ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 00:00,2,0.000,ALERT,213.06,298.17,59.959,1498104003,"201051344000645","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,749490.5,749490.5,10836,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104005,2132846.00
06/22/2017 00:00,2,0.000,ALERT,211.48,296.66,59.959,1498104003,"274151322000085","219011344069620",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,963079.0,963079.0,10776,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104007,2132847.00
06/22/2017 00:00,2,0.000,ALERT,213.06,297.87,59.959,1498104003,"201051344000633","219011344069620",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,736199.8,736199.8,10879,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104009,2132848.00
06/22/2017 00:00,2,0.000,ALERT,212.83,298.47,59.965,1498104003,"201051344000469","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,739476.8,739476.8,10848,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104011,2132849.00
06/22/2017 00:00,2,0.000,ALERT,212.38,298.47,60.002,1498104003,"201051344000646","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,734846.2,734846.2,10849,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104012,2132850.00
06/22/2017 00:00,2,0.000,ALERT,211.25,296.36,59.986,1498104003,"274151322000052","219011344069620",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,1000930.5,1000930.5,10777,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104014,2132851.00
06/22/2017 00:00,2,0.000,ALERT,212.83,298.77,59.949,1498104003,"201051344000585","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,747308.8,747308.8,10848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104016,2132852.00
06/22/2017 00:00,2,0.000,ALERT,212.61,298.77,59.959,1498104003,"201051344001230","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,739496.3,739496.3,10857,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104018,2132853.00
06/22/2017 00:00,2,0.000,ALERT,213.29,299.37,59.954,1498104003,"201051344000582","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,728916.3,728916.3,10839,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104020,2132854.00
06/22/2017 00:00,2,0.000,ALERT,212.38,298.47,59.949,1498104003,"201051344000955","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,748249.3,748249.3,10860,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104022,2132855.00
06/22/2017 00:00,2,0.000,ALERT,211.48,295.76,59.986,1498104003,"274151322000094","219011344069620",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,822625.1,822625.1,11054,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104023,2132856.00
06/22/2017 00:00,2,0.000,ALERT,212.61,298.77,59.949,1498104003,"201051344000579","219011344069620",0.00,15.30,0,297.57,302.98,0.0,0.0,0.000,757650.3,757650.3,10843,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104025,2132857.00
06/22/2017 00:00,2,0.000,ALERT,212.61,299.07,59.959,1498104003,"201051344000890","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,742257.9,742257.9,10852,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104027,2132858.00
06/22/2017 00:00,2,0.000,ALERT,212.83,299.07,59.954,1498104003,"201051344000438","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,744886.0,744886.0,10844,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104029,2132859.00
06/22/2017 00:00,2,0.000,ALERT,213.06,298.77,59.949,1498104003,"201051344000417","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,679511.6,679511.6,10874,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104031,2132860.00
06/22/2017 00:00,2,0.000,ALERT,211.25,296.66,59.944,1498104003,"274151322000083","219011344069620",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,990817.4,990817.4,10785,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104032,2132861.00
06/22/2017 00:00,2,0.000,ALERT,211.93,296.06,59.949,1498104003,"274151322000076","219011344069620",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,1057005.8,1057005.8,10780,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104034,2132862.00
06/22/2017 00:00,2,0.000,ALERT,212.38,298.77,59.954,1498104003,"201051344000868","219011344069620",0.00,15.00,0,297.57,302.98,0.0,0.0,0.000,737937.1,737937.1,10852,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104036,2132863.00
06/22/2017 00:00,2,0.000,ALERT,211.25,296.96,59.981,1498104003,"274151322000095","219011344069620",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,1046793.0,1046793.0,10794,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104038,2132864.00
06/22/2017 00:00,2,0.000,ALERT,211.93,297.57,59.970,1498104003,"201051344000988","219011344069620",0.00,15.00,0,294.56,302.07,0.0,0.0,0.000,651676.9,651676.9,10847,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104040,2132865.00
06/22/2017 00:00,2,0.000,ALERT,212.61,298.17,59.954,1498104003,"201051344001025","219011344069620",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,744741.0,744741.0,10860,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104041,2132866.00
06/22/2017 00:00,2,0.000,ALERT,212.16,298.17,59.938,1498104003,"201051344000458","219011344069620",0.00,15.80,0,297.26,303.28,0.0,0.0,0.000,749669.3,749669.3,10832,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104043,2132867.00
06/22/2017 00:00,2,0.000,ALERT,212.83,298.17,59.970,1498104003,"201051344000853","219011344069620",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,750533.3,750533.3,10845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104045,2132868.00
06/22/2017 00:00,2,0.000,ALERT,213.29,299.07,59.981,1498104003,"201051344000685","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,744864.7,744864.7,10869,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104047,2132869.00
06/22/2017 00:00,2,0.000,ALERT,212.61,298.17,59.922,1498104003,"201051344000917","219011344069620",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,741487.4,741487.4,10858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104049,2132870.00
06/22/2017 00:00,2,0.000,ALERT,213.06,299.07,59.954,1498104003,"201051344001145","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,749504.6,749504.6,10846,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104050,2132871.00
06/22/2017 00:00,2,0.000,ALERT,212.83,298.17,59.949,1498104003,"201051344000651","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,738094.7,738094.7,10851,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104052,2132872.00
06/22/2017 00:00,2,0.000,ALERT,211.03,296.36,59.938,1498104003,"274151322000088","219011344069620",0.00,16.00,0,294.86,301.17,0.0,0.0,0.000,950209.9,950209.9,10784,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104054,2132873.00
06/22/2017 00:00,2,0.000,ALERT,212.16,296.36,59.954,1498104003,"274151322000068","219011344069620",0.00,16.30,0,294.26,300.27,0.0,0.0,0.000,823137.2,823137.2,11068,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104056,2132874.00
06/22/2017 00:00,2,0.000,ALERT,212.61,299.07,59.944,1498104003,"201051344001135","219011344069620",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,733530.3,733530.3,10838,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104058,2132875.00
06/22/2017 00:00,2,0.000,ALERT,212.16,298.77,59.949,1498104003,"201051344000594","219011344069620",0.00,15.00,0,296.96,302.68,0.0,0.0,0.000,752586.8,752586.8,10845,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104059,2132876.00
06/22/2017 00:00,2,0.000,ALERT,212.83,298.77,59.949,1498104003,"201051344001203","219011344069620",0.00,14.70,0,296.96,303.28,0.0,0.0,0.000,742973.3,742973.3,10878,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104061,2132877.00
06/22/2017 00:00,2,0.000,ALERT,211.25,296.66,59.944,1498104003,"274151322000054","219011344069620",0.00,16.30,0,294.86,301.77,0.0,0.0,0.000,967229.6,967229.6,10767,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104063,2132878.00
06/22/2017 00:00,2,0.000,ALERT,212.83,298.17,59.954,1498104003,"201051344000867","219011344069620",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,736780.3,736780.3,10873,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104065,2132879.00
06/22/2017 00:00,2,0.000,ALERT,212.83,299.07,59.996,1498104003,"201051344001093","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,741354.7,741354.7,10865,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104067,2132880.00
06/22/2017 00:00,2,0.000,ALERT,212.38,298.47,59.949,1498104003,"201051344000900","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,758312.2,758312.2,10853,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104068,2132881.00
06/22/2017 00:00,2,0.000,ALERT,212.38,297.26,59.959,1498104003,"201051344000648","219011344069620",0.00,14.30,0,296.36,302.68,0.0,0.0,0.000,746546.2,746546.2,10840,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104070,2132882.00
06/22/2017 00:00,2,0.000,ALERT,212.61,299.07,59.991,1498104003,"201051344000569","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,760441.1,760441.1,10822,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104072,2132883.00
06/22/2017 00:00,2,0.000,ALERT,212.61,298.77,59.944,1498104003,"201051344000983","219011344069620",0.00,15.30,0,297.26,302.68,0.0,0.0,0.000,751005.2,751005.2,10846,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104074,2132884.00
06/22/2017 00:00,2,0.000,ALERT,212.38,297.87,59.949,1498104003,"201051344001158","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,735995.4,735995.4,10848,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104076,2132885.00
06/22/2017 00:00,2,0.000,ALERT,212.83,298.77,59.996,1498104003,"201051344000576","219011344069620",0.00,14.70,0,296.96,302.37,0.0,0.0,0.000,750538.3,750538.3,10850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104077,2132886.00
06/22/2017 00:00,2,0.000,ALERT,211.70,295.76,59.933,1498104003,"274151322000087","219011344069620",0.00,16.30,0,294.56,300.87,0.0,0.0,0.000,940910.8,940910.8,10939,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104079,2132887.00
06/22/2017 00:15,2,0.000,ALERT,213.06,298.77,59.970,1498104903,"201051344000645","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,749490.5,749490.5,10838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104905,2132888.00
06/22/2017 00:15,2,0.000,ALERT,211.93,296.96,59.981,1498104903,"274151322000085","219011344069620",0.00,15.80,0,293.96,298.77,0.0,0.0,0.000,963079.0,963079.0,10778,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104907,2132889.00
06/22/2017 00:15,2,0.000,ALERT,213.29,298.47,59.996,1498104903,"201051344000633","219011344069620",0.00,14.30,0,293.96,299.67,0.0,0.0,0.000,736199.8,736199.8,10881,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104909,2132890.00
06/22/2017 00:15,2,0.000,ALERT,212.83,298.77,59.975,1498104903,"201051344000469","219011344069620",0.00,14.30,0,294.56,299.97,0.0,0.0,0.000,739476.8,739476.8,10850,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104911,2132891.00
06/22/2017 00:15,2,0.000,ALERT,212.38,298.77,59.965,1498104903,"201051344000646","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,734846.2,734846.2,10851,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104912,2132892.00
06/22/2017 00:15,2,0.000,ALERT,211.48,296.66,59.928,1498104903,"274151322000052","219011344069620",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,1000930.5,1000930.5,10779,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104914,2132893.00
06/22/2017 00:15,2,0.000,ALERT,212.61,298.47,59.965,1498104903,"201051344000585","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,747308.8,747308.8,10850,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104916,2132894.00
06/22/2017 00:15,2,0.000,ALERT,212.83,299.07,59.975,1498104903,"201051344001230","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,739496.3,739496.3,10859,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104918,2132895.00
06/22/2017 00:15,2,0.000,ALERT,213.06,299.37,59.965,1498104903,"201051344000582","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,728916.3,728916.3,10841,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104920,2132896.00
06/22/2017 00:15,2,0.000,ALERT,212.16,298.77,59.970,1498104903,"201051344000955","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,748249.3,748249.3,10862,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104922,2132897.00
06/22/2017 00:15,2,0.000,ALERT,211.70,296.36,59.959,1498104903,"274151322000094","219011344069620",0.00,15.30,0,293.36,297.87,0.0,0.0,0.000,822625.1,822625.1,11056,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104924,2132898.00
06/22/2017 00:15,2,0.000,ALERT,212.61,299.67,59.975,1498104903,"201051344000579","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,757650.3,757650.3,10845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104925,2132899.00
06/22/2017 00:15,2,0.000,ALERT,212.61,299.67,59.965,1498104903,"201051344000890","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,742257.9,742257.9,10854,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104927,2132900.00
06/22/2017 00:15,2,0.000,ALERT,212.83,299.07,59.944,1498104903,"201051344000438","219011344069620",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,744886.0,744886.0,10846,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104929,2132901.00
06/22/2017 00:15,2,0.000,ALERT,212.83,298.47,59.975,1498104903,"201051344000417","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,679511.6,679511.6,10876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104931,2132902.00
06/22/2017 00:15,2,0.000,ALERT,211.93,297.26,59.944,1498104903,"274151322000083","219011344069620",0.00,15.30,0,293.96,299.07,0.0,0.0,0.000,990817.4,990817.4,10787,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104933,2132903.00
06/22/2017 00:15,2,0.000,ALERT,212.16,296.96,59.975,1498104903,"274151322000076","219011344069620",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,1057005.8,1057005.8,10782,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104934,2132904.00
06/22/2017 00:15,2,0.000,ALERT,212.61,299.67,59.986,1498104903,"201051344000868","219011344069620",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,737937.1,737937.1,10854,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104936,2132905.00
06/22/2017 00:15,2,0.000,ALERT,211.70,298.17,59.970,1498104903,"274151322000095","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,1046793.0,1046793.0,10796,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104938,2132906.00
06/22/2017 00:15,2,0.000,ALERT,212.61,298.77,59.986,1498104903,"201051344000988","219011344069620",0.00,15.00,0,293.36,300.27,0.0,0.0,0.000,651676.9,651676.9,10849,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104940,2132907.00
06/22/2017 00:15,2,0.000,ALERT,212.61,298.47,59.986,1498104903,"201051344001025","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,744741.0,744741.0,10862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104942,2132908.00
06/22/2017 00:15,2,0.000,ALERT,212.61,299.07,59.986,1498104903,"201051344000458","219011344069620",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,749669.3,749669.3,10834,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104944,2132909.00
06/22/2017 00:15,2,0.000,ALERT,213.29,298.77,59.991,1498104903,"201051344000853","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,750533.3,750533.3,10847,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104946,2132910.00
06/22/2017 00:15,2,0.000,ALERT,213.06,299.07,59.981,1498104903,"201051344000685","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,744864.7,744864.7,10871,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104947,2132911.00
06/22/2017 00:15,2,0.000,ALERT,212.83,298.47,59.981,1498104903,"201051344000917","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,741487.4,741487.4,10860,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104949,2132912.00
06/22/2017 00:15,2,0.000,ALERT,212.83,299.37,60.018,1498104903,"201051344001145","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,749504.6,749504.6,10848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104951,2132913.00
06/22/2017 00:15,2,0.000,ALERT,212.83,298.47,59.981,1498104903,"201051344000651","219011344069620",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,738094.7,738094.7,10853,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104953,2132914.00
06/22/2017 00:15,2,0.000,ALERT,211.25,296.96,59.949,1498104903,"274151322000088","219011344069620",0.00,15.80,0,293.66,298.77,0.0,0.0,0.000,950209.9,950209.9,10786,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104955,2132915.00
06/22/2017 00:15,2,0.000,ALERT,212.16,296.06,59.970,1498104903,"274151322000068","219011344069620",0.00,16.00,0,293.06,297.87,0.0,0.0,0.000,823137.2,823137.2,11070,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104956,2132916.00
06/22/2017 00:15,2,0.000,ALERT,212.38,298.77,59.975,1498104903,"201051344001135","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,733530.3,733530.3,10840,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104958,2132917.00
06/22/2017 00:15,2,0.000,ALERT,212.38,299.67,59.965,1498104903,"201051344000594","219011344069620",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,752586.8,752586.8,10847,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104960,2132918.00
06/22/2017 00:15,2,0.000,ALERT,212.83,298.47,59.975,1498104903,"201051344001203","219011344069620",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,742973.3,742973.3,10880,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104962,2132919.00
06/22/2017 00:15,2,0.000,ALERT,211.48,296.36,59.965,1498104903,"274151322000054","219011344069620",0.00,16.00,0,293.66,299.07,0.0,0.0,0.000,967229.6,967229.6,10769,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104963,2132920.00
06/22/2017 00:15,2,0.000,ALERT,212.83,298.47,59.970,1498104903,"201051344000867","219011344069620",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,736780.3,736780.3,10875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104965,2132921.00
06/22/2017 00:15,2,0.000,ALERT,212.61,298.77,59.975,1498104903,"201051344001093","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,741354.7,741354.7,10867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104967,2132922.00
06/22/2017 00:15,2,0.000,ALERT,212.83,299.37,59.975,1498104903,"201051344000900","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,758312.2,758312.2,10855,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104969,2132923.00
06/22/2017 00:15,2,0.000,ALERT,212.83,298.17,59.970,1498104903,"201051344000648","219011344069620",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,746546.2,746546.2,10842,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104971,2132924.00
06/22/2017 00:15,2,0.000,ALERT,212.83,299.37,59.970,1498104903,"201051344000569","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,760441.1,760441.1,10824,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104973,2132925.00
06/22/2017 00:15,2,0.000,ALERT,212.61,299.07,59.965,1498104903,"201051344000983","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,751005.2,751005.2,10848,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498104975,2132926.00
06/22/2017 00:15,2,0.000,ALERT,212.83,298.47,59.981,1498104903,"201051344001158","219011344069620",0.00,14.30,0,294.86,299.97,0.0,0.0,0.000,735995.4,735995.4,10850,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104977,2132927.00
06/22/2017 00:15,2,0.000,ALERT,213.06,299.37,59.938,1498104903,"201051344000576","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,750538.3,750538.3,10852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104978,2132928.00
06/22/2017 00:15,2,0.000,ALERT,211.70,295.76,59.975,1498104903,"274151322000087","219011344069620",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,940910.8,940910.8,10941,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498104980,2132929.00
06/22/2017 00:30,2,0.000,ALERT,213.06,299.07,59.954,1498105803,"201051344000645","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,749490.5,749490.5,10840,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105805,2132930.00
06/22/2017 00:30,2,0.000,ALERT,211.93,297.26,59.954,1498105803,"274151322000085","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,963079.0,963079.0,10780,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105807,2132931.00
06/22/2017 00:30,2,0.000,ALERT,213.51,299.37,59.938,1498105803,"201051344000633","219011344069620",0.00,14.30,0,295.16,300.27,0.0,0.0,0.000,736199.8,736199.8,10883,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105808,2132932.00
06/22/2017 00:30,2,0.000,ALERT,212.83,299.07,59.917,1498105803,"201051344000469","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,739476.8,739476.8,10852,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105810,2132933.00
06/22/2017 00:30,2,0.000,ALERT,212.83,299.07,59.996,1498105803,"201051344000646","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,734846.2,734846.2,10853,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105812,2132934.00
06/22/2017 00:30,2,0.000,ALERT,211.25,297.57,59.954,1498105803,"274151322000052","219011344069620",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,1000930.5,1000930.5,10781,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105814,2132935.00
06/22/2017 00:30,2,0.000,ALERT,213.06,299.07,59.944,1498105803,"201051344000585","219011344069620",0.00,14.70,0,295.76,300.57,0.0,0.0,0.000,747308.8,747308.8,10852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105815,2132936.00
06/22/2017 00:30,2,0.000,ALERT,212.83,299.37,59.959,1498105803,"201051344001230","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,739496.3,739496.3,10861,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105817,2132937.00
06/22/2017 00:30,2,0.000,ALERT,213.29,299.67,59.922,1498105803,"201051344000582","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,728916.3,728916.3,10843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105819,2132938.00
06/22/2017 00:30,2,0.000,ALERT,212.38,299.07,59.965,1498105803,"201051344000955","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,748249.3,748249.3,10864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105821,2132939.00
06/22/2017 00:30,2,0.000,ALERT,211.93,296.66,59.954,1498105803,"274151322000094","219011344069620",0.00,15.00,0,293.96,298.17,0.0,0.0,0.000,822625.1,822625.1,11058,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105823,2132940.00
06/22/2017 00:30,2,0.000,ALERT,212.83,299.67,59.981,1498105803,"201051344000579","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,757650.3,757650.3,10847,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105825,2132941.00
06/22/2017 00:30,2,0.000,ALERT,212.83,299.67,59.991,1498105803,"201051344000890","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,742257.9,742257.9,10856,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105826,2132942.00
06/22/2017 00:30,2,0.000,ALERT,213.06,298.77,59.970,1498105803,"201051344000438","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,744886.0,744886.0,10848,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105828,2132943.00
06/22/2017 00:30,2,0.000,ALERT,213.06,298.47,59.975,1498105803,"201051344000417","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,679511.6,679511.6,10878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105830,2132944.00
06/22/2017 00:30,2,0.000,ALERT,211.93,297.57,59.970,1498105803,"274151322000083","219011344069620",0.00,15.30,0,294.86,299.07,0.0,0.0,0.000,990817.4,990817.4,10789,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105832,2132945.00
06/22/2017 00:30,2,0.000,ALERT,212.16,296.66,59.981,1498105803,"274151322000076","219011344069620",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1057005.8,1057005.8,10784,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105834,2132946.00
06/22/2017 00:30,2,0.000,ALERT,212.83,299.67,59.970,1498105803,"201051344000868","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,737937.1,737937.1,10856,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105835,2132947.00
06/22/2017 00:30,2,0.000,ALERT,211.93,297.87,59.954,1498105803,"274151322000095","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1046793.0,1046793.0,10798,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105837,2132948.00
06/22/2017 00:30,2,0.000,ALERT,212.61,299.07,59.965,1498105803,"201051344000988","219011344069620",0.00,14.70,0,294.86,300.57,0.0,0.0,0.000,651676.9,651676.9,10851,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105839,2132949.00
06/22/2017 00:30,2,0.000,ALERT,212.83,298.47,59.965,1498105803,"201051344001025","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,744741.0,744741.0,10864,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105841,2132950.00
06/22/2017 00:30,2,0.000,ALERT,212.61,299.37,59.954,1498105803,"201051344000458","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,749669.3,749669.3,10836,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105843,2132951.00
06/22/2017 00:30,2,0.000,ALERT,213.29,299.07,59.965,1498105803,"201051344000853","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,750533.3,750533.3,10849,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105844,2132952.00
06/22/2017 00:30,2,0.000,ALERT,213.51,299.37,59.922,1498105803,"201051344000685","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,744864.7,744864.7,10873,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105846,2132953.00
06/22/2017 00:30,2,0.000,ALERT,213.06,298.47,59.965,1498105803,"201051344000917","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,741487.4,741487.4,10862,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105848,2132954.00
06/22/2017 00:30,2,0.000,ALERT,213.06,299.07,59.959,1498105803,"201051344001145","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,749504.6,749504.6,10850,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105850,2132955.00
06/22/2017 00:30,2,0.000,ALERT,213.06,298.47,59.970,1498105803,"201051344000651","219011344069620",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,738094.7,738094.7,10855,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105852,2132956.00
06/22/2017 00:30,2,0.000,ALERT,211.48,297.26,59.959,1498105803,"274151322000088","219011344069620",0.00,15.50,0,294.56,298.77,0.0,0.0,0.000,950209.9,950209.9,10788,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105853,2132957.00
06/22/2017 00:30,2,0.000,ALERT,212.38,296.66,59.970,1498105803,"274151322000068","219011344069620",0.00,15.80,0,293.66,297.87,0.0,0.0,0.000,823137.2,823137.2,11072,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105855,2132958.00
06/22/2017 00:30,2,0.000,ALERT,212.61,299.07,59.922,1498105803,"201051344001135","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,733530.3,733530.3,10842,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105857,2132959.00
06/22/2017 00:30,2,0.000,ALERT,212.61,299.97,59.965,1498105803,"201051344000594","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,752586.8,752586.8,10849,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105859,2132960.00
06/22/2017 00:30,2,0.000,ALERT,213.06,298.77,59.970,1498105803,"201051344001203","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,742973.3,742973.3,10882,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105861,2132961.00
06/22/2017 00:30,2,0.000,ALERT,211.70,297.87,59.970,1498105803,"274151322000054","219011344069620",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,967229.6,967229.6,10771,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105862,2132962.00
06/22/2017 00:30,2,0.000,ALERT,213.06,299.07,60.002,1498105803,"201051344000867","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,736780.3,736780.3,10877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105864,2132963.00
06/22/2017 00:30,2,0.000,ALERT,212.83,298.77,59.965,1498105803,"201051344001093","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,741354.7,741354.7,10869,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105866,2132964.00
06/22/2017 00:30,2,0.000,ALERT,212.61,299.37,59.965,1498105803,"201051344000900","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,758312.2,758312.2,10857,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105868,2132965.00
06/22/2017 00:30,2,0.000,ALERT,213.06,298.77,59.970,1498105803,"201051344000648","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,746546.2,746546.2,10844,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105869,2132966.00
06/22/2017 00:30,2,0.000,ALERT,212.83,299.97,59.965,1498105803,"201051344000569","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,760441.1,760441.1,10826,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105871,2132967.00
06/22/2017 00:30,2,0.000,ALERT,212.83,299.67,59.965,1498105803,"201051344000983","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,751005.2,751005.2,10850,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105873,2132968.00
06/22/2017 00:30,2,0.000,ALERT,212.83,299.37,59.970,1498105803,"201051344001158","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,735995.4,735995.4,10852,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105875,2132969.00
06/22/2017 00:30,2,0.000,ALERT,213.29,299.67,59.965,1498105803,"201051344000576","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,750538.3,750538.3,10854,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498105877,2132970.00
06/22/2017 00:30,2,0.000,ALERT,212.16,297.26,59.975,1498105803,"274151322000087","219011344069620",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,940910.8,940910.8,10943,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498105879,2132971.00
06/22/2017 00:45,2,0.000,ALERT,212.83,299.07,59.965,1498106703,"201051344000645","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,749490.5,749490.5,10842,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106705,2132972.00
06/22/2017 00:45,2,0.000,ALERT,211.70,297.57,59.954,1498106703,"274151322000085","219011344069620",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,963079.0,963079.0,10782,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106707,2132973.00
06/22/2017 00:45,2,0.000,ALERT,213.06,298.77,59.959,1498106703,"201051344000633","219011344069620",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,736199.8,736199.8,10885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106709,2132974.00
06/22/2017 00:45,2,0.000,ALERT,212.38,299.07,59.954,1498106703,"201051344000469","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,739476.8,739476.8,10854,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498106710,2132975.00
06/22/2017 00:45,2,0.000,ALERT,212.38,298.77,59.959,1498106703,"201051344000646","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,734846.2,734846.2,10855,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106712,2132976.00
06/22/2017 00:45,2,0.000,ALERT,211.25,296.66,59.991,1498106703,"274151322000052","219011344069620",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,1000930.5,1000930.5,10783,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498106714,2132977.00
06/22/2017 00:45,2,0.000,ALERT,212.83,299.37,59.965,1498106703,"201051344000585","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,747308.8,747308.8,10854,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106716,2132978.00
06/22/2017 00:45,2,0.000,ALERT,212.83,299.97,59.975,1498106703,"201051344001230","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,739496.3,739496.3,10863,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106717,2132979.00
06/22/2017 00:45,2,0.000,ALERT,213.29,299.97,59.965,1498106703,"201051344000582","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,728916.3,728916.3,10845,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106719,2132980.00
06/22/2017 00:45,2,0.000,ALERT,212.38,299.07,59.970,1498106703,"201051344000955","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,748249.3,748249.3,10866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106721,2132981.00
06/22/2017 00:45,2,0.000,ALERT,211.70,296.66,59.959,1498106703,"274151322000094","219011344069620",0.00,14.70,0,294.26,298.47,0.0,0.0,0.000,822625.1,822625.1,11060,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106723,2132982.00
06/22/2017 00:45,2,0.000,ALERT,212.61,299.97,59.970,1498106703,"201051344000579","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,757650.3,757650.3,10849,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106725,2132983.00
06/22/2017 00:45,2,0.000,ALERT,212.83,299.97,59.970,1498106703,"201051344000890","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,742257.9,742257.9,10858,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106727,2132984.00
06/22/2017 00:45,2,0.000,ALERT,212.83,299.37,59.965,1498106703,"201051344000438","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,744886.0,744886.0,10850,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106729,2132985.00
06/22/2017 00:45,2,0.000,ALERT,212.83,298.77,59.970,1498106703,"201051344000417","219011344069620",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,679511.6,679511.6,10880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106730,2132986.00
06/22/2017 00:45,2,0.000,ALERT,211.93,298.47,59.965,1498106703,"274151322000083","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,990817.4,990817.4,10791,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106732,2132987.00
06/22/2017 00:45,2,0.000,ALERT,212.16,297.26,59.959,1498106703,"274151322000076","219011344069620",0.00,15.00,0,294.56,299.07,0.0,0.0,0.000,1057005.8,1057005.8,10786,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106734,2132988.00
06/22/2017 00:45,2,0.000,ALERT,212.38,299.97,59.965,1498106703,"201051344000868","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,737937.1,737937.1,10858,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106736,2132989.00
