ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 00:45,2,0.000,ALERT,211.70,298.47,59.959,1498106703,"274151322000095","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1046793.0,1046793.0,10800,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106738,2132990.00
06/22/2017 00:45,2,0.000,ALERT,212.38,299.37,59.965,1498106703,"201051344000988","219011344069620",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,651676.9,651676.9,10853,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106739,2132991.00
06/22/2017 00:45,2,0.000,ALERT,212.61,298.77,59.970,1498106703,"201051344001025","219011344069620",0.00,14.00,0,296.36,301.47,0.0,0.0,0.000,744741.0,744741.0,10866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106741,2132992.00
06/22/2017 00:45,2,0.000,ALERT,212.61,299.97,59.933,1498106703,"201051344000458","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,749669.3,749669.3,10838,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106743,2132993.00
06/22/2017 00:45,2,0.000,ALERT,213.06,299.07,59.949,1498106703,"201051344000853","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,750533.3,750533.3,10851,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106745,2132994.00
06/22/2017 00:45,2,0.000,ALERT,213.29,299.37,59.938,1498106703,"201051344000685","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,744864.7,744864.7,10875,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106747,2132995.00
06/22/2017 00:45,2,0.000,ALERT,212.61,298.17,59.970,1498106703,"201051344000917","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,741487.4,741487.4,10864,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106749,2132996.00
06/22/2017 00:45,2,0.000,ALERT,213.06,299.67,60.023,1498106703,"201051344001145","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,749504.6,749504.6,10852,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498106751,2132997.00
06/22/2017 00:45,2,0.000,ALERT,213.06,298.77,59.975,1498106703,"201051344000651","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,738094.7,738094.7,10857,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106753,2132998.00
06/22/2017 00:45,2,0.000,ALERT,211.03,297.26,59.965,1498106703,"274151322000088","219011344069620",0.00,15.50,0,294.56,299.07,0.0,0.0,0.000,950209.9,950209.9,10790,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106754,2132999.00
06/22/2017 00:45,2,0.000,ALERT,212.16,296.96,59.975,1498106703,"274151322000068","219011344069620",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,823137.2,823137.2,11074,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106756,2133000.00
06/22/2017 00:45,2,0.000,ALERT,212.61,299.37,59.970,1498106703,"201051344001135","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,733530.3,733530.3,10844,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106758,2133001.00
06/22/2017 00:45,2,0.000,ALERT,211.93,299.67,59.965,1498106703,"201051344000594","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,752586.8,752586.8,10851,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498106760,2133002.00
06/22/2017 00:45,2,0.000,ALERT,213.29,299.37,59.954,1498106703,"201051344001203","219011344069620",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,742973.3,742973.3,10884,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106761,2133003.00
06/22/2017 00:45,2,0.000,ALERT,211.25,297.26,59.959,1498106703,"274151322000054","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,967229.6,967229.6,10773,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498106763,2133004.00
06/22/2017 00:45,2,0.000,ALERT,212.83,299.07,59.965,1498106703,"201051344000867","219011344069620",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,736780.3,736780.3,10879,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106765,2133005.00
06/22/2017 00:45,2,0.000,ALERT,213.29,299.97,59.975,1498106703,"201051344001093","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,741354.7,741354.7,10871,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106767,2133006.00
06/22/2017 00:45,2,0.000,ALERT,212.38,299.37,59.949,1498106703,"201051344000900","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,758312.2,758312.2,10859,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106769,2133007.00
06/22/2017 00:45,2,0.000,ALERT,212.61,298.77,59.975,1498106703,"201051344000648","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,746546.2,746546.2,10846,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106771,2133008.00
06/22/2017 00:45,2,0.000,ALERT,212.61,299.97,59.965,1498106703,"201051344000569","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,760441.1,760441.1,10828,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498106772,2133009.00
06/22/2017 00:45,2,0.000,ALERT,212.61,299.67,59.970,1498106703,"201051344000983","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,751005.2,751005.2,10852,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106774,2133010.00
06/22/2017 00:45,2,0.000,ALERT,212.61,298.77,59.970,1498106703,"201051344001158","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,735995.4,735995.4,10854,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106776,2133011.00
06/22/2017 00:45,2,0.000,ALERT,213.06,299.97,59.975,1498106703,"201051344000576","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,750538.3,750538.3,10856,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106778,2133012.00
06/22/2017 00:45,2,0.000,ALERT,211.48,296.06,59.965,1498106703,"274151322000087","219011344069620",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,940910.8,940910.8,10945,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498106780,2133013.00
06/22/2017 01:00,2,0.000,ALERT,213.06,299.37,59.981,1498107603,"201051344000645","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,749490.5,749490.5,10844,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107605,2133014.00
06/22/2017 01:00,2,0.000,ALERT,212.16,297.87,59.975,1498107603,"274151322000085","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,963079.0,963079.0,10784,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107607,2133015.00
06/22/2017 01:00,2,0.000,ALERT,213.29,299.37,59.981,1498107603,"201051344000633","219011344069620",0.00,13.70,0,295.16,300.87,0.0,0.0,0.000,736199.8,736199.8,10887,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107609,2133016.00
06/22/2017 01:00,2,0.000,ALERT,212.83,299.37,59.986,1498107603,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,739476.8,739476.8,10856,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107611,2133017.00
06/22/2017 01:00,2,0.000,ALERT,212.61,299.37,60.002,1498107603,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,734846.2,734846.2,10857,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107613,2133018.00
06/22/2017 01:00,2,0.000,ALERT,211.70,298.17,60.007,1498107603,"274151322000052","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1000930.5,1000930.5,10785,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107614,2133019.00
06/22/2017 01:00,2,0.000,ALERT,213.06,299.37,59.975,1498107603,"201051344000585","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,747308.8,747308.8,10856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107616,2133020.00
06/22/2017 01:00,2,0.000,ALERT,212.83,299.67,59.991,1498107603,"201051344001230","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,739496.3,739496.3,10865,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107618,2133021.00
06/22/2017 01:00,2,0.000,ALERT,213.51,300.57,59.986,1498107603,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,728916.3,728916.3,10847,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107620,2133022.00
06/22/2017 01:00,2,0.000,ALERT,212.38,299.37,59.933,1498107603,"201051344000955","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,748249.3,748249.3,10868,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107622,2133023.00
06/22/2017 01:00,2,0.000,ALERT,212.16,297.87,60.018,1498107603,"274151322000094","219011344069620",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,822625.1,822625.1,11062,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107623,2133024.00
06/22/2017 01:00,2,0.000,ALERT,212.83,300.27,59.975,1498107603,"201051344000579","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,757650.3,757650.3,10851,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107625,2133025.00
06/22/2017 01:00,2,0.000,ALERT,212.61,299.67,59.975,1498107603,"201051344000890","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,742257.9,742257.9,10860,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107627,2133026.00
06/22/2017 01:00,2,0.000,ALERT,213.06,299.67,59.959,1498107603,"201051344000438","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,744886.0,744886.0,10852,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107629,2133027.00
06/22/2017 01:00,2,0.000,ALERT,213.29,299.07,60.028,1498107603,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,679511.6,679511.6,10882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107630,2133028.00
06/22/2017 01:00,2,0.000,ALERT,211.70,298.47,59.981,1498107603,"274151322000083","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,990817.4,990817.4,10793,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107632,2133029.00
06/22/2017 01:00,2,0.000,ALERT,212.38,297.87,59.981,1498107603,"274151322000076","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1057005.8,1057005.8,10788,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107634,2133030.00
06/22/2017 01:00,2,0.000,ALERT,212.61,300.27,60.028,1498107603,"201051344000868","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,737937.1,737937.1,10860,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107636,2133031.00
06/22/2017 01:00,2,0.000,ALERT,211.93,299.37,60.023,1498107603,"274151322000095","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1046793.0,1046793.0,10802,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107638,2133032.00
06/22/2017 01:00,2,0.000,ALERT,212.61,299.67,59.986,1498107603,"201051344000988","219011344069620",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,651676.9,651676.9,10855,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107640,2133033.00
06/22/2017 01:00,2,0.000,ALERT,212.61,298.77,59.975,1498107603,"201051344001025","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,744741.0,744741.0,10868,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107642,2133034.00
06/22/2017 01:00,2,0.000,ALERT,212.83,299.97,59.975,1498107603,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,749669.3,749669.3,10840,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107643,2133035.00
06/22/2017 01:00,2,0.000,ALERT,213.29,299.67,59.975,1498107603,"201051344000853","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,750533.3,750533.3,10853,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107645,2133036.00
06/22/2017 01:00,2,0.000,ALERT,213.06,299.37,59.981,1498107603,"201051344000685","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,744864.7,744864.7,10877,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107647,2133037.00
06/22/2017 01:00,2,0.000,ALERT,213.06,299.07,59.981,1498107603,"201051344000917","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,741487.4,741487.4,10866,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107649,2133038.00
06/22/2017 01:00,2,0.000,ALERT,213.29,299.67,60.018,1498107603,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,749504.6,749504.6,10854,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107650,2133039.00
06/22/2017 01:00,2,0.000,ALERT,212.83,298.47,59.975,1498107603,"201051344000651","219011344069620",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,738094.7,738094.7,10859,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107652,2133040.00
06/22/2017 01:00,2,0.000,ALERT,211.70,298.47,59.959,1498107603,"274151322000088","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,950209.9,950209.9,10792,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107654,2133041.00
06/22/2017 01:00,2,0.000,ALERT,212.38,296.96,59.991,1498107603,"274151322000068","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,823137.2,823137.2,11076,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107656,2133042.00
06/22/2017 01:00,2,0.000,ALERT,212.38,299.07,59.933,1498107603,"201051344001135","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,733530.3,733530.3,10846,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107658,2133043.00
06/22/2017 01:00,2,0.000,ALERT,212.38,300.27,59.928,1498107603,"201051344000594","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,752586.8,752586.8,10853,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107659,2133044.00
06/22/2017 01:00,2,0.000,ALERT,212.83,299.07,59.928,1498107603,"201051344001203","219011344069620",0.00,14.00,0,296.96,302.68,0.0,0.0,0.000,742973.3,742973.3,10886,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107661,2133045.00
06/22/2017 01:00,2,0.000,ALERT,211.70,297.87,59.959,1498107603,"274151322000054","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,967229.6,967229.6,10775,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107663,2133046.00
06/22/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1498107603,"201051344000867","219011344069620",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,736780.3,736780.3,10881,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107665,2133047.00
06/22/2017 01:00,2,0.000,ALERT,212.83,299.37,59.928,1498107603,"201051344001093","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,741354.7,741354.7,10873,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107667,2133048.00
06/22/2017 01:00,2,0.000,ALERT,212.16,299.37,59.970,1498107603,"201051344000900","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,758312.2,758312.2,10861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107668,2133049.00
06/22/2017 01:00,2,0.000,ALERT,213.06,299.37,59.975,1498107603,"201051344000648","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,746546.2,746546.2,10848,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107670,2133050.00
06/22/2017 01:00,2,0.000,ALERT,212.61,299.97,59.991,1498107603,"201051344000569","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,760441.1,760441.1,10830,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498107672,2133051.00
06/22/2017 01:00,2,0.000,ALERT,212.61,299.97,59.959,1498107603,"201051344000983","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,751005.2,751005.2,10854,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107674,2133052.00
06/22/2017 01:00,2,0.000,ALERT,212.61,299.37,59.954,1498107603,"201051344001158","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,735995.4,735995.4,10856,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107676,2133053.00
06/22/2017 01:00,2,0.000,ALERT,213.06,300.27,59.944,1498107603,"201051344000576","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,750538.3,750538.3,10858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107678,2133054.00
06/22/2017 01:00,2,0.000,ALERT,211.93,297.57,59.922,1498107603,"274151322000087","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,940910.8,940910.8,10947,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498107679,2133055.00
06/22/2017 01:15,2,0.000,ALERT,213.29,299.37,60.012,1498108504,"201051344000645","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,749490.5,749490.5,10846,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108506,2133056.00
06/22/2017 01:15,2,0.000,ALERT,212.16,297.87,60.007,1498108504,"274151322000085","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,963079.0,963079.0,10786,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108507,2133057.00
06/22/2017 01:15,2,0.000,ALERT,213.51,299.37,60.012,1498108504,"201051344000633","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,736199.8,736199.8,10889,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108509,2133058.00
06/22/2017 01:15,2,0.000,ALERT,213.06,299.67,60.007,1498108504,"201051344000469","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,739476.8,739476.8,10858,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108511,2133059.00
06/22/2017 01:15,2,0.000,ALERT,212.83,299.37,60.012,1498108504,"201051344000646","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,734846.2,734846.2,10859,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108513,2133060.00
06/22/2017 01:15,2,0.000,ALERT,211.70,298.77,60.002,1498108504,"274151322000052","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,1000930.5,1000930.5,10787,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108515,2133061.00
06/22/2017 01:15,2,0.000,ALERT,213.29,299.97,60.002,1498108504,"201051344000585","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,747308.8,747308.8,10858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108517,2133062.00
06/22/2017 01:15,2,0.000,ALERT,212.83,299.67,60.007,1498108504,"201051344001230","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,739496.3,739496.3,10867,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108518,2133063.00
06/22/2017 01:15,2,0.000,ALERT,213.51,300.27,60.012,1498108504,"201051344000582","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,728916.3,728916.3,10849,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108520,2133064.00
06/22/2017 01:15,2,0.000,ALERT,212.61,299.37,60.012,1498108504,"201051344000955","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,748249.3,748249.3,10870,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108522,2133065.00
06/22/2017 01:15,2,0.000,ALERT,211.93,297.57,60.002,1498108504,"274151322000094","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,822625.1,822625.1,11064,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108524,2133066.00
06/22/2017 01:15,2,0.000,ALERT,212.83,299.97,59.981,1498108504,"201051344000579","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,757650.3,757650.3,10853,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108526,2133067.00
06/22/2017 01:15,2,0.000,ALERT,213.06,299.97,60.039,1498108504,"201051344000890","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,742257.9,742257.9,10862,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108527,2133068.00
06/22/2017 01:15,2,0.000,ALERT,213.06,299.37,60.007,1498108504,"201051344000438","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,744886.0,744886.0,10854,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108529,2133069.00
06/22/2017 01:15,2,0.000,ALERT,213.06,298.77,60.012,1498108504,"201051344000417","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,679511.6,679511.6,10884,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108531,2133070.00
06/22/2017 01:15,2,0.000,ALERT,212.16,298.47,60.012,1498108504,"274151322000083","219011344069620",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,990817.4,990817.4,10795,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108533,2133071.00
06/22/2017 01:15,2,0.000,ALERT,212.61,298.17,60.002,1498108504,"274151322000076","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1057005.8,1057005.8,10790,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108535,2133072.00
06/22/2017 01:15,2,0.000,ALERT,212.83,300.57,60.012,1498108504,"201051344000868","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,737937.1,737937.1,10862,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108536,2133073.00
06/22/2017 01:15,2,0.000,ALERT,212.16,299.37,60.012,1498108504,"274151322000095","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1046793.0,1046793.0,10804,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108538,2133074.00
06/22/2017 01:15,2,0.000,ALERT,212.83,299.67,60.007,1498108504,"201051344000988","219011344069620",0.00,14.00,0,295.16,301.47,0.0,0.0,0.000,651676.9,651676.9,10857,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108540,2133075.00
06/22/2017 01:15,2,0.000,ALERT,212.83,298.77,60.012,1498108504,"201051344001025","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,744741.0,744741.0,10870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108542,2133076.00
06/22/2017 01:15,2,0.000,ALERT,213.06,300.27,59.981,1498108504,"201051344000458","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,749669.3,749669.3,10842,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108544,2133077.00
06/22/2017 01:15,2,0.000,ALERT,213.06,299.07,59.996,1498108504,"201051344000853","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,750533.3,750533.3,10855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108545,2133078.00
06/22/2017 01:15,2,0.000,ALERT,213.29,299.37,60.007,1498108504,"201051344000685","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,744864.7,744864.7,10879,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108547,2133079.00
06/22/2017 01:15,2,0.000,ALERT,213.29,299.37,60.007,1498108504,"201051344000917","219011344069620",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,741487.4,741487.4,10868,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108549,2133080.00
06/22/2017 01:15,2,0.000,ALERT,213.29,299.37,60.002,1498108504,"201051344001145","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,749504.6,749504.6,10856,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108551,2133081.00
06/22/2017 01:15,2,0.000,ALERT,213.06,298.77,60.034,1498108504,"201051344000651","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,738094.7,738094.7,10861,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108552,2133082.00
06/22/2017 01:15,2,0.000,ALERT,211.70,298.17,60.012,1498108504,"274151322000088","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,950209.9,950209.9,10794,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108554,2133083.00
06/22/2017 01:15,2,0.000,ALERT,212.38,296.96,59.986,1498108504,"274151322000068","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,823137.2,823137.2,11078,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108556,2133084.00
06/22/2017 01:15,2,0.000,ALERT,212.83,299.37,60.002,1498108504,"201051344001135","219011344069620",0.00,13.70,0,297.57,302.68,0.0,0.0,0.000,733530.3,733530.3,10848,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108558,2133085.00
06/22/2017 01:15,2,0.000,ALERT,212.61,300.27,60.007,1498108504,"201051344000594","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,752586.8,752586.8,10855,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108560,2133086.00
06/22/2017 01:15,2,0.000,ALERT,213.29,299.37,60.012,1498108504,"201051344001203","219011344069620",0.00,13.70,0,297.26,303.88,0.0,0.0,0.000,742973.3,742973.3,10888,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108562,2133087.00
06/22/2017 01:15,2,0.000,ALERT,211.93,298.17,60.002,1498108504,"274151322000054","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,967229.6,967229.6,10777,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108564,2133088.00
06/22/2017 01:15,2,0.000,ALERT,213.06,299.37,60.012,1498108504,"201051344000867","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,736780.3,736780.3,10883,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108565,2133089.00
06/22/2017 01:15,2,0.000,ALERT,213.06,299.37,59.965,1498108504,"201051344001093","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,741354.7,741354.7,10875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108567,2133090.00
06/22/2017 01:15,2,0.000,ALERT,212.83,299.97,60.007,1498108504,"201051344000900","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,758312.2,758312.2,10863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108569,2133091.00
06/22/2017 01:15,2,0.000,ALERT,212.83,298.77,60.007,1498108504,"201051344000648","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,746546.2,746546.2,10850,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498108571,2133092.00
06/22/2017 01:15,2,0.000,ALERT,213.06,300.57,60.028,1498108504,"201051344000569","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,760441.1,760441.1,10832,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108573,2133093.00
06/22/2017 01:15,2,0.000,ALERT,212.83,299.97,60.002,1498108504,"201051344000983","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,751005.2,751005.2,10856,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108575,2133094.00
06/22/2017 01:15,2,0.000,ALERT,212.83,299.37,59.996,1498108504,"201051344001158","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,735995.4,735995.4,10858,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108576,2133095.00
06/22/2017 01:15,2,0.000,ALERT,213.29,299.97,59.959,1498108504,"201051344000576","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,750538.3,750538.3,10860,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108578,2133096.00
06/22/2017 01:15,2,0.000,ALERT,212.16,297.26,60.012,1498108504,"274151322000087","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,940910.8,940910.8,10949,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498108580,2133097.00
06/22/2017 01:30,2,0.000,ALERT,213.29,299.37,59.986,1498109404,"201051344000645","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,749490.5,749490.5,10848,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109406,2133098.00
06/22/2017 01:30,2,0.000,ALERT,212.38,297.87,59.975,1498109404,"274151322000085","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,963079.0,963079.0,10788,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109407,2133099.00
06/22/2017 01:30,2,0.000,ALERT,213.51,299.37,59.981,1498109404,"201051344000633","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,736199.8,736199.8,10891,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109409,2133100.00
06/22/2017 01:30,2,0.000,ALERT,213.06,299.37,59.981,1498109404,"201051344000469","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,739476.8,739476.8,10860,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109411,2133101.00
06/22/2017 01:30,2,0.000,ALERT,213.06,299.67,59.981,1498109404,"201051344000646","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,734846.2,734846.2,10861,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109413,2133102.00
06/22/2017 01:30,2,0.000,ALERT,211.70,298.17,59.975,1498109404,"274151322000052","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1000930.5,1000930.5,10789,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109415,2133103.00
06/22/2017 01:30,2,0.000,ALERT,213.29,299.67,59.981,1498109404,"201051344000585","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,747308.8,747308.8,10860,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109416,2133104.00
06/22/2017 01:30,2,0.000,ALERT,213.29,299.97,59.986,1498109404,"201051344001230","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,739496.3,739496.3,10869,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109418,2133105.00
06/22/2017 01:30,2,0.000,ALERT,213.51,300.57,59.965,1498109404,"201051344000582","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,728916.3,728916.3,10851,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109420,2133106.00
06/22/2017 01:30,2,0.000,ALERT,212.83,299.97,59.970,1498109404,"201051344000955","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,748249.3,748249.3,10872,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109422,2133107.00
06/22/2017 01:30,2,0.000,ALERT,212.16,297.57,59.975,1498109404,"274151322000094","219011344069620",0.00,14.30,0,295.16,299.07,0.0,0.0,0.000,822625.1,822625.1,11066,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109424,2133108.00
06/22/2017 01:30,2,0.000,ALERT,212.83,299.97,59.959,1498109404,"201051344000579","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,757650.3,757650.3,10855,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109425,2133109.00
06/22/2017 01:30,2,0.000,ALERT,213.06,299.97,59.986,1498109404,"201051344000890","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,742257.9,742257.9,10864,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109427,2133110.00
06/22/2017 01:30,2,0.000,ALERT,213.51,299.67,59.975,1498109404,"201051344000438","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,744886.0,744886.0,10856,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109429,2133111.00
06/22/2017 01:30,2,0.000,ALERT,213.29,299.07,59.975,1498109404,"201051344000417","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,679511.6,679511.6,10886,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109431,2133112.00
06/22/2017 01:30,2,0.000,ALERT,212.16,299.07,59.986,1498109404,"274151322000083","219011344069620",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,990817.4,990817.4,10797,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109433,2133113.00
06/22/2017 01:30,2,0.000,ALERT,212.83,298.17,59.991,1498109404,"274151322000076","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1057005.8,1057005.8,10792,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109434,2133114.00
06/22/2017 01:30,2,0.000,ALERT,212.83,300.27,59.965,1498109404,"201051344000868","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,737937.1,737937.1,10864,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109436,2133115.00
06/22/2017 01:30,2,0.000,ALERT,212.16,299.37,59.986,1498109404,"274151322000095","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1046793.0,1046793.0,10806,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109438,2133116.00
06/22/2017 01:30,2,0.000,ALERT,213.06,299.67,59.954,1498109404,"201051344000988","219011344069620",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,651676.9,651676.9,10859,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109440,2133117.00
06/22/2017 01:30,2,0.000,ALERT,213.06,299.07,59.981,1498109404,"201051344001025","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,744741.0,744741.0,10872,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109442,2133118.00
06/22/2017 01:30,2,0.000,ALERT,212.83,299.97,59.996,1498109404,"201051344000458","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,749669.3,749669.3,10844,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109443,2133119.00
06/22/2017 01:30,2,0.000,ALERT,213.51,299.67,59.996,1498109404,"201051344000853","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,750533.3,750533.3,10857,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109445,2133120.00
06/22/2017 01:30,2,0.000,ALERT,213.29,299.37,59.986,1498109404,"201051344000685","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,744864.7,744864.7,10881,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109447,2133121.00
06/22/2017 01:30,2,0.000,ALERT,213.29,299.37,59.959,1498109404,"201051344000917","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,741487.4,741487.4,10870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109449,2133122.00
06/22/2017 01:30,2,0.000,ALERT,213.51,300.27,59.986,1498109404,"201051344001145","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,749504.6,749504.6,10858,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109451,2133123.00
06/22/2017 01:30,2,0.000,ALERT,213.29,299.07,59.981,1498109404,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,738094.7,738094.7,10863,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109452,2133124.00
06/22/2017 01:30,2,0.000,ALERT,211.70,298.17,59.991,1498109404,"274151322000088","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,950209.9,950209.9,10796,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109454,2133125.00
06/22/2017 01:30,2,0.000,ALERT,212.61,296.96,59.986,1498109404,"274151322000068","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,823137.2,823137.2,11080,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109456,2133126.00
06/22/2017 01:30,2,0.000,ALERT,212.83,299.37,59.970,1498109404,"201051344001135","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,733530.3,733530.3,10850,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109458,2133127.00
06/22/2017 01:30,2,0.000,ALERT,213.06,300.87,59.996,1498109404,"201051344000594","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,752586.8,752586.8,10857,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109460,2133128.00
06/22/2017 01:30,2,0.000,ALERT,213.29,299.37,60.028,1498109404,"201051344001203","219011344069620",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,742973.3,742973.3,10890,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109461,2133129.00
06/22/2017 01:30,2,0.000,ALERT,211.93,298.17,59.986,1498109404,"274151322000054","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,967229.6,967229.6,10779,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109463,2133130.00
06/22/2017 01:30,2,0.000,ALERT,213.51,299.97,59.991,1498109404,"201051344000867","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,736780.3,736780.3,10885,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498109465,2133131.00
06/22/2017 01:30,2,0.000,ALERT,213.29,299.67,59.959,1498109404,"201051344001093","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,741354.7,741354.7,10877,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109467,2133132.00
06/22/2017 01:30,2,0.000,ALERT,213.06,299.97,59.986,1498109404,"201051344000900","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,758312.2,758312.2,10865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109469,2133133.00
