ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 01:30,2,0.000,ALERT,213.51,299.67,60.039,1498109404,"201051344000648","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,746546.2,746546.2,10852,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109470,2133134.00
06/22/2017 01:30,2,0.000,ALERT,213.29,300.57,59.991,1498109404,"201051344000569","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,760441.1,760441.1,10834,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109472,2133135.00
06/22/2017 01:30,2,0.000,ALERT,213.29,300.27,59.991,1498109404,"201051344000983","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,751005.2,751005.2,10858,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109474,2133136.00
06/22/2017 01:30,2,0.000,ALERT,213.51,299.97,59.991,1498109404,"201051344001158","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,735995.4,735995.4,10860,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109476,2133137.00
06/22/2017 01:30,2,0.000,ALERT,213.06,299.67,59.991,1498109404,"201051344000576","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,750538.3,750538.3,10862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109478,2133138.00
06/22/2017 01:30,2,0.000,ALERT,212.61,298.17,59.991,1498109404,"274151322000087","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,940910.8,940910.8,10951,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498109480,2133139.00
06/22/2017 01:45,2,0.000,ALERT,213.51,299.67,59.991,1498110303,"201051344000645","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,749490.5,749490.5,10850,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110305,2133140.00
06/22/2017 01:45,2,0.000,ALERT,212.16,297.26,59.986,1498110303,"274151322000085","219011344069620",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,963079.0,963079.0,10790,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110307,2133141.00
06/22/2017 01:45,2,0.000,ALERT,213.74,299.67,59.981,1498110303,"201051344000633","219011344069620",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,736199.8,736199.8,10893,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110309,2133142.00
06/22/2017 01:45,2,0.000,ALERT,213.06,299.97,59.991,1498110303,"201051344000469","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,739476.8,739476.8,10862,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110311,2133143.00
06/22/2017 01:45,2,0.000,ALERT,212.61,299.07,59.996,1498110303,"201051344000646","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,734846.2,734846.2,10863,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110313,2133144.00
06/22/2017 01:45,2,0.000,ALERT,211.93,298.77,59.991,1498110303,"274151322000052","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1000930.5,1000930.5,10791,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110314,2133145.00
06/22/2017 01:45,2,0.000,ALERT,213.29,299.67,59.986,1498110303,"201051344000585","219011344069620",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,747308.8,747308.8,10862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110316,2133146.00
06/22/2017 01:45,2,0.000,ALERT,212.83,299.37,59.996,1498110303,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,739496.3,739496.3,10871,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110318,2133147.00
06/22/2017 01:45,2,0.000,ALERT,213.51,300.57,59.991,1498110303,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,728916.3,728916.3,10853,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498110320,2133148.00
06/22/2017 01:45,2,0.000,ALERT,212.61,299.67,60.002,1498110303,"201051344000955","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,748249.3,748249.3,10874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498110322,2133149.00
06/22/2017 01:45,2,0.000,ALERT,212.16,297.26,59.996,1498110303,"274151322000094","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,822625.1,822625.1,11068,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110323,2133150.00
06/22/2017 01:45,2,0.000,ALERT,212.83,300.27,60.018,1498110303,"201051344000579","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,757650.3,757650.3,10857,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110325,2133151.00
06/22/2017 01:45,2,0.000,ALERT,212.83,299.97,59.991,1498110303,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,742257.9,742257.9,10866,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110327,2133152.00
06/22/2017 01:45,2,0.000,ALERT,213.06,299.37,59.996,1498110303,"201051344000438","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,744886.0,744886.0,10858,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110329,2133153.00
06/22/2017 01:45,2,0.000,ALERT,213.29,299.07,60.002,1498110303,"201051344000417","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,679511.6,679511.6,10888,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110330,2133154.00
06/22/2017 01:45,2,0.000,ALERT,211.70,297.57,59.981,1498110303,"274151322000083","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,990817.4,990817.4,10799,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110332,2133155.00
06/22/2017 01:45,2,0.000,ALERT,212.38,297.26,59.996,1498110303,"274151322000076","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1057005.8,1057005.8,10794,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110334,2133156.00
06/22/2017 01:45,2,0.000,ALERT,212.83,300.27,59.996,1498110303,"201051344000868","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,737937.1,737937.1,10866,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110336,2133157.00
06/22/2017 01:45,2,0.000,ALERT,211.70,298.17,59.986,1498110303,"274151322000095","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1046793.0,1046793.0,10808,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498110338,2133158.00
06/22/2017 01:45,2,0.000,ALERT,212.83,299.67,59.970,1498110303,"201051344000988","219011344069620",0.00,14.00,0,295.76,301.47,0.0,0.0,0.000,651676.9,651676.9,10861,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110340,2133159.00
06/22/2017 01:45,2,0.000,ALERT,212.61,298.47,59.986,1498110303,"201051344001025","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,744741.0,744741.0,10874,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110342,2133160.00
06/22/2017 01:45,2,0.000,ALERT,212.83,299.67,59.986,1498110303,"201051344000458","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,749669.3,749669.3,10846,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110344,2133161.00
06/22/2017 01:45,2,0.000,ALERT,213.51,299.67,59.991,1498110303,"201051344000853","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,750533.3,750533.3,10859,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110346,2133162.00
06/22/2017 01:45,2,0.000,ALERT,213.06,299.07,59.986,1498110303,"201051344000685","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,744864.7,744864.7,10883,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110347,2133163.00
06/22/2017 01:45,2,0.000,ALERT,213.06,299.07,59.975,1498110303,"201051344000917","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,741487.4,741487.4,10872,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110349,2133164.00
06/22/2017 01:45,2,0.000,ALERT,213.29,299.97,59.996,1498110303,"201051344001145","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,749504.6,749504.6,10860,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110351,2133165.00
06/22/2017 01:45,2,0.000,ALERT,212.83,298.47,59.986,1498110303,"201051344000651","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,738094.7,738094.7,10865,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110353,2133166.00
06/22/2017 01:45,2,0.000,ALERT,211.70,297.87,59.965,1498110303,"274151322000088","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,950209.9,950209.9,10798,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110354,2133167.00
06/22/2017 01:45,2,0.000,ALERT,212.38,296.36,59.986,1498110303,"274151322000068","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,823137.2,823137.2,11082,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110356,2133168.00
06/22/2017 01:45,2,0.000,ALERT,212.38,299.07,59.986,1498110303,"201051344001135","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,733530.3,733530.3,10852,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110358,2133169.00
06/22/2017 01:45,2,0.000,ALERT,212.61,300.27,59.986,1498110303,"201051344000594","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,752586.8,752586.8,10859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110360,2133170.00
06/22/2017 01:45,2,0.000,ALERT,213.06,299.37,59.996,1498110303,"201051344001203","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,742973.3,742973.3,10892,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110362,2133171.00
06/22/2017 01:45,2,0.000,ALERT,211.48,296.96,59.975,1498110303,"274151322000054","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,967229.6,967229.6,10781,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110363,2133172.00
06/22/2017 01:45,2,0.000,ALERT,213.29,299.37,60.007,1498110303,"201051344000867","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,736780.3,736780.3,10887,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110365,2133173.00
06/22/2017 01:45,2,0.000,ALERT,213.06,299.37,59.944,1498110303,"201051344001093","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,741354.7,741354.7,10879,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110367,2133174.00
06/22/2017 01:45,2,0.000,ALERT,212.61,299.37,59.981,1498110303,"201051344000900","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,758312.2,758312.2,10867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110369,2133175.00
06/22/2017 01:45,2,0.000,ALERT,213.06,299.37,59.959,1498110303,"201051344000648","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,746546.2,746546.2,10854,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110370,2133176.00
06/22/2017 01:45,2,0.000,ALERT,212.83,300.27,59.981,1498110303,"201051344000569","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,760441.1,760441.1,10836,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498110372,2133177.00
06/22/2017 01:45,2,0.000,ALERT,212.61,299.37,60.023,1498110303,"201051344000983","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,751005.2,751005.2,10860,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498110374,2133178.00
06/22/2017 01:45,2,0.000,ALERT,213.06,299.67,59.981,1498110303,"201051344001158","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,735995.4,735995.4,10862,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110376,2133179.00
06/22/2017 01:45,2,0.000,ALERT,213.29,299.97,59.981,1498110303,"201051344000576","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,750538.3,750538.3,10864,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110378,2133180.00
06/22/2017 01:45,2,0.000,ALERT,211.93,297.26,59.970,1498110303,"274151322000087","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,940910.8,940910.8,10953,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498110380,2133181.00
06/22/2017 02:00,2,0.000,ALERT,213.29,299.67,60.007,1498111203,"201051344000645","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,749490.5,749490.5,10852,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111205,2133182.00
06/22/2017 02:00,2,0.000,ALERT,212.38,297.87,59.981,1498111203,"274151322000085","219011344069620",0.00,15.00,0,295.76,299.37,0.0,0.0,0.000,963079.0,963079.0,10792,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111207,2133183.00
06/22/2017 02:00,2,0.000,ALERT,213.51,299.37,60.002,1498111203,"201051344000633","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,736199.8,736199.8,10895,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111209,2133184.00
06/22/2017 02:00,2,0.000,ALERT,213.29,299.97,60.002,1498111203,"201051344000469","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,739476.8,739476.8,10864,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111210,2133185.00
06/22/2017 02:00,2,0.000,ALERT,212.83,299.67,59.986,1498111203,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,734846.2,734846.2,10865,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111212,2133186.00
06/22/2017 02:00,2,0.000,ALERT,211.70,297.87,59.986,1498111203,"274151322000052","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,1000930.5,1000930.5,10793,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111214,2133187.00
06/22/2017 02:00,2,0.000,ALERT,213.51,300.57,59.996,1498111203,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,747308.8,747308.8,10864,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111216,2133188.00
06/22/2017 02:00,2,0.000,ALERT,213.06,299.97,59.986,1498111203,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,739496.3,739496.3,10873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111218,2133189.00
06/22/2017 02:00,2,0.000,ALERT,213.29,300.27,59.996,1498111203,"201051344000582","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,728916.3,728916.3,10855,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111219,2133190.00
06/22/2017 02:00,2,0.000,ALERT,212.83,299.97,59.986,1498111203,"201051344000955","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,748249.3,748249.3,10876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111221,2133191.00
06/22/2017 02:00,2,0.000,ALERT,212.16,297.26,59.954,1498111203,"274151322000094","219011344069620",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,822625.1,822625.1,11070,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111223,2133192.00
06/22/2017 02:00,2,0.000,ALERT,212.83,299.97,59.981,1498111203,"201051344000579","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,757650.3,757650.3,10859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111225,2133193.00
06/22/2017 02:00,2,0.000,ALERT,213.06,300.27,60.012,1498111203,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,742257.9,742257.9,10868,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111227,2133194.00
06/22/2017 02:00,2,0.000,ALERT,213.29,299.97,59.986,1498111203,"201051344000438","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,744886.0,744886.0,10860,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111228,2133195.00
06/22/2017 02:00,2,0.000,ALERT,213.06,299.07,59.938,1498111203,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,679511.6,679511.6,10890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111230,2133196.00
06/22/2017 02:00,2,0.000,ALERT,212.16,298.17,59.991,1498111203,"274151322000083","219011344069620",0.00,14.70,0,296.36,299.97,0.0,0.0,0.000,990817.4,990817.4,10801,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111232,2133197.00
06/22/2017 02:00,2,0.000,ALERT,212.61,298.17,59.981,1498111203,"274151322000076","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,1057005.8,1057005.8,10796,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111234,2133198.00
06/22/2017 02:00,2,0.000,ALERT,213.06,300.57,60.012,1498111203,"201051344000868","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,737937.1,737937.1,10868,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111235,2133199.00
06/22/2017 02:00,2,0.000,ALERT,212.16,299.37,59.986,1498111203,"274151322000095","219011344069620",0.00,14.00,0,297.26,300.27,0.0,0.0,0.000,1046793.0,1046793.0,10810,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111237,2133200.00
06/22/2017 02:00,2,0.000,ALERT,212.83,299.67,59.981,1498111203,"201051344000988","219011344069620",0.00,14.00,0,295.16,301.47,0.0,0.0,0.000,651676.9,651676.9,10863,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111239,2133201.00
06/22/2017 02:00,2,0.000,ALERT,212.83,299.07,60.007,1498111203,"201051344001025","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,744741.0,744741.0,10876,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111241,2133202.00
06/22/2017 02:00,2,0.000,ALERT,213.06,300.27,59.991,1498111203,"201051344000458","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,749669.3,749669.3,10848,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111243,2133203.00
06/22/2017 02:00,2,0.000,ALERT,213.51,299.67,60.012,1498111203,"201051344000853","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,750533.3,750533.3,10861,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111245,2133204.00
06/22/2017 02:00,2,0.000,ALERT,213.51,299.97,59.991,1498111203,"201051344000685","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,744864.7,744864.7,10885,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111247,2133205.00
06/22/2017 02:00,2,0.000,ALERT,213.29,299.37,59.991,1498111203,"201051344000917","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,741487.4,741487.4,10874,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111249,2133206.00
06/22/2017 02:00,2,0.000,ALERT,213.29,299.97,59.981,1498111203,"201051344001145","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,749504.6,749504.6,10862,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111250,2133207.00
06/22/2017 02:00,2,0.000,ALERT,213.29,299.37,59.986,1498111203,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,738094.7,738094.7,10867,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111252,2133208.00
06/22/2017 02:00,2,0.000,ALERT,211.70,297.87,59.986,1498111203,"274151322000088","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,950209.9,950209.9,10800,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111254,2133209.00
06/22/2017 02:00,2,0.000,ALERT,212.83,296.96,59.991,1498111203,"274151322000068","219011344069620",0.00,15.30,0,295.46,298.47,0.0,0.0,0.000,823137.2,823137.2,11084,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111256,2133210.00
06/22/2017 02:00,2,0.000,ALERT,212.83,299.67,59.991,1498111203,"201051344001135","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,733530.3,733530.3,10854,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111257,2133211.00
06/22/2017 02:00,2,0.000,ALERT,212.61,300.57,60.034,1498111203,"201051344000594","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,752586.8,752586.8,10861,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111259,2133212.00
06/22/2017 02:00,2,0.000,ALERT,213.06,299.37,59.944,1498111203,"201051344001203","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,742973.3,742973.3,10894,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111261,2133213.00
06/22/2017 02:00,2,0.000,ALERT,211.93,297.87,59.949,1498111203,"274151322000054","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,967229.6,967229.6,10783,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111263,2133214.00
06/22/2017 02:00,2,0.000,ALERT,213.29,299.37,59.981,1498111203,"201051344000867","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,736780.3,736780.3,10889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111265,2133215.00
06/22/2017 02:00,2,0.000,ALERT,213.06,299.67,59.981,1498111203,"201051344001093","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,741354.7,741354.7,10881,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111266,2133216.00
06/22/2017 02:00,2,0.000,ALERT,213.06,300.27,59.991,1498111203,"201051344000900","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,758312.2,758312.2,10869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111268,2133217.00
06/22/2017 02:00,2,0.000,ALERT,213.29,299.37,60.018,1498111203,"201051344000648","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,746546.2,746546.2,10856,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111270,2133218.00
06/22/2017 02:00,2,0.000,ALERT,212.83,300.27,59.981,1498111203,"201051344000569","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,760441.1,760441.1,10838,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111272,2133219.00
06/22/2017 02:00,2,0.000,ALERT,213.06,300.27,59.986,1498111203,"201051344000983","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,751005.2,751005.2,10862,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111273,2133220.00
06/22/2017 02:00,2,0.000,ALERT,213.06,299.67,59.986,1498111203,"201051344001158","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,735995.4,735995.4,10864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111275,2133221.00
06/22/2017 02:00,2,0.000,ALERT,213.29,299.97,59.991,1498111203,"201051344000576","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,750538.3,750538.3,10866,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498111277,2133222.00
06/22/2017 02:00,2,0.000,ALERT,212.16,297.26,59.986,1498111203,"274151322000087","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,940910.8,940910.8,10955,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498111279,2133223.00
06/22/2017 02:15,2,0.000,ALERT,213.06,299.07,59.959,1498112103,"201051344000645","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,749490.5,749490.5,10854,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112105,2133224.00
06/22/2017 02:15,2,0.000,ALERT,212.61,298.17,59.981,1498112103,"274151322000085","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,963079.0,963079.0,10794,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112107,2133225.00
06/22/2017 02:15,2,0.000,ALERT,213.74,299.67,59.949,1498112103,"201051344000633","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,736199.8,736199.8,10897,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112109,2133226.00
06/22/2017 02:15,2,0.000,ALERT,213.29,299.67,59.954,1498112103,"201051344000469","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,739476.8,739476.8,10866,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112111,2133227.00
06/22/2017 02:15,2,0.000,ALERT,213.06,299.97,59.954,1498112103,"201051344000646","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,734846.2,734846.2,10867,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112112,2133228.00
06/22/2017 02:15,2,0.000,ALERT,211.70,297.57,59.944,1498112103,"274151322000052","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1000930.5,1000930.5,10795,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112114,2133229.00
06/22/2017 02:15,2,0.000,ALERT,213.51,300.27,59.970,1498112103,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,747308.8,747308.8,10866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112116,2133230.00
06/22/2017 02:15,2,0.000,ALERT,213.29,300.57,59.959,1498112103,"201051344001230","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,739496.3,739496.3,10875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112118,2133231.00
06/22/2017 02:15,2,0.000,ALERT,213.74,300.57,59.944,1498112103,"201051344000582","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,728916.3,728916.3,10857,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112120,2133232.00
06/22/2017 02:15,2,0.000,ALERT,213.06,300.27,59.954,1498112103,"201051344000955","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,748249.3,748249.3,10878,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112122,2133233.00
06/22/2017 02:15,2,0.000,ALERT,212.16,297.57,59.907,1498112103,"274151322000094","219011344069620",0.00,14.30,0,295.46,298.77,0.0,0.0,0.000,822625.1,822625.1,11072,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112123,2133234.00
06/22/2017 02:15,2,0.000,ALERT,213.06,300.27,59.944,1498112103,"201051344000579","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,757650.3,757650.3,10861,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112125,2133235.00
06/22/2017 02:15,2,0.000,ALERT,213.29,300.57,59.949,1498112103,"201051344000890","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,742257.9,742257.9,10870,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112127,2133236.00
06/22/2017 02:15,2,0.000,ALERT,213.51,299.97,59.954,1498112103,"201051344000438","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,744886.0,744886.0,10862,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112129,2133237.00
06/22/2017 02:15,2,0.000,ALERT,213.51,299.37,59.965,1498112103,"201051344000417","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,679511.6,679511.6,10892,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112130,2133238.00
06/22/2017 02:15,2,0.000,ALERT,212.16,297.87,59.944,1498112103,"274151322000083","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,990817.4,990817.4,10803,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112132,2133239.00
06/22/2017 02:15,2,0.000,ALERT,212.83,297.87,59.901,1498112103,"274151322000076","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1057005.8,1057005.8,10798,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112134,2133240.00
06/22/2017 02:15,2,0.000,ALERT,212.83,299.97,59.959,1498112103,"201051344000868","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,737937.1,737937.1,10870,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112136,2133241.00
06/22/2017 02:15,2,0.000,ALERT,212.38,299.37,59.986,1498112103,"274151322000095","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1046793.0,1046793.0,10812,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112138,2133242.00
06/22/2017 02:15,2,0.000,ALERT,212.83,299.37,59.938,1498112103,"201051344000988","219011344069620",0.00,14.30,0,295.46,301.77,0.0,0.0,0.000,651676.9,651676.9,10865,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112140,2133243.00
06/22/2017 02:15,2,0.000,ALERT,213.29,299.67,59.944,1498112103,"201051344001025","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,744741.0,744741.0,10878,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112142,2133244.00
06/22/2017 02:15,2,0.000,ALERT,213.06,299.97,59.944,1498112103,"201051344000458","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,749669.3,749669.3,10850,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112143,2133245.00
06/22/2017 02:15,2,0.000,ALERT,213.74,299.67,59.917,1498112103,"201051344000853","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,750533.3,750533.3,10863,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112145,2133246.00
06/22/2017 02:15,2,0.000,ALERT,213.96,300.27,59.954,1498112103,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,744864.7,744864.7,10887,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112147,2133247.00
06/22/2017 02:15,2,0.000,ALERT,213.51,299.37,59.944,1498112103,"201051344000917","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,741487.4,741487.4,10876,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112149,2133248.00
06/22/2017 02:15,2,0.000,ALERT,213.51,300.27,59.944,1498112103,"201051344001145","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,749504.6,749504.6,10864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112151,2133249.00
06/22/2017 02:15,2,0.000,ALERT,213.74,299.67,59.954,1498112103,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,738094.7,738094.7,10869,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112152,2133250.00
06/22/2017 02:15,2,0.000,ALERT,211.70,297.57,59.938,1498112103,"274151322000088","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,950209.9,950209.9,10802,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112154,2133251.00
06/22/2017 02:15,2,0.000,ALERT,212.61,296.66,59.981,1498112103,"274151322000068","219011344069620",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,823137.2,823137.2,11086,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112156,2133252.00
06/22/2017 02:15,2,0.000,ALERT,213.06,299.97,59.949,1498112103,"201051344001135","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,733530.3,733530.3,10856,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112158,2133253.00
06/22/2017 02:15,2,0.000,ALERT,213.06,300.57,59.912,1498112103,"201051344000594","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,752586.8,752586.8,10863,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112160,2133254.00
06/22/2017 02:15,2,0.000,ALERT,213.51,299.67,59.944,1498112103,"201051344001203","219011344069620",0.00,14.00,0,297.57,303.58,0.0,0.0,0.000,742973.3,742973.3,10896,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112161,2133255.00
06/22/2017 02:15,2,0.000,ALERT,212.16,298.77,59.949,1498112103,"274151322000054","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,967229.6,967229.6,10785,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112163,2133256.00
06/22/2017 02:15,2,0.000,ALERT,213.29,299.37,59.938,1498112103,"201051344000867","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,736780.3,736780.3,10891,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112165,2133257.00
06/22/2017 02:15,2,0.000,ALERT,213.29,299.67,59.954,1498112103,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,741354.7,741354.7,10883,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112167,2133258.00
06/22/2017 02:15,2,0.000,ALERT,213.29,300.27,59.991,1498112103,"201051344000900","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,758312.2,758312.2,10871,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112169,2133259.00
06/22/2017 02:15,2,0.000,ALERT,213.29,299.07,59.938,1498112103,"201051344000648","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,746546.2,746546.2,10858,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112170,2133260.00
06/22/2017 02:15,2,0.000,ALERT,213.06,299.97,59.944,1498112103,"201051344000569","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,760441.1,760441.1,10840,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112172,2133261.00
06/22/2017 02:15,2,0.000,ALERT,213.29,300.27,59.944,1498112103,"201051344000983","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,751005.2,751005.2,10864,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112174,2133262.00
06/22/2017 02:15,2,0.000,ALERT,213.06,299.37,59.938,1498112103,"201051344001158","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,735995.4,735995.4,10866,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112176,2133263.00
06/22/2017 02:15,2,0.000,ALERT,213.29,299.67,59.970,1498112103,"201051344000576","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,750538.3,750538.3,10868,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498112178,2133264.00
06/22/2017 02:15,2,0.000,ALERT,212.38,297.57,59.922,1498112103,"274151322000087","219011344069620",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,940910.8,940910.8,10957,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498112179,2133265.00
06/22/2017 02:30,2,0.000,ALERT,213.29,299.07,59.991,1498113004,"201051344000645","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,749490.5,749490.5,10856,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113005,2133266.00
06/22/2017 02:30,2,0.000,ALERT,212.16,297.87,59.991,1498113004,"274151322000085","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,963079.0,963079.0,10796,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113007,2133267.00
06/22/2017 02:30,2,0.000,ALERT,213.51,299.07,60.018,1498113004,"201051344000633","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,736199.8,736199.8,10899,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113009,2133268.00
06/22/2017 02:30,2,0.000,ALERT,212.83,299.07,59.975,1498113004,"201051344000469","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,739476.8,739476.8,10868,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113011,2133269.00
06/22/2017 02:30,2,0.000,ALERT,212.61,299.67,60.034,1498113004,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,734846.2,734846.2,10869,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113013,2133270.00
06/22/2017 02:30,2,0.000,ALERT,211.48,297.57,59.986,1498113004,"274151322000052","219011344069620",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,1000930.5,1000930.5,10797,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113015,2133271.00
06/22/2017 02:30,2,0.000,ALERT,213.06,300.27,59.970,1498113004,"201051344000585","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,747308.8,747308.8,10868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113016,2133272.00
06/22/2017 02:30,2,0.000,ALERT,212.83,300.27,59.996,1498113004,"201051344001230","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,739496.3,739496.3,10877,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113018,2133273.00
06/22/2017 02:30,2,0.000,ALERT,213.29,300.87,60.034,1498113004,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,728916.3,728916.3,10859,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113020,2133274.00
06/22/2017 02:30,2,0.000,ALERT,212.61,299.97,59.996,1498113004,"201051344000955","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,748249.3,748249.3,10880,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113022,2133275.00
06/22/2017 02:30,2,0.000,ALERT,211.93,296.96,59.991,1498113004,"274151322000094","219011344069620",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,822625.1,822625.1,11074,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113024,2133276.00
06/22/2017 02:30,2,0.000,ALERT,212.61,299.67,59.991,1498113004,"201051344000579","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,757650.3,757650.3,10863,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113025,2133277.00
