ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 02:30,2,0.000,ALERT,213.06,300.87,59.949,1498113004,"201051344000890","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,742257.9,742257.9,10872,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113027,2133278.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.97,60.007,1498113004,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,744886.0,744886.0,10864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113029,2133279.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.37,59.981,1498113004,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,679511.6,679511.6,10894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113031,2133280.00
06/22/2017 02:30,2,0.000,ALERT,211.93,298.47,59.991,1498113004,"274151322000083","219011344069620",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,990817.4,990817.4,10805,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113033,2133281.00
06/22/2017 02:30,2,0.000,ALERT,212.38,297.26,60.002,1498113004,"274151322000076","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1057005.8,1057005.8,10800,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113034,2133282.00
06/22/2017 02:30,2,0.000,ALERT,212.61,299.97,60.002,1498113004,"201051344000868","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,737937.1,737937.1,10872,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113036,2133283.00
06/22/2017 02:30,2,0.000,ALERT,211.70,298.17,59.986,1498113004,"274151322000095","219011344069620",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1046793.0,1046793.0,10814,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113038,2133284.00
06/22/2017 02:30,2,0.000,ALERT,212.61,299.37,59.986,1498113004,"201051344000988","219011344069620",0.00,14.00,0,295.46,301.47,0.0,0.0,0.000,651676.9,651676.9,10867,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113040,2133285.00
06/22/2017 02:30,2,0.000,ALERT,212.83,299.07,60.002,1498113004,"201051344001025","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,744741.0,744741.0,10880,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113042,2133286.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.97,60.002,1498113004,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,749669.3,749669.3,10852,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113044,2133287.00
06/22/2017 02:30,2,0.000,ALERT,213.29,299.07,59.991,1498113004,"201051344000853","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,750533.3,750533.3,10865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113045,2133288.00
06/22/2017 02:30,2,0.000,ALERT,213.29,299.97,59.981,1498113004,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,744864.7,744864.7,10889,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113047,2133289.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.37,59.981,1498113004,"201051344000917","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,741487.4,741487.4,10878,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113049,2133290.00
06/22/2017 02:30,2,0.000,ALERT,213.29,299.97,59.981,1498113004,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,749504.6,749504.6,10866,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113051,2133291.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.37,60.018,1498113004,"201051344000651","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,738094.7,738094.7,10871,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113053,2133292.00
06/22/2017 02:30,2,0.000,ALERT,211.70,297.26,59.970,1498113004,"274151322000088","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,950209.9,950209.9,10804,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113054,2133293.00
06/22/2017 02:30,2,0.000,ALERT,212.38,296.66,59.970,1498113004,"274151322000068","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,823137.2,823137.2,11088,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113056,2133294.00
06/22/2017 02:30,2,0.000,ALERT,212.83,299.97,60.018,1498113004,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,733530.3,733530.3,10858,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113058,2133295.00
06/22/2017 02:30,2,0.000,ALERT,212.61,299.97,59.975,1498113004,"201051344000594","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,752586.8,752586.8,10865,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113060,2133296.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.37,59.996,1498113004,"201051344001203","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,742973.3,742973.3,10898,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113062,2133297.00
06/22/2017 02:30,2,0.000,ALERT,212.16,298.47,59.981,1498113004,"274151322000054","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,967229.6,967229.6,10787,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113063,2133298.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.07,59.981,1498113004,"201051344000867","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,736780.3,736780.3,10893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113065,2133299.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.67,59.986,1498113004,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,741354.7,741354.7,10885,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113067,2133300.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.67,59.981,1498113004,"201051344000900","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,758312.2,758312.2,10873,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113069,2133301.00
06/22/2017 02:30,2,0.000,ALERT,213.06,298.77,59.986,1498113004,"201051344000648","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,746546.2,746546.2,10860,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113070,2133302.00
06/22/2017 02:30,2,0.000,ALERT,212.83,299.97,59.986,1498113004,"201051344000569","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,760441.1,760441.1,10842,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113072,2133303.00
06/22/2017 02:30,2,0.000,ALERT,213.06,300.27,59.996,1498113004,"201051344000983","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,751005.2,751005.2,10866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113074,2133304.00
06/22/2017 02:30,2,0.000,ALERT,213.06,299.37,60.023,1498113004,"201051344001158","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,735995.4,735995.4,10868,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113076,2133305.00
06/22/2017 02:30,2,0.000,ALERT,213.29,299.67,59.970,1498113004,"201051344000576","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,750538.3,750538.3,10870,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113078,2133306.00
06/22/2017 02:30,2,0.000,ALERT,212.38,297.57,59.981,1498113004,"274151322000087","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,940910.8,940910.8,10959,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113080,2133307.00
06/22/2017 02:45,2,0.000,ALERT,213.74,300.27,59.959,1498113903,"201051344000645","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,749490.5,749490.5,10858,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113905,2133308.00
06/22/2017 02:45,2,0.000,ALERT,212.16,298.47,59.954,1498113903,"274151322000085","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,963079.0,963079.0,10798,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113907,2133309.00
06/22/2017 02:45,2,0.000,ALERT,213.74,299.37,59.981,1498113903,"201051344000633","219011344069620",0.00,13.70,0,295.46,301.17,0.0,0.0,0.000,736199.8,736199.8,10901,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113909,2133310.00
06/22/2017 02:45,2,0.000,ALERT,213.29,299.97,59.986,1498113903,"201051344000469","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,739476.8,739476.8,10870,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113911,2133311.00
06/22/2017 02:45,2,0.000,ALERT,213.06,299.97,59.965,1498113903,"201051344000646","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,734846.2,734846.2,10871,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113913,2133312.00
06/22/2017 02:45,2,0.000,ALERT,212.16,298.77,59.965,1498113903,"274151322000052","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,1000930.5,1000930.5,10799,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113914,2133313.00
06/22/2017 02:45,2,0.000,ALERT,213.51,300.27,59.996,1498113903,"201051344000585","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,747308.8,747308.8,10870,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113916,2133314.00
06/22/2017 02:45,2,0.000,ALERT,213.29,300.57,60.002,1498113903,"201051344001230","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,739496.3,739496.3,10879,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113918,2133315.00
06/22/2017 02:45,2,0.000,ALERT,213.96,301.47,59.975,1498113903,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,728916.3,728916.3,10861,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113920,2133316.00
06/22/2017 02:45,2,0.000,ALERT,212.83,299.97,59.975,1498113903,"201051344000955","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,748249.3,748249.3,10882,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113922,2133317.00
06/22/2017 02:45,2,0.000,ALERT,212.38,298.47,59.970,1498113903,"274151322000094","219011344069620",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,822625.1,822625.1,11076,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113923,2133318.00
06/22/2017 02:45,2,0.000,ALERT,213.29,300.87,59.970,1498113903,"201051344000579","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,757650.3,757650.3,10865,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113925,2133319.00
06/22/2017 02:45,2,0.000,ALERT,213.06,300.57,59.970,1498113903,"201051344000890","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,742257.9,742257.9,10874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113927,2133320.00
06/22/2017 02:45,2,0.000,ALERT,213.51,300.27,59.975,1498113903,"201051344000438","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,744886.0,744886.0,10866,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113929,2133321.00
06/22/2017 02:45,2,0.000,ALERT,213.74,299.97,59.975,1498113903,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,679511.6,679511.6,10896,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113931,2133322.00
06/22/2017 02:45,2,0.000,ALERT,212.16,299.37,59.954,1498113903,"274151322000083","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,990817.4,990817.4,10807,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113932,2133323.00
06/22/2017 02:45,2,0.000,ALERT,212.83,298.77,59.944,1498113903,"274151322000076","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1057005.8,1057005.8,10802,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113934,2133324.00
06/22/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1498113903,"201051344000868","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,737937.1,737937.1,10874,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113936,2133325.00
06/22/2017 02:45,2,0.000,ALERT,212.38,299.67,59.959,1498113903,"274151322000095","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1046793.0,1046793.0,10816,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113938,2133326.00
06/22/2017 02:45,2,0.000,ALERT,213.06,299.97,59.959,1498113903,"201051344000988","219011344069620",0.00,14.30,0,294.86,301.47,0.0,0.0,0.000,651676.9,651676.9,10869,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113940,2133327.00
06/22/2017 02:45,2,0.000,ALERT,213.29,299.67,59.970,1498113903,"201051344001025","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,744741.0,744741.0,10882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113942,2133328.00
06/22/2017 02:45,2,0.000,ALERT,213.06,299.97,59.949,1498113903,"201051344000458","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,749669.3,749669.3,10854,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113943,2133329.00
06/22/2017 02:45,2,0.000,ALERT,213.74,299.97,59.959,1498113903,"201051344000853","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,750533.3,750533.3,10867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113945,2133330.00
06/22/2017 02:45,2,0.000,ALERT,213.74,300.27,59.965,1498113903,"201051344000685","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,744864.7,744864.7,10891,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113947,2133331.00
06/22/2017 02:45,2,0.000,ALERT,213.29,299.67,59.970,1498113903,"201051344000917","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,741487.4,741487.4,10880,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113949,2133332.00
06/22/2017 02:45,2,0.000,ALERT,213.74,300.57,59.965,1498113903,"201051344001145","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,749504.6,749504.6,10868,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113951,2133333.00
06/22/2017 02:45,2,0.000,ALERT,213.29,299.37,59.933,1498113903,"201051344000651","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,738094.7,738094.7,10873,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113952,2133334.00
06/22/2017 02:45,2,0.000,ALERT,211.93,299.07,59.965,1498113903,"274151322000088","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,950209.9,950209.9,10806,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113954,2133335.00
06/22/2017 02:45,2,0.000,ALERT,213.06,297.87,59.970,1498113903,"274151322000068","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,823137.2,823137.2,11090,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113956,2133336.00
06/22/2017 02:45,2,0.000,ALERT,213.06,300.27,59.959,1498113903,"201051344001135","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,733530.3,733530.3,10860,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113958,2133337.00
06/22/2017 02:45,2,0.000,ALERT,213.29,301.17,60.007,1498113903,"201051344000594","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,752586.8,752586.8,10867,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113960,2133338.00
06/22/2017 02:45,2,0.000,ALERT,213.29,299.97,59.970,1498113903,"201051344001203","219011344069620",0.00,14.00,0,297.57,303.58,0.0,0.0,0.000,742973.3,742973.3,10900,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113962,2133339.00
06/22/2017 02:45,2,0.000,ALERT,211.93,299.07,59.970,1498113903,"274151322000054","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,967229.6,967229.6,10789,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113964,2133340.00
06/22/2017 02:45,2,0.000,ALERT,213.51,300.27,60.023,1498113903,"201051344000867","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,736780.3,736780.3,10895,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498113965,2133341.00
06/22/2017 02:45,2,0.000,ALERT,213.29,299.97,59.975,1498113903,"201051344001093","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,741354.7,741354.7,10887,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113967,2133342.00
06/22/2017 02:45,2,0.000,ALERT,213.06,300.57,59.986,1498113903,"201051344000900","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,758312.2,758312.2,10875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113969,2133343.00
06/22/2017 02:45,2,0.000,ALERT,213.51,299.97,59.986,1498113903,"201051344000648","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,746546.2,746546.2,10862,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113971,2133344.00
06/22/2017 02:45,2,0.000,ALERT,213.06,300.57,59.981,1498113903,"201051344000569","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,760441.1,760441.1,10844,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113973,2133345.00
06/22/2017 02:45,2,0.000,ALERT,213.29,300.87,59.986,1498113903,"201051344000983","219011344069620",0.00,14.30,0,297.26,302.37,0.0,0.0,0.000,751005.2,751005.2,10868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113974,2133346.00
06/22/2017 02:45,2,0.000,ALERT,213.29,300.27,60.018,1498113903,"201051344001158","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,735995.4,735995.4,10870,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113976,2133347.00
06/22/2017 02:45,2,0.000,ALERT,213.51,300.27,60.018,1498113903,"201051344000576","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,750538.3,750538.3,10872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113978,2133348.00
06/22/2017 02:45,2,0.000,ALERT,212.38,297.57,59.981,1498113903,"274151322000087","219011344069620",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,940910.8,940910.8,10961,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498113980,2133349.00
06/22/2017 03:00,2,0.000,ALERT,213.29,299.67,59.991,1498114804,"201051344000645","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,749490.5,749490.5,10860,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114806,2133350.00
06/22/2017 03:00,2,0.000,ALERT,212.38,298.47,59.986,1498114804,"274151322000085","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,963079.0,963079.0,10800,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114808,2133351.00
06/22/2017 03:00,2,0.000,ALERT,213.51,299.37,59.986,1498114804,"201051344000633","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,736199.8,736199.8,10903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114810,2133352.00
06/22/2017 03:00,2,0.000,ALERT,213.06,299.67,59.991,1498114804,"201051344000469","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,739476.8,739476.8,10872,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114812,2133353.00
06/22/2017 03:00,2,0.000,ALERT,212.83,299.97,60.002,1498114804,"201051344000646","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,734846.2,734846.2,10873,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114813,2133354.00
06/22/2017 03:00,2,0.000,ALERT,211.70,298.47,59.975,1498114804,"274151322000052","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1000930.5,1000930.5,10801,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114815,2133355.00
06/22/2017 03:00,2,0.000,ALERT,213.29,300.27,59.986,1498114804,"201051344000585","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,747308.8,747308.8,10872,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114817,2133356.00
06/22/2017 03:00,2,0.000,ALERT,213.06,300.57,59.996,1498114804,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,739496.3,739496.3,10881,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114819,2133357.00
06/22/2017 03:00,2,0.000,ALERT,213.29,300.27,59.996,1498114804,"201051344000582","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,728916.3,728916.3,10863,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114821,2133358.00
06/22/2017 03:00,2,0.000,ALERT,212.83,300.27,59.991,1498114804,"201051344000955","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,748249.3,748249.3,10884,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114822,2133359.00
06/22/2017 03:00,2,0.000,ALERT,212.16,297.57,59.986,1498114804,"274151322000094","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,822625.1,822625.1,11078,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114824,2133360.00
06/22/2017 03:00,2,0.000,ALERT,212.61,299.97,59.991,1498114804,"201051344000579","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,757650.3,757650.3,10867,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114826,2133361.00
06/22/2017 03:00,2,0.000,ALERT,213.06,300.87,59.996,1498114804,"201051344000890","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,742257.9,742257.9,10876,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114828,2133362.00
06/22/2017 03:00,2,0.000,ALERT,213.29,300.27,60.007,1498114804,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,744886.0,744886.0,10868,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114829,2133363.00
06/22/2017 03:00,2,0.000,ALERT,213.29,299.67,60.028,1498114804,"201051344000417","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,679511.6,679511.6,10898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114832,2133364.00
06/22/2017 03:00,2,0.000,ALERT,212.16,298.77,59.959,1498114804,"274151322000083","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,990817.4,990817.4,10809,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114833,2133365.00
06/22/2017 03:00,2,0.000,ALERT,212.38,297.57,59.986,1498114804,"274151322000076","219011344069620",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1057005.8,1057005.8,10804,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114835,2133366.00
06/22/2017 03:00,2,0.000,ALERT,212.83,300.27,59.986,1498114804,"201051344000868","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,737937.1,737937.1,10876,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114837,2133367.00
06/22/2017 03:00,2,0.000,ALERT,211.93,298.77,59.986,1498114804,"274151322000095","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1046793.0,1046793.0,10818,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114839,2133368.00
06/22/2017 03:00,2,0.000,ALERT,212.83,299.67,59.949,1498114804,"201051344000988","219011344069620",0.00,14.30,0,295.76,301.77,0.0,0.0,0.000,651676.9,651676.9,10871,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114841,2133369.00
06/22/2017 03:00,2,0.000,ALERT,213.29,299.67,59.986,1498114804,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,744741.0,744741.0,10884,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114842,2133370.00
06/22/2017 03:00,2,0.000,ALERT,213.06,300.27,59.981,1498114804,"201051344000458","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,749669.3,749669.3,10856,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114844,2133371.00
06/22/2017 03:00,2,0.000,ALERT,213.29,299.67,59.991,1498114804,"201051344000853","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,750533.3,750533.3,10869,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114846,2133372.00
06/22/2017 03:00,2,0.000,ALERT,213.74,300.57,59.986,1498114804,"201051344000685","219011344069620",0.00,14.00,0,298.17,301.77,0.0,0.0,0.000,744864.7,744864.7,10893,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114848,2133373.00
06/22/2017 03:00,2,0.000,ALERT,213.29,299.97,59.975,1498114804,"201051344000917","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,741487.4,741487.4,10882,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114850,2133374.00
06/22/2017 03:00,2,0.000,ALERT,213.29,300.27,60.012,1498114804,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,749504.6,749504.6,10870,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114851,2133375.00
06/22/2017 03:00,2,0.000,ALERT,213.29,299.67,59.981,1498114804,"201051344000651","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,738094.7,738094.7,10875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114853,2133376.00
06/22/2017 03:00,2,0.000,ALERT,211.48,298.17,59.970,1498114804,"274151322000088","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,950209.9,950209.9,10808,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114855,2133377.00
06/22/2017 03:00,2,0.000,ALERT,212.38,297.26,59.975,1498114804,"274151322000068","219011344069620",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,823137.2,823137.2,11092,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114857,2133378.00
06/22/2017 03:00,2,0.000,ALERT,212.38,299.67,59.970,1498114804,"201051344001135","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,733530.3,733530.3,10862,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114859,2133379.00
06/22/2017 03:00,2,0.000,ALERT,212.61,300.27,59.970,1498114804,"201051344000594","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,752586.8,752586.8,10869,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114861,2133380.00
06/22/2017 03:00,2,0.000,ALERT,213.06,299.67,59.981,1498114804,"201051344001203","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,742973.3,742973.3,10902,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114862,2133381.00
06/22/2017 03:00,2,0.000,ALERT,211.93,298.17,59.965,1498114804,"274151322000054","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,967229.6,967229.6,10791,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114864,2133382.00
06/22/2017 03:00,2,0.000,ALERT,213.06,299.37,59.938,1498114804,"201051344000867","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,736780.3,736780.3,10897,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114866,2133383.00
06/22/2017 03:00,2,0.000,ALERT,213.06,299.97,59.965,1498114804,"201051344001093","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,741354.7,741354.7,10889,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114868,2133384.00
06/22/2017 03:00,2,0.000,ALERT,212.83,299.97,59.965,1498114804,"201051344000900","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,758312.2,758312.2,10877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114869,2133385.00
06/22/2017 03:00,2,0.000,ALERT,213.06,299.07,59.917,1498114804,"201051344000648","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,746546.2,746546.2,10864,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114871,2133386.00
06/22/2017 03:00,2,0.000,ALERT,213.29,300.57,59.970,1498114804,"201051344000569","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,760441.1,760441.1,10846,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114873,2133387.00
06/22/2017 03:00,2,0.000,ALERT,213.06,299.97,59.928,1498114804,"201051344000983","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,751005.2,751005.2,10870,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114875,2133388.00
06/22/2017 03:00,2,0.000,ALERT,212.83,299.07,59.959,1498114804,"201051344001158","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,735995.4,735995.4,10872,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498114877,2133389.00
06/22/2017 03:00,2,0.000,ALERT,213.51,300.57,59.975,1498114804,"201051344000576","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,750538.3,750538.3,10874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114879,2133390.00
06/22/2017 03:00,2,0.000,ALERT,212.16,297.26,59.965,1498114804,"274151322000087","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,940910.8,940910.8,10963,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498114881,2133391.00
06/22/2017 03:15,2,0.000,ALERT,213.51,299.97,59.981,1498115703,"201051344000645","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,749490.5,749490.5,10862,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115705,2133392.00
06/22/2017 03:15,2,0.000,ALERT,212.16,298.47,59.991,1498115703,"274151322000085","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,963079.0,963079.0,10802,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115707,2133393.00
06/22/2017 03:15,2,0.000,ALERT,213.51,299.67,59.986,1498115703,"201051344000633","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,736199.8,736199.8,10905,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115709,2133394.00
06/22/2017 03:15,2,0.000,ALERT,213.29,299.97,60.012,1498115703,"201051344000469","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,739476.8,739476.8,10874,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115711,2133395.00
06/22/2017 03:15,2,0.000,ALERT,213.06,300.27,59.996,1498115703,"201051344000646","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,734846.2,734846.2,10875,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115712,2133396.00
06/22/2017 03:15,2,0.000,ALERT,211.70,298.47,59.996,1498115703,"274151322000052","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1000930.5,1000930.5,10803,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115714,2133397.00
06/22/2017 03:15,2,0.000,ALERT,213.51,300.57,59.991,1498115703,"201051344000585","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,747308.8,747308.8,10874,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115716,2133398.00
06/22/2017 03:15,2,0.000,ALERT,213.06,300.57,60.028,1498115703,"201051344001230","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,739496.3,739496.3,10883,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115718,2133399.00
06/22/2017 03:15,2,0.000,ALERT,213.74,301.17,60.039,1498115703,"201051344000582","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,728916.3,728916.3,10865,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115720,2133400.00
06/22/2017 03:15,2,0.000,ALERT,213.06,300.87,59.996,1498115703,"201051344000955","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,748249.3,748249.3,10886,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115721,2133401.00
06/22/2017 03:15,2,0.000,ALERT,212.16,297.87,59.996,1498115703,"274151322000094","219011344069620",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,822625.1,822625.1,11080,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115723,2133402.00
06/22/2017 03:15,2,0.000,ALERT,213.06,300.57,59.959,1498115703,"201051344000579","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,757650.3,757650.3,10869,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115725,2133403.00
06/22/2017 03:15,2,0.000,ALERT,213.29,301.17,60.002,1498115703,"201051344000890","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,742257.9,742257.9,10878,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115727,2133404.00
06/22/2017 03:15,2,0.000,ALERT,213.29,300.27,59.991,1498115703,"201051344000438","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,744886.0,744886.0,10870,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115729,2133405.00
06/22/2017 03:15,2,0.000,ALERT,213.51,299.97,59.965,1498115703,"201051344000417","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,679511.6,679511.6,10900,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115730,2133406.00
06/22/2017 03:15,2,0.000,ALERT,212.16,299.07,59.981,1498115703,"274151322000083","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,990817.4,990817.4,10811,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115732,2133407.00
06/22/2017 03:15,2,0.000,ALERT,212.61,298.17,60.002,1498115703,"274151322000076","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,1057005.8,1057005.8,10806,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115734,2133408.00
06/22/2017 03:15,2,0.000,ALERT,213.06,301.17,60.002,1498115703,"201051344000868","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,737937.1,737937.1,10878,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115736,2133409.00
06/22/2017 03:15,2,0.000,ALERT,212.16,299.07,60.002,1498115703,"274151322000095","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,1046793.0,1046793.0,10820,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115737,2133410.00
06/22/2017 03:15,2,0.000,ALERT,212.83,300.27,60.002,1498115703,"201051344000988","219011344069620",0.00,14.30,0,295.46,301.77,0.0,0.0,0.000,651676.9,651676.9,10873,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115739,2133411.00
06/22/2017 03:15,2,0.000,ALERT,213.06,299.97,60.012,1498115703,"201051344001025","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,744741.0,744741.0,10886,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115741,2133412.00
06/22/2017 03:15,2,0.000,ALERT,213.29,300.87,60.007,1498115703,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,749669.3,749669.3,10858,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115743,2133413.00
06/22/2017 03:15,2,0.000,ALERT,213.51,299.97,60.012,1498115703,"201051344000853","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,750533.3,750533.3,10871,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115745,2133414.00
06/22/2017 03:15,2,0.000,ALERT,213.74,300.87,60.012,1498115703,"201051344000685","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,744864.7,744864.7,10895,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115747,2133415.00
06/22/2017 03:15,2,0.000,ALERT,213.29,299.67,60.002,1498115703,"201051344000917","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,741487.4,741487.4,10884,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115748,2133416.00
06/22/2017 03:15,2,0.000,ALERT,213.51,300.57,59.996,1498115703,"201051344001145","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,749504.6,749504.6,10872,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115750,2133417.00
06/22/2017 03:15,2,0.000,ALERT,213.51,299.97,60.034,1498115703,"201051344000651","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,738094.7,738094.7,10877,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115752,2133418.00
06/22/2017 03:15,2,0.000,ALERT,211.70,298.47,59.996,1498115703,"274151322000088","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,950209.9,950209.9,10810,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115754,2133419.00
06/22/2017 03:15,2,0.000,ALERT,212.83,297.57,59.996,1498115703,"274151322000068","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,823137.2,823137.2,11094,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115756,2133420.00
06/22/2017 03:15,2,0.000,ALERT,213.06,300.57,59.991,1498115703,"201051344001135","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,733530.3,733530.3,10864,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115758,2133421.00
