ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 03:15,2,0.000,ALERT,212.83,301.17,59.996,1498115703,"201051344000594","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,752586.8,752586.8,10871,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115759,2133422.00
06/22/2017 03:15,2,0.000,ALERT,213.51,300.27,60.002,1498115703,"201051344001203","219011344069620",0.00,14.00,0,298.17,303.58,0.0,0.0,0.000,742973.3,742973.3,10904,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115761,2133423.00
06/22/2017 03:15,2,0.000,ALERT,212.16,299.07,60.007,1498115703,"274151322000054","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,967229.6,967229.6,10793,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115763,2133424.00
06/22/2017 03:15,2,0.000,ALERT,213.29,300.27,60.039,1498115703,"201051344000867","219011344069620",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,736780.3,736780.3,10899,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115765,2133425.00
06/22/2017 03:15,2,0.000,ALERT,213.29,300.27,60.007,1498115703,"201051344001093","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,741354.7,741354.7,10891,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115767,2133426.00
06/22/2017 03:15,2,0.000,ALERT,213.29,300.87,60.007,1498115703,"201051344000900","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,758312.2,758312.2,10879,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115768,2133427.00
06/22/2017 03:15,2,0.000,ALERT,213.29,299.97,60.002,1498115703,"201051344000648","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,746546.2,746546.2,10866,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115770,2133428.00
06/22/2017 03:15,2,0.000,ALERT,213.06,301.17,60.002,1498115703,"201051344000569","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,760441.1,760441.1,10848,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115772,2133429.00
06/22/2017 03:15,2,0.000,ALERT,213.06,300.57,60.039,1498115703,"201051344000983","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,751005.2,751005.2,10872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115774,2133430.00
06/22/2017 03:15,2,0.000,ALERT,212.83,299.67,59.996,1498115703,"201051344001158","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,735995.4,735995.4,10874,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115776,2133431.00
06/22/2017 03:15,2,0.000,ALERT,213.51,300.57,60.012,1498115703,"201051344000576","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,750538.3,750538.3,10876,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498115777,2133432.00
06/22/2017 03:15,2,0.000,ALERT,212.16,297.87,60.007,1498115703,"274151322000087","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,940910.8,940910.8,10965,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498115779,2133433.00
06/22/2017 03:30,2,0.000,ALERT,213.51,300.27,59.975,1498116603,"201051344000645","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,749490.5,749490.5,10864,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116605,2133434.00
06/22/2017 03:30,2,0.000,ALERT,212.38,298.77,59.954,1498116603,"274151322000085","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,963079.0,963079.0,10804,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116607,2133435.00
06/22/2017 03:30,2,0.000,ALERT,213.74,300.27,59.975,1498116603,"201051344000633","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,736199.8,736199.8,10907,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116609,2133436.00
06/22/2017 03:30,2,0.000,ALERT,213.29,300.27,59.944,1498116603,"201051344000469","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,739476.8,739476.8,10876,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116610,2133437.00
06/22/2017 03:30,2,0.000,ALERT,213.29,300.57,59.965,1498116603,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,734846.2,734846.2,10877,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116612,2133438.00
06/22/2017 03:30,2,0.000,ALERT,211.93,298.47,59.965,1498116603,"274151322000052","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1000930.5,1000930.5,10805,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116614,2133439.00
06/22/2017 03:30,2,0.000,ALERT,213.51,300.57,59.965,1498116603,"201051344000585","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,747308.8,747308.8,10876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116616,2133440.00
06/22/2017 03:30,2,0.000,ALERT,213.51,300.87,59.970,1498116603,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,739496.3,739496.3,10885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116618,2133441.00
06/22/2017 03:30,2,0.000,ALERT,213.74,301.17,59.970,1498116603,"201051344000582","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,728916.3,728916.3,10867,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116619,2133442.00
06/22/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1498116603,"201051344000955","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,748249.3,748249.3,10888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116621,2133443.00
06/22/2017 03:30,2,0.000,ALERT,212.38,298.47,59.965,1498116603,"274151322000094","219011344069620",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,822625.1,822625.1,11082,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116623,2133444.00
06/22/2017 03:30,2,0.000,ALERT,213.06,300.87,59.975,1498116603,"201051344000579","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,757650.3,757650.3,10871,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116625,2133445.00
06/22/2017 03:30,2,0.000,ALERT,213.29,301.17,59.975,1498116603,"201051344000890","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,742257.9,742257.9,10880,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116627,2133446.00
06/22/2017 03:30,2,0.000,ALERT,213.29,300.27,59.981,1498116603,"201051344000438","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,744886.0,744886.0,10872,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116628,2133447.00
06/22/2017 03:30,2,0.000,ALERT,213.29,299.67,59.975,1498116603,"201051344000417","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,679511.6,679511.6,10902,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116630,2133448.00
06/22/2017 03:30,2,0.000,ALERT,212.38,298.77,59.996,1498116603,"274151322000083","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,990817.4,990817.4,10813,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116632,2133449.00
06/22/2017 03:30,2,0.000,ALERT,212.83,299.07,59.981,1498116603,"274151322000076","219011344069620",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,1057005.8,1057005.8,10808,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116634,2133450.00
06/22/2017 03:30,2,0.000,ALERT,213.06,301.17,59.986,1498116603,"201051344000868","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,737937.1,737937.1,10880,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116635,2133451.00
06/22/2017 03:30,2,0.000,ALERT,212.38,299.67,59.981,1498116603,"274151322000095","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1046793.0,1046793.0,10822,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116637,2133452.00
06/22/2017 03:30,2,0.000,ALERT,213.06,300.57,60.018,1498116603,"201051344000988","219011344069620",0.00,14.70,0,296.06,302.37,0.0,0.0,0.000,651676.9,651676.9,10875,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116639,2133453.00
06/22/2017 03:30,2,0.000,ALERT,212.83,299.37,59.981,1498116603,"201051344001025","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,744741.0,744741.0,10888,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116641,2133454.00
06/22/2017 03:30,2,0.000,ALERT,213.06,300.57,59.986,1498116603,"201051344000458","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,749669.3,749669.3,10860,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116643,2133455.00
06/22/2017 03:30,2,0.000,ALERT,213.96,300.57,59.970,1498116603,"201051344000853","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,750533.3,750533.3,10873,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116645,2133456.00
06/22/2017 03:30,2,0.000,ALERT,213.51,300.27,59.991,1498116603,"201051344000685","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,744864.7,744864.7,10897,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116646,2133457.00
06/22/2017 03:30,2,0.000,ALERT,213.51,299.97,59.991,1498116603,"201051344000917","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,741487.4,741487.4,10886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116648,2133458.00
06/22/2017 03:30,2,0.000,ALERT,213.51,300.87,59.986,1498116603,"201051344001145","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,749504.6,749504.6,10874,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116650,2133459.00
06/22/2017 03:30,2,0.000,ALERT,213.29,299.67,59.954,1498116603,"201051344000651","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,738094.7,738094.7,10879,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116652,2133460.00
06/22/2017 03:30,2,0.000,ALERT,211.70,298.17,59.991,1498116603,"274151322000088","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,950209.9,950209.9,10812,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116653,2133461.00
06/22/2017 03:30,2,0.000,ALERT,212.83,297.57,60.018,1498116603,"274151322000068","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,823137.2,823137.2,11096,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116655,2133462.00
06/22/2017 03:30,2,0.000,ALERT,212.83,299.97,60.012,1498116603,"201051344001135","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,733530.3,733530.3,10866,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116657,2133463.00
06/22/2017 03:30,2,0.000,ALERT,212.83,300.87,59.933,1498116603,"201051344000594","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,752586.8,752586.8,10873,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116659,2133464.00
06/22/2017 03:30,2,0.000,ALERT,213.74,300.57,60.018,1498116603,"201051344001203","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,742973.3,742973.3,10906,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116661,2133465.00
06/22/2017 03:30,2,0.000,ALERT,211.70,298.17,59.975,1498116603,"274151322000054","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,967229.6,967229.6,10795,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116662,2133466.00
06/22/2017 03:30,2,0.000,ALERT,213.06,299.67,59.991,1498116603,"201051344000867","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,736780.3,736780.3,10901,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116664,2133467.00
06/22/2017 03:30,2,0.000,ALERT,213.51,300.57,59.965,1498116603,"201051344001093","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,741354.7,741354.7,10893,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116666,2133468.00
06/22/2017 03:30,2,0.000,ALERT,212.83,300.27,59.986,1498116603,"201051344000900","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,758312.2,758312.2,10881,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116668,2133469.00
06/22/2017 03:30,2,0.000,ALERT,213.29,299.67,60.012,1498116603,"201051344000648","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,746546.2,746546.2,10868,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116669,2133470.00
06/22/2017 03:30,2,0.000,ALERT,213.06,300.87,59.996,1498116603,"201051344000569","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,760441.1,760441.1,10850,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116671,2133471.00
06/22/2017 03:30,2,0.000,ALERT,212.83,300.27,59.986,1498116603,"201051344000983","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,751005.2,751005.2,10874,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116673,2133472.00
06/22/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1498116603,"201051344001158","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,735995.4,735995.4,10876,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116675,2133473.00
06/22/2017 03:30,2,0.000,ALERT,213.29,300.57,59.944,1498116603,"201051344000576","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,750538.3,750538.3,10878,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498116677,2133474.00
06/22/2017 03:30,2,0.000,ALERT,211.93,297.87,59.981,1498116603,"274151322000087","219011344069620",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,940910.8,940910.8,10967,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498116679,2133475.00
06/22/2017 03:45,2,0.000,ALERT,213.51,300.27,60.002,1498117503,"201051344000645","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,749490.5,749490.5,10866,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117505,2133476.00
06/22/2017 03:45,2,0.000,ALERT,212.38,298.17,60.023,1498117503,"274151322000085","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,963079.0,963079.0,10806,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117507,2133477.00
06/22/2017 03:45,2,0.000,ALERT,213.96,300.27,60.002,1498117503,"201051344000633","219011344069620",0.00,14.30,0,295.76,302.07,0.0,0.0,0.000,736199.8,736199.8,10909,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117509,2133478.00
06/22/2017 03:45,2,0.000,ALERT,213.29,299.97,60.002,1498117503,"201051344000469","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,739476.8,739476.8,10878,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117510,2133479.00
06/22/2017 03:45,2,0.000,ALERT,212.83,299.97,60.007,1498117503,"201051344000646","219011344069620",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,734846.2,734846.2,10879,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117512,2133480.00
06/22/2017 03:45,2,0.000,ALERT,212.16,299.67,59.996,1498117503,"274151322000052","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,1000930.5,1000930.5,10807,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117514,2133481.00
06/22/2017 03:45,2,0.000,ALERT,213.29,300.57,60.039,1498117503,"201051344000585","219011344069620",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,747308.8,747308.8,10878,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117516,2133482.00
06/22/2017 03:45,2,0.000,ALERT,213.29,300.57,60.012,1498117503,"201051344001230","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,739496.3,739496.3,10887,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117517,2133483.00
06/22/2017 03:45,2,0.000,ALERT,213.96,301.17,60.007,1498117503,"201051344000582","219011344069620",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,728916.3,728916.3,10869,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117519,2133484.00
06/22/2017 03:45,2,0.000,ALERT,212.83,299.97,59.996,1498117503,"201051344000955","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,748249.3,748249.3,10890,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117522,2133485.00
06/22/2017 03:45,2,0.000,ALERT,212.38,298.47,60.002,1498117503,"274151322000094","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,822625.1,822625.1,11084,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117523,2133486.00
06/22/2017 03:45,2,0.000,ALERT,213.06,300.87,60.002,1498117503,"201051344000579","219011344069620",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,757650.3,757650.3,10873,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117525,2133487.00
06/22/2017 03:45,2,0.000,ALERT,213.06,300.57,60.007,1498117503,"201051344000890","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,742257.9,742257.9,10882,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117527,2133488.00
06/22/2017 03:45,2,0.000,ALERT,213.51,300.57,60.007,1498117503,"201051344000438","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,744886.0,744886.0,10874,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117529,2133489.00
06/22/2017 03:45,2,0.000,ALERT,213.51,299.97,60.012,1498117503,"201051344000417","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,679511.6,679511.6,10904,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117530,2133490.00
06/22/2017 03:45,2,0.000,ALERT,212.38,299.67,59.996,1498117503,"274151322000083","219011344069620",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,990817.4,990817.4,10815,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117532,2133491.00
06/22/2017 03:45,2,0.000,ALERT,212.83,298.47,59.970,1498117503,"274151322000076","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1057005.8,1057005.8,10810,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117534,2133492.00
06/22/2017 03:45,2,0.000,ALERT,213.06,301.17,60.002,1498117503,"201051344000868","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,737937.1,737937.1,10882,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117536,2133493.00
06/22/2017 03:45,2,0.000,ALERT,212.38,299.67,60.002,1498117503,"274151322000095","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,1046793.0,1046793.0,10824,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117538,2133494.00
06/22/2017 03:45,2,0.000,ALERT,213.06,300.57,60.007,1498117503,"201051344000988","219011344069620",0.00,15.00,0,295.16,301.77,0.0,0.0,0.000,651676.9,651676.9,10877,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117540,2133495.00
06/22/2017 03:45,2,0.000,ALERT,213.06,299.67,60.049,1498117503,"201051344001025","219011344069620",0.00,14.30,0,296.96,302.68,0.0,0.0,0.000,744741.0,744741.0,10890,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117541,2133496.00
06/22/2017 03:45,2,0.000,ALERT,213.29,300.87,59.996,1498117503,"201051344000458","219011344069620",0.00,15.50,0,297.87,302.98,0.0,0.0,0.000,749669.3,749669.3,10862,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117543,2133497.00
06/22/2017 03:45,2,0.000,ALERT,213.74,300.57,59.986,1498117503,"201051344000853","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,750533.3,750533.3,10875,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117545,2133498.00
06/22/2017 03:45,2,0.000,ALERT,213.74,300.87,60.002,1498117503,"201051344000685","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,744864.7,744864.7,10899,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117547,2133499.00
06/22/2017 03:45,2,0.000,ALERT,213.29,299.97,60.007,1498117503,"201051344000917","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,741487.4,741487.4,10888,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117548,2133500.00
06/22/2017 03:45,2,0.000,ALERT,213.51,300.57,60.002,1498117503,"201051344001145","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,749504.6,749504.6,10876,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117550,2133501.00
06/22/2017 03:45,2,0.000,ALERT,213.29,299.37,59.986,1498117503,"201051344000651","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,738094.7,738094.7,10881,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117552,2133502.00
06/22/2017 03:45,2,0.000,ALERT,211.93,298.47,60.002,1498117503,"274151322000088","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,950209.9,950209.9,10814,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117554,2133503.00
06/22/2017 03:45,2,0.000,ALERT,212.83,297.87,60.002,1498117503,"274151322000068","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,823137.2,823137.2,11098,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117556,2133504.00
06/22/2017 03:45,2,0.000,ALERT,212.83,299.97,59.959,1498117503,"201051344001135","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,733530.3,733530.3,10868,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117557,2133505.00
06/22/2017 03:45,2,0.000,ALERT,213.06,301.47,59.959,1498117503,"201051344000594","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,752586.8,752586.8,10875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117559,2133506.00
06/22/2017 03:45,2,0.000,ALERT,213.51,300.27,60.002,1498117503,"201051344001203","219011344069620",0.00,14.70,0,297.57,303.58,0.0,0.0,0.000,742973.3,742973.3,10908,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117561,2133507.00
06/22/2017 03:45,2,0.000,ALERT,211.93,298.77,59.991,1498117503,"274151322000054","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,967229.6,967229.6,10797,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117563,2133508.00
06/22/2017 03:45,2,0.000,ALERT,213.74,300.57,59.991,1498117503,"201051344000867","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,736780.3,736780.3,10903,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117565,2133509.00
06/22/2017 03:45,2,0.000,ALERT,213.29,300.27,59.981,1498117503,"201051344001093","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,741354.7,741354.7,10895,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117567,2133510.00
06/22/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1498117503,"201051344000900","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,758312.2,758312.2,10883,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117568,2133511.00
06/22/2017 03:45,2,0.000,ALERT,213.51,300.27,59.996,1498117503,"201051344000648","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,746546.2,746546.2,10870,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117570,2133512.00
06/22/2017 03:45,2,0.000,ALERT,213.06,300.87,59.986,1498117503,"201051344000569","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,760441.1,760441.1,10852,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117572,2133513.00
06/22/2017 03:45,2,0.000,ALERT,213.29,300.87,59.991,1498117503,"201051344000983","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,751005.2,751005.2,10876,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117574,2133514.00
06/22/2017 03:45,2,0.000,ALERT,213.29,300.57,59.986,1498117503,"201051344001158","219011344069620",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,735995.4,735995.4,10878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117576,2133515.00
06/22/2017 03:45,2,0.000,ALERT,213.51,300.57,59.991,1498117503,"201051344000576","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,750538.3,750538.3,10880,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498117577,2133516.00
06/22/2017 03:45,2,0.000,ALERT,212.61,298.47,59.981,1498117503,"274151322000087","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,940910.8,940910.8,10969,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498117579,2133517.00
06/22/2017 04:00,2,0.000,ALERT,213.74,300.57,59.975,1498118403,"201051344000645","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,749490.5,749490.5,10868,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498118405,2133518.00
06/22/2017 04:00,2,0.000,ALERT,212.16,298.47,59.959,1498118403,"274151322000085","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,963079.0,963079.0,10808,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118407,2133519.00
06/22/2017 04:00,2,0.000,ALERT,213.96,300.27,59.965,1498118403,"201051344000633","219011344069620",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,736199.8,736199.8,10911,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498118409,2133520.00
06/22/2017 04:00,2,0.000,ALERT,213.29,300.27,59.970,1498118403,"201051344000469","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,739476.8,739476.8,10880,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118411,2133521.00
06/22/2017 04:00,2,0.000,ALERT,212.83,299.97,59.970,1498118403,"201051344000646","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,734846.2,734846.2,10881,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498118413,2133522.00
06/22/2017 04:00,2,0.000,ALERT,211.93,297.87,59.965,1498118403,"274151322000052","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1000930.5,1000930.5,10809,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118414,2133523.00
06/22/2017 04:00,2,0.000,ALERT,213.06,299.67,59.965,1498118403,"201051344000585","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,747308.8,747308.8,10880,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118416,2133524.00
06/22/2017 04:00,2,0.000,ALERT,213.29,300.27,59.970,1498118403,"201051344001230","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,739496.3,739496.3,10889,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118418,2133525.00
06/22/2017 04:00,2,0.000,ALERT,213.74,300.87,59.959,1498118403,"201051344000582","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,728916.3,728916.3,10871,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118420,2133526.00
06/22/2017 04:00,2,0.000,ALERT,212.83,299.97,59.928,1498118403,"201051344000955","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,748249.3,748249.3,10892,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118422,2133527.00
06/22/2017 04:00,2,0.000,ALERT,212.16,298.17,59.965,1498118403,"274151322000094","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,822625.1,822625.1,11086,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118423,2133528.00
06/22/2017 04:00,2,0.000,ALERT,213.29,300.87,60.007,1498118403,"201051344000579","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,757650.3,757650.3,10875,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118425,2133529.00
06/22/2017 04:00,2,0.000,ALERT,213.06,300.27,60.007,1498118403,"201051344000890","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,742257.9,742257.9,10884,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118427,2133530.00
06/22/2017 04:00,2,0.000,ALERT,213.51,299.97,59.965,1498118403,"201051344000438","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,744886.0,744886.0,10876,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498118429,2133531.00
06/22/2017 04:00,2,0.000,ALERT,213.51,299.67,59.970,1498118403,"201051344000417","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,679511.6,679511.6,10906,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118430,2133532.00
06/22/2017 04:00,2,0.000,ALERT,212.16,298.47,59.965,1498118403,"274151322000083","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,990817.4,990817.4,10817,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118432,2133533.00
06/22/2017 04:00,2,0.000,ALERT,213.06,299.37,59.975,1498118403,"274151322000076","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1057005.8,1057005.8,10812,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118434,2133534.00
06/22/2017 04:00,2,0.000,ALERT,213.29,301.17,59.975,1498118403,"201051344000868","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,737937.1,737937.1,10884,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118436,2133535.00
06/22/2017 04:00,2,0.000,ALERT,212.16,299.37,59.996,1498118403,"274151322000095","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,1046793.0,1046793.0,10826,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118438,2133536.00
06/22/2017 04:00,2,0.000,ALERT,213.29,300.57,59.986,1498118403,"201051344000988","219011344069620",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,651676.9,651676.9,10879,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118440,2133537.00
06/22/2017 04:00,2,0.000,ALERT,213.29,299.67,59.959,1498118403,"201051344001025","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,744741.0,744741.0,10892,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118441,2133538.00
06/22/2017 04:00,2,0.000,ALERT,213.29,300.57,60.018,1498118403,"201051344000458","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,749669.3,749669.3,10864,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118443,2133539.00
06/22/2017 04:00,2,0.000,ALERT,213.96,300.27,60.028,1498118403,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,750533.3,750533.3,10877,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118445,2133540.00
06/22/2017 04:00,2,0.000,ALERT,213.51,299.97,59.981,1498118403,"201051344000685","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,744864.7,744864.7,10901,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118447,2133541.00
06/22/2017 04:00,2,0.000,ALERT,213.29,299.37,59.981,1498118403,"201051344000917","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,741487.4,741487.4,10890,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118449,2133542.00
06/22/2017 04:00,2,0.000,ALERT,213.51,300.57,60.018,1498118403,"201051344001145","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,749504.6,749504.6,10878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498118450,2133543.00
06/22/2017 04:00,2,0.000,ALERT,213.29,299.37,59.959,1498118403,"201051344000651","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,738094.7,738094.7,10883,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498118452,2133544.00
06/22/2017 04:00,2,0.000,ALERT,211.93,298.77,59.981,1498118403,"274151322000088","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,950209.9,950209.9,10816,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498118454,2133545.00
06/22/2017 04:00,2,0.000,ALERT,212.83,297.87,59.970,1498118403,"274151322000068","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,823137.2,823137.2,11100,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118456,2133546.00
06/22/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1498118403,"201051344001135","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,733530.3,733530.3,10870,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118458,2133547.00
06/22/2017 04:00,2,0.000,ALERT,212.83,300.87,59.981,1498118403,"201051344000594","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,752586.8,752586.8,10877,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118459,2133548.00
06/22/2017 04:00,2,0.000,ALERT,213.51,299.97,60.007,1498118403,"201051344001203","219011344069620",0.00,15.00,0,298.17,303.88,0.0,0.0,0.000,742973.3,742973.3,10910,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118461,2133549.00
06/22/2017 04:00,2,0.000,ALERT,211.93,298.17,60.002,1498118403,"274151322000054","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,967229.6,967229.6,10799,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118463,2133550.00
06/22/2017 04:00,2,0.000,ALERT,213.51,300.27,59.986,1498118403,"201051344000867","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,736780.3,736780.3,10905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118465,2133551.00
06/22/2017 04:00,2,0.000,ALERT,213.51,300.27,59.981,1498118403,"201051344001093","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,741354.7,741354.7,10897,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118467,2133552.00
06/22/2017 04:00,2,0.000,ALERT,213.06,300.27,59.986,1498118403,"201051344000900","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,758312.2,758312.2,10885,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118469,2133553.00
06/22/2017 04:00,2,0.000,ALERT,213.51,299.97,59.986,1498118403,"201051344000648","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,746546.2,746546.2,10872,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118470,2133554.00
06/22/2017 04:00,2,0.000,ALERT,213.29,301.17,59.991,1498118403,"201051344000569","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,760441.1,760441.1,10854,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118472,2133555.00
06/22/2017 04:00,2,0.000,ALERT,213.06,300.57,59.996,1498118403,"201051344000983","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,751005.2,751005.2,10878,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118474,2133556.00
06/22/2017 04:00,2,0.000,ALERT,213.29,299.97,59.981,1498118403,"201051344001158","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,735995.4,735995.4,10880,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118476,2133557.00
06/22/2017 04:00,2,0.000,ALERT,213.51,300.87,60.012,1498118403,"201051344000576","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,750538.3,750538.3,10882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498118478,2133558.00
06/22/2017 04:00,2,0.000,ALERT,212.38,297.87,59.986,1498118403,"274151322000087","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,940910.8,940910.8,10971,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498118479,2133559.00
06/22/2017 04:15,2,0.000,ALERT,213.29,299.67,60.012,1498119304,"201051344000645","219011344069620",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,749490.5,749490.5,10870,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119306,2133560.00
06/22/2017 04:15,2,0.000,ALERT,212.16,298.47,59.965,1498119304,"274151322000085","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,963079.0,963079.0,10810,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119308,2133561.00
06/22/2017 04:15,2,0.000,ALERT,213.51,299.37,59.965,1498119304,"201051344000633","219011344069620",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,736199.8,736199.8,10913,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119309,2133562.00
06/22/2017 04:15,2,0.000,ALERT,212.83,299.37,59.970,1498119304,"201051344000469","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,739476.8,739476.8,10882,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119311,2133563.00
06/22/2017 04:15,2,0.000,ALERT,212.61,299.37,59.965,1498119304,"201051344000646","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,734846.2,734846.2,10883,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119313,2133564.00
06/22/2017 04:15,2,0.000,ALERT,211.48,298.17,59.959,1498119304,"274151322000052","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1000930.5,1000930.5,10811,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119315,2133565.00
