ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 04:15,2,0.000,ALERT,213.06,299.37,59.991,1498119304,"201051344000585","219011344069620",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,747308.8,747308.8,10882,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119317,2133566.00
06/22/2017 04:15,2,0.000,ALERT,213.06,300.27,59.970,1498119304,"201051344001230","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,739496.3,739496.3,10891,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119318,2133567.00
06/22/2017 04:15,2,0.000,ALERT,213.51,300.57,59.928,1498119304,"201051344000582","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,728916.3,728916.3,10873,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119320,2133568.00
06/22/2017 04:15,2,0.000,ALERT,212.38,299.37,59.959,1498119304,"201051344000955","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,748249.3,748249.3,10894,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119322,2133569.00
06/22/2017 04:15,2,0.000,ALERT,212.16,297.87,59.975,1498119304,"274151322000094","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,822625.1,822625.1,11088,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119324,2133570.00
06/22/2017 04:15,2,0.000,ALERT,212.83,300.27,59.986,1498119304,"201051344000579","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,757650.3,757650.3,10877,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119325,2133571.00
06/22/2017 04:15,2,0.000,ALERT,212.83,299.97,59.970,1498119304,"201051344000890","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,742257.9,742257.9,10886,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119327,2133572.00
06/22/2017 04:15,2,0.000,ALERT,213.29,299.67,59.965,1498119304,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,744886.0,744886.0,10878,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119329,2133573.00
06/22/2017 04:15,2,0.000,ALERT,213.29,299.37,59.970,1498119304,"201051344000417","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,679511.6,679511.6,10908,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119331,2133574.00
06/22/2017 04:15,2,0.000,ALERT,211.93,298.47,59.965,1498119304,"274151322000083","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,990817.4,990817.4,10819,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119333,2133575.00
06/22/2017 04:15,2,0.000,ALERT,212.61,298.17,59.970,1498119304,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1057005.8,1057005.8,10814,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119334,2133576.00
06/22/2017 04:15,2,0.000,ALERT,212.83,300.57,60.002,1498119304,"201051344000868","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,737937.1,737937.1,10886,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119336,2133577.00
06/22/2017 04:15,2,0.000,ALERT,212.16,299.37,59.959,1498119304,"274151322000095","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1046793.0,1046793.0,10828,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119338,2133578.00
06/22/2017 04:15,2,0.000,ALERT,212.83,299.97,59.965,1498119304,"201051344000988","219011344069620",0.00,15.80,0,296.06,302.07,0.0,0.0,0.000,651676.9,651676.9,10881,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119340,2133579.00
06/22/2017 04:15,2,0.000,ALERT,212.61,298.77,59.965,1498119304,"201051344001025","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,744741.0,744741.0,10894,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119342,2133580.00
06/22/2017 04:15,2,0.000,ALERT,212.83,300.27,59.949,1498119304,"201051344000458","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,749669.3,749669.3,10866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119344,2133581.00
06/22/2017 04:15,2,0.000,ALERT,213.51,299.97,59.959,1498119304,"201051344000853","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,750533.3,750533.3,10879,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119345,2133582.00
06/22/2017 04:15,2,0.000,ALERT,213.29,299.67,59.970,1498119304,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,744864.7,744864.7,10903,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119347,2133583.00
06/22/2017 04:15,2,0.000,ALERT,213.29,299.67,59.970,1498119304,"201051344000917","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,741487.4,741487.4,10892,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119349,2133584.00
06/22/2017 04:15,2,0.000,ALERT,213.06,299.37,59.959,1498119304,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,749504.6,749504.6,10880,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119351,2133585.00
06/22/2017 04:15,2,0.000,ALERT,213.06,298.77,59.996,1498119304,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,738094.7,738094.7,10885,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119353,2133586.00
06/22/2017 04:15,2,0.000,ALERT,211.70,298.47,59.959,1498119304,"274151322000088","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,950209.9,950209.9,10818,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119355,2133587.00
06/22/2017 04:15,2,0.000,ALERT,212.38,297.26,59.949,1498119304,"274151322000068","219011344069620",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,823137.2,823137.2,11102,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119357,2133588.00
06/22/2017 04:15,2,0.000,ALERT,212.83,299.67,59.965,1498119304,"201051344001135","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,733530.3,733530.3,10872,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119359,2133589.00
06/22/2017 04:15,2,0.000,ALERT,212.83,300.57,59.959,1498119304,"201051344000594","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,752586.8,752586.8,10879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119360,2133590.00
06/22/2017 04:15,2,0.000,ALERT,213.06,299.37,59.965,1498119304,"201051344001203","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,742973.3,742973.3,10912,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498119362,2133591.00
06/22/2017 04:15,2,0.000,ALERT,211.70,298.17,59.944,1498119304,"274151322000054","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,967229.6,967229.6,10801,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119364,2133592.00
06/22/2017 04:15,2,0.000,ALERT,213.06,299.67,59.954,1498119304,"201051344000867","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,736780.3,736780.3,10907,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119366,2133593.00
06/22/2017 04:15,2,0.000,ALERT,213.06,299.37,59.959,1498119304,"201051344001093","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,741354.7,741354.7,10899,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119368,2133594.00
06/22/2017 04:15,2,0.000,ALERT,212.83,299.97,59.970,1498119304,"201051344000900","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,758312.2,758312.2,10887,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119369,2133595.00
06/22/2017 04:15,2,0.000,ALERT,213.06,299.07,59.970,1498119304,"201051344000648","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,746546.2,746546.2,10874,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119371,2133596.00
06/22/2017 04:15,2,0.000,ALERT,212.83,300.27,59.970,1498119304,"201051344000569","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,760441.1,760441.1,10856,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119373,2133597.00
06/22/2017 04:15,2,0.000,ALERT,213.06,299.97,60.002,1498119304,"201051344000983","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,751005.2,751005.2,10880,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119375,2133598.00
06/22/2017 04:15,2,0.000,ALERT,212.83,299.07,59.959,1498119304,"201051344001158","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,735995.4,735995.4,10882,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119377,2133599.00
06/22/2017 04:15,2,0.000,ALERT,213.51,300.27,59.970,1498119304,"201051344000576","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,750538.3,750538.3,10884,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119378,2133600.00
06/22/2017 04:15,2,0.000,ALERT,211.93,297.57,59.965,1498119304,"274151322000087","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,940910.8,940910.8,10973,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498119380,2133601.00
06/22/2017 04:30,2,0.000,ALERT,213.51,299.97,59.933,1498120203,"201051344000645","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,749490.5,749490.5,10872,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120205,2133602.00
06/22/2017 04:30,2,0.000,ALERT,212.16,298.77,59.970,1498120203,"274151322000085","219011344069620",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,963079.0,963079.0,10812,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120207,2133603.00
06/22/2017 04:30,2,0.000,ALERT,213.51,299.67,59.965,1498120203,"201051344000633","219011344069620",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,736199.8,736199.8,10915,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498120209,2133604.00
06/22/2017 04:30,2,0.000,ALERT,213.06,300.27,59.975,1498120203,"201051344000469","219011344069620",0.00,14.70,0,296.36,301.47,0.0,0.0,0.000,739476.8,739476.8,10884,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120211,2133605.00
06/22/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1498120203,"201051344000646","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,734846.2,734846.2,10885,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120213,2133606.00
06/22/2017 04:30,2,0.000,ALERT,211.93,299.67,59.933,1498120203,"274151322000052","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1000930.5,1000930.5,10813,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498120215,2133607.00
06/22/2017 04:30,2,0.000,ALERT,213.29,300.57,59.986,1498120203,"201051344000585","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,747308.8,747308.8,10884,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120216,2133608.00
06/22/2017 04:30,2,0.000,ALERT,212.83,300.27,59.981,1498120203,"201051344001230","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,739496.3,739496.3,10893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120218,2133609.00
06/22/2017 04:30,2,0.000,ALERT,213.51,301.17,59.986,1498120203,"201051344000582","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,728916.3,728916.3,10875,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120220,2133610.00
06/22/2017 04:30,2,0.000,ALERT,212.83,300.57,59.986,1498120203,"201051344000955","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,748249.3,748249.3,10896,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120222,2133611.00
06/22/2017 04:30,2,0.000,ALERT,211.93,298.17,60.002,1498120203,"274151322000094","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,822625.1,822625.1,11090,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120223,2133612.00
06/22/2017 04:30,2,0.000,ALERT,212.83,300.57,59.944,1498120203,"201051344000579","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,757650.3,757650.3,10879,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498120225,2133613.00
06/22/2017 04:30,2,0.000,ALERT,213.06,300.87,59.986,1498120203,"201051344000890","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,742257.9,742257.9,10888,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120227,2133614.00
06/22/2017 04:30,2,0.000,ALERT,213.06,300.27,60.007,1498120203,"201051344000438","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,744886.0,744886.0,10880,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498120229,2133615.00
06/22/2017 04:30,2,0.000,ALERT,213.29,299.67,59.986,1498120203,"201051344000417","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,679511.6,679511.6,10910,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120231,2133616.00
06/22/2017 04:30,2,0.000,ALERT,212.16,299.37,59.970,1498120203,"274151322000083","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,990817.4,990817.4,10821,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120232,2133617.00
06/22/2017 04:30,2,0.000,ALERT,212.61,298.77,59.975,1498120203,"274151322000076","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1057005.8,1057005.8,10816,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120234,2133618.00
06/22/2017 04:30,2,0.000,ALERT,213.06,300.87,59.938,1498120203,"201051344000868","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,737937.1,737937.1,10888,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120236,2133619.00
06/22/2017 04:30,2,0.000,ALERT,212.16,299.97,59.975,1498120203,"274151322000095","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1046793.0,1046793.0,10830,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120238,2133620.00
06/22/2017 04:30,2,0.000,ALERT,212.61,299.97,60.007,1498120203,"201051344000988","219011344069620",0.00,15.50,0,295.46,301.77,0.0,0.0,0.000,651676.9,651676.9,10883,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120240,2133621.00
06/22/2017 04:30,2,0.000,ALERT,213.06,299.67,59.991,1498120203,"201051344001025","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,744741.0,744741.0,10896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120241,2133622.00
06/22/2017 04:30,2,0.000,ALERT,212.83,300.27,59.986,1498120203,"201051344000458","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,749669.3,749669.3,10868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498120243,2133623.00
06/22/2017 04:30,2,0.000,ALERT,213.51,299.97,59.981,1498120203,"201051344000853","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,750533.3,750533.3,10881,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120245,2133624.00
06/22/2017 04:30,2,0.000,ALERT,213.51,300.57,59.949,1498120203,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,744864.7,744864.7,10905,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120247,2133625.00
06/22/2017 04:30,2,0.000,ALERT,213.29,299.97,59.986,1498120203,"201051344000917","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,741487.4,741487.4,10894,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120249,2133626.00
06/22/2017 04:30,2,0.000,ALERT,213.29,300.57,60.028,1498120203,"201051344001145","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,749504.6,749504.6,10882,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120251,2133627.00
06/22/2017 04:30,2,0.000,ALERT,213.06,299.67,59.991,1498120203,"201051344000651","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,738094.7,738094.7,10887,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498120252,2133628.00
06/22/2017 04:30,2,0.000,ALERT,211.70,298.47,60.018,1498120203,"274151322000088","219011344069620",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,950209.9,950209.9,10820,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120254,2133629.00
06/22/2017 04:30,2,0.000,ALERT,212.83,298.47,59.981,1498120203,"274151322000068","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,823137.2,823137.2,11104,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120256,2133630.00
06/22/2017 04:30,2,0.000,ALERT,212.83,300.27,59.991,1498120203,"201051344001135","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,733530.3,733530.3,10874,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120258,2133631.00
06/22/2017 04:30,2,0.000,ALERT,212.61,300.57,60.039,1498120203,"201051344000594","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,752586.8,752586.8,10881,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498120260,2133632.00
06/22/2017 04:30,2,0.000,ALERT,213.06,299.97,59.949,1498120203,"201051344001203","219011344069620",0.00,15.00,0,297.87,303.58,0.0,0.0,0.000,742973.3,742973.3,10914,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498120261,2133633.00
06/22/2017 04:30,2,0.000,ALERT,212.16,299.07,60.002,1498120203,"274151322000054","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,967229.6,967229.6,10803,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120263,2133634.00
06/22/2017 04:30,2,0.000,ALERT,213.06,299.67,59.996,1498120203,"201051344000867","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,736780.3,736780.3,10909,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120265,2133635.00
06/22/2017 04:30,2,0.000,ALERT,213.06,300.57,59.991,1498120203,"201051344001093","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,741354.7,741354.7,10901,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120267,2133636.00
06/22/2017 04:30,2,0.000,ALERT,213.06,300.57,59.996,1498120203,"201051344000900","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,758312.2,758312.2,10889,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120268,2133637.00
06/22/2017 04:30,2,0.000,ALERT,213.06,299.67,59.991,1498120203,"201051344000648","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,746546.2,746546.2,10876,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120270,2133638.00
06/22/2017 04:30,2,0.000,ALERT,212.83,300.87,59.996,1498120203,"201051344000569","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,760441.1,760441.1,10858,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120272,2133639.00
06/22/2017 04:30,2,0.000,ALERT,213.06,300.57,59.991,1498120203,"201051344000983","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,751005.2,751005.2,10882,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120274,2133640.00
06/22/2017 04:30,2,0.000,ALERT,212.83,299.67,59.986,1498120203,"201051344001158","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,735995.4,735995.4,10884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498120276,2133641.00
06/22/2017 04:30,2,0.000,ALERT,213.29,300.57,59.991,1498120203,"201051344000576","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,750538.3,750538.3,10886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120277,2133642.00
06/22/2017 04:30,2,0.000,ALERT,212.38,298.77,59.996,1498120203,"274151322000087","219011344069620",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,940910.8,940910.8,10975,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498120279,2133643.00
06/22/2017 04:45,2,0.000,ALERT,213.29,299.97,59.996,1498121104,"201051344000645","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,749490.5,749490.5,10874,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121106,2133644.00
06/22/2017 04:45,2,0.000,ALERT,212.16,298.47,59.986,1498121104,"274151322000085","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,963079.0,963079.0,10814,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121107,2133645.00
06/22/2017 04:45,2,0.000,ALERT,213.06,299.07,60.002,1498121104,"201051344000633","219011344069620",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,736199.8,736199.8,10917,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121109,2133646.00
06/22/2017 04:45,2,0.000,ALERT,212.83,299.67,59.991,1498121104,"201051344000469","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,739476.8,739476.8,10886,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121111,2133647.00
06/22/2017 04:45,2,0.000,ALERT,212.61,300.27,59.986,1498121104,"201051344000646","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,734846.2,734846.2,10887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121113,2133648.00
06/22/2017 04:45,2,0.000,ALERT,211.25,298.47,59.991,1498121104,"274151322000052","219011344069620",0.00,16.00,0,296.36,301.77,0.0,0.0,0.000,1000930.5,1000930.5,10815,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121115,2133649.00
06/22/2017 04:45,2,0.000,ALERT,213.29,300.87,59.991,1498121104,"201051344000585","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,747308.8,747308.8,10886,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121116,2133650.00
06/22/2017 04:45,2,0.000,ALERT,212.83,300.27,59.986,1498121104,"201051344001230","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,739496.3,739496.3,10895,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121118,2133651.00
06/22/2017 04:45,2,0.000,ALERT,213.29,301.17,59.996,1498121104,"201051344000582","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,728916.3,728916.3,10877,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121120,2133652.00
06/22/2017 04:45,2,0.000,ALERT,212.61,300.27,60.018,1498121104,"201051344000955","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,748249.3,748249.3,10898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121122,2133653.00
06/22/2017 04:45,2,0.000,ALERT,211.93,298.17,59.996,1498121104,"274151322000094","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,822625.1,822625.1,11092,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121123,2133654.00
06/22/2017 04:45,2,0.000,ALERT,212.61,299.97,59.996,1498121104,"201051344000579","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,757650.3,757650.3,10881,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121125,2133655.00
06/22/2017 04:45,2,0.000,ALERT,213.06,301.17,60.007,1498121104,"201051344000890","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,742257.9,742257.9,10890,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121127,2133656.00
06/22/2017 04:45,2,0.000,ALERT,213.06,300.27,60.034,1498121104,"201051344000438","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,744886.0,744886.0,10882,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121129,2133657.00
06/22/2017 04:45,2,0.000,ALERT,213.29,299.97,60.002,1498121104,"201051344000417","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,679511.6,679511.6,10912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121131,2133658.00
06/22/2017 04:45,2,0.000,ALERT,211.70,299.07,59.986,1498121104,"274151322000083","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,990817.4,990817.4,10823,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121133,2133659.00
06/22/2017 04:45,2,0.000,ALERT,212.38,298.17,60.007,1498121104,"274151322000076","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,1057005.8,1057005.8,10818,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121135,2133660.00
06/22/2017 04:45,2,0.000,ALERT,212.83,300.27,59.986,1498121104,"201051344000868","219011344069620",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,737937.1,737937.1,10890,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121137,2133661.00
06/22/2017 04:45,2,0.000,ALERT,211.93,299.37,59.991,1498121104,"274151322000095","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,1046793.0,1046793.0,10832,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121138,2133662.00
06/22/2017 04:45,2,0.000,ALERT,212.61,299.67,59.996,1498121104,"201051344000988","219011344069620",0.00,15.00,0,295.76,302.37,0.0,0.0,0.000,651676.9,651676.9,10885,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121140,2133663.00
06/22/2017 04:45,2,0.000,ALERT,212.61,299.37,59.986,1498121104,"201051344001025","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,744741.0,744741.0,10898,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121142,2133664.00
06/22/2017 04:45,2,0.000,ALERT,212.61,299.67,60.007,1498121104,"201051344000458","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,749669.3,749669.3,10870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121144,2133665.00
06/22/2017 04:45,2,0.000,ALERT,213.29,299.97,59.981,1498121104,"201051344000853","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,750533.3,750533.3,10883,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121146,2133666.00
06/22/2017 04:45,2,0.000,ALERT,213.51,300.27,59.991,1498121104,"201051344000685","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,744864.7,744864.7,10907,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121148,2133667.00
06/22/2017 04:45,2,0.000,ALERT,212.83,299.37,60.012,1498121104,"201051344000917","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,741487.4,741487.4,10896,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121149,2133668.00
06/22/2017 04:45,2,0.000,ALERT,213.29,300.87,60.002,1498121104,"201051344001145","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,749504.6,749504.6,10884,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121151,2133669.00
06/22/2017 04:45,2,0.000,ALERT,212.83,299.37,59.970,1498121104,"201051344000651","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,738094.7,738094.7,10889,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121153,2133670.00
06/22/2017 04:45,2,0.000,ALERT,211.70,299.07,60.007,1498121104,"274151322000088","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,950209.9,950209.9,10822,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121155,2133671.00
06/22/2017 04:45,2,0.000,ALERT,212.83,298.17,60.002,1498121104,"274151322000068","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,823137.2,823137.2,11106,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121156,2133672.00
06/22/2017 04:45,2,0.000,ALERT,212.83,300.57,60.007,1498121104,"201051344001135","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,733530.3,733530.3,10876,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121158,2133673.00
06/22/2017 04:45,2,0.000,ALERT,212.61,300.57,60.007,1498121104,"201051344000594","219011344069620",0.00,14.70,0,297.87,303.28,0.0,0.0,0.000,752586.8,752586.8,10883,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121160,2133674.00
06/22/2017 04:45,2,0.000,ALERT,213.29,300.27,60.007,1498121104,"201051344001203","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,742973.3,742973.3,10916,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121162,2133675.00
06/22/2017 04:45,2,0.000,ALERT,211.70,298.47,59.991,1498121104,"274151322000054","219011344069620",0.00,16.30,0,296.36,301.47,0.0,0.0,0.000,967229.6,967229.6,10805,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498121164,2133676.00
06/22/2017 04:45,2,0.000,ALERT,212.83,299.37,59.996,1498121104,"201051344000867","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,736780.3,736780.3,10911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121165,2133677.00
06/22/2017 04:45,2,0.000,ALERT,213.29,300.57,59.996,1498121104,"201051344001093","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,741354.7,741354.7,10903,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121167,2133678.00
06/22/2017 04:45,2,0.000,ALERT,212.83,299.97,59.991,1498121104,"201051344000900","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,758312.2,758312.2,10891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121169,2133679.00
06/22/2017 04:45,2,0.000,ALERT,213.06,299.37,60.018,1498121104,"201051344000648","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,746546.2,746546.2,10878,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121171,2133680.00
06/22/2017 04:45,2,0.000,ALERT,212.83,300.57,59.996,1498121104,"201051344000569","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,760441.1,760441.1,10860,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121173,2133681.00
06/22/2017 04:45,2,0.000,ALERT,212.83,300.27,59.986,1498121104,"201051344000983","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,751005.2,751005.2,10884,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121174,2133682.00
06/22/2017 04:45,2,0.000,ALERT,212.83,299.37,60.018,1498121104,"201051344001158","219011344069620",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,735995.4,735995.4,10886,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121176,2133683.00
06/22/2017 04:45,2,0.000,ALERT,213.51,300.87,59.996,1498121104,"201051344000576","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,750538.3,750538.3,10888,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121178,2133684.00
06/22/2017 04:45,2,0.000,ALERT,212.16,298.17,59.991,1498121104,"274151322000087","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,940910.8,940910.8,10977,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498121180,2133685.00
06/22/2017 05:00,2,0.000,ALERT,213.06,299.67,59.970,1498122003,"201051344000645","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,749490.5,749490.5,10876,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122006,2133686.00
06/22/2017 05:00,2,0.000,ALERT,211.48,297.57,59.949,1498122003,"274151322000085","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,963079.0,963079.0,10816,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122008,2133687.00
06/22/2017 05:00,2,0.000,ALERT,212.83,299.07,59.991,1498122003,"201051344000633","219011344069620",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,736199.8,736199.8,10919,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122009,2133688.00
06/22/2017 05:00,2,0.000,ALERT,212.61,299.67,59.981,1498122003,"201051344000469","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,739476.8,739476.8,10888,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122011,2133689.00
06/22/2017 05:00,2,0.000,ALERT,212.16,299.67,59.959,1498122003,"201051344000646","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,734846.2,734846.2,10889,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122013,2133690.00
06/22/2017 05:00,2,0.000,ALERT,211.25,297.87,59.959,1498122003,"274151322000052","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,1000930.5,1000930.5,10817,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122015,2133691.00
06/22/2017 05:00,2,0.000,ALERT,213.06,300.87,59.970,1498122003,"201051344000585","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,747308.8,747308.8,10888,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122017,2133692.00
06/22/2017 05:00,2,0.000,ALERT,212.61,300.27,59.965,1498122003,"201051344001230","219011344069620",0.00,14.30,0,298.77,302.07,0.0,0.0,0.000,739496.3,739496.3,10897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122019,2133693.00
06/22/2017 05:00,2,0.000,ALERT,213.29,301.17,59.970,1498122003,"201051344000582","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,728916.3,728916.3,10879,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122020,2133694.00
06/22/2017 05:00,2,0.000,ALERT,212.38,300.57,59.959,1498122003,"201051344000955","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,748249.3,748249.3,10900,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122022,2133695.00
06/22/2017 05:00,2,0.000,ALERT,211.70,297.57,59.959,1498122003,"274151322000094","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,822625.1,822625.1,11094,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122024,2133696.00
06/22/2017 05:00,2,0.000,ALERT,212.61,300.57,59.954,1498122003,"201051344000579","219011344069620",0.00,14.70,0,298.17,302.37,0.0,0.0,0.000,757650.3,757650.3,10883,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122026,2133697.00
06/22/2017 05:00,2,0.000,ALERT,212.61,300.57,59.965,1498122003,"201051344000890","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,742257.9,742257.9,10892,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122028,2133698.00
06/22/2017 05:00,2,0.000,ALERT,212.83,299.97,59.959,1498122003,"201051344000438","219011344069620",0.00,14.30,0,298.47,302.07,0.0,0.0,0.000,744886.0,744886.0,10884,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122029,2133699.00
06/22/2017 05:00,2,0.000,ALERT,213.06,299.97,59.970,1498122003,"201051344000417","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,679511.6,679511.6,10914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122031,2133700.00
06/22/2017 05:00,2,0.000,ALERT,211.70,299.07,59.959,1498122003,"274151322000083","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,990817.4,990817.4,10825,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122033,2133701.00
06/22/2017 05:00,2,0.000,ALERT,212.16,297.87,59.959,1498122003,"274151322000076","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1057005.8,1057005.8,10820,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122035,2133702.00
06/22/2017 05:00,2,0.000,ALERT,212.61,300.57,59.965,1498122003,"201051344000868","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,737937.1,737937.1,10892,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122036,2133703.00
06/22/2017 05:00,2,0.000,ALERT,211.48,299.37,59.970,1498122003,"274151322000095","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1046793.0,1046793.0,10834,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122038,2133704.00
06/22/2017 05:00,2,0.000,ALERT,211.93,299.37,59.975,1498122003,"201051344000988","219011344069620",0.00,14.70,0,295.46,301.47,0.0,0.0,0.000,651676.9,651676.9,10887,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122040,2133705.00
06/22/2017 05:00,2,0.000,ALERT,212.83,299.67,59.959,1498122003,"201051344001025","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,744741.0,744741.0,10900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122042,2133706.00
06/22/2017 05:00,2,0.000,ALERT,212.38,299.97,59.965,1498122003,"201051344000458","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,749669.3,749669.3,10872,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122044,2133707.00
06/22/2017 05:00,2,0.000,ALERT,212.83,299.67,59.949,1498122003,"201051344000853","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,750533.3,750533.3,10885,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122045,2133708.00
06/22/2017 05:00,2,0.000,ALERT,213.06,300.27,59.965,1498122003,"201051344000685","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,744864.7,744864.7,10909,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122047,2133709.00
