ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 05:00,2,0.000,ALERT,212.83,299.37,59.965,1498122003,"201051344000917","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,741487.4,741487.4,10898,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122049,2133710.00
06/22/2017 05:00,2,0.000,ALERT,212.61,299.67,59.970,1498122003,"201051344001145","219011344069620",0.00,14.30,0,299.07,302.98,0.0,0.0,0.000,749504.6,749504.6,10886,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122051,2133711.00
06/22/2017 05:00,2,0.000,ALERT,212.83,299.67,59.938,1498122003,"201051344000651","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,738094.7,738094.7,10891,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122053,2133712.00
06/22/2017 05:00,2,0.000,ALERT,211.03,297.57,59.907,1498122003,"274151322000088","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,950209.9,950209.9,10824,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122054,2133713.00
06/22/2017 05:00,2,0.000,ALERT,212.16,297.87,59.928,1498122003,"274151322000068","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,823137.2,823137.2,11108,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122056,2133714.00
06/22/2017 05:00,2,0.000,ALERT,212.38,299.97,59.954,1498122003,"201051344001135","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,733530.3,733530.3,10878,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122058,2133715.00
06/22/2017 05:00,2,0.000,ALERT,211.93,299.97,59.949,1498122003,"201051344000594","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,752586.8,752586.8,10885,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122060,2133716.00
06/22/2017 05:00,2,0.000,ALERT,212.61,299.67,59.959,1498122003,"201051344001203","219011344069620",0.00,14.70,0,298.47,303.58,0.0,0.0,0.000,742973.3,742973.3,10918,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122062,2133717.00
06/22/2017 05:00,2,0.000,ALERT,211.48,298.17,59.944,1498122003,"274151322000054","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,967229.6,967229.6,10807,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122063,2133718.00
06/22/2017 05:00,2,0.000,ALERT,212.38,299.37,59.954,1498122003,"201051344000867","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,736780.3,736780.3,10913,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122065,2133719.00
06/22/2017 05:00,2,0.000,ALERT,212.61,299.67,59.954,1498122003,"201051344001093","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,741354.7,741354.7,10905,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122067,2133720.00
06/22/2017 05:00,2,0.000,ALERT,212.38,299.97,59.959,1498122003,"201051344000900","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,758312.2,758312.2,10893,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122069,2133721.00
06/22/2017 05:00,2,0.000,ALERT,213.06,299.67,59.933,1498122003,"201051344000648","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,746546.2,746546.2,10880,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122070,2133722.00
06/22/2017 05:00,2,0.000,ALERT,212.61,300.57,59.959,1498122003,"201051344000569","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,760441.1,760441.1,10862,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122072,2133723.00
06/22/2017 05:00,2,0.000,ALERT,212.61,300.27,59.965,1498122003,"201051344000983","219011344069620",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,751005.2,751005.2,10886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122074,2133724.00
06/22/2017 05:00,2,0.000,ALERT,212.61,299.67,59.970,1498122003,"201051344001158","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,735995.4,735995.4,10888,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122076,2133725.00
06/22/2017 05:00,2,0.000,ALERT,212.61,299.97,59.970,1498122003,"201051344000576","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,750538.3,750538.3,10890,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122078,2133726.00
06/22/2017 05:00,2,0.000,ALERT,211.93,298.47,59.949,1498122003,"274151322000087","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,940910.8,940910.8,10979,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122079,2133727.00
06/22/2017 05:15,2,0.000,ALERT,212.83,299.37,59.996,1498122903,"201051344000645","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,749490.5,749490.5,10878,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122905,2133728.00
06/22/2017 05:15,2,0.000,ALERT,211.70,298.17,59.991,1498122903,"274151322000085","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,963079.0,963079.0,10818,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122907,2133729.00
06/22/2017 05:15,2,0.000,ALERT,212.83,299.37,60.007,1498122903,"201051344000633","219011344069620",0.00,14.00,0,295.76,301.17,0.0,0.0,0.000,736199.8,736199.8,10921,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122908,2133730.00
06/22/2017 05:15,2,0.000,ALERT,212.61,299.67,59.996,1498122903,"201051344000469","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,739476.8,739476.8,10890,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122910,2133731.00
06/22/2017 05:15,2,0.000,ALERT,212.38,299.97,59.996,1498122903,"201051344000646","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,734846.2,734846.2,10891,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122912,2133732.00
06/22/2017 05:15,2,0.000,ALERT,211.48,299.37,59.991,1498122903,"274151322000052","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1000930.5,1000930.5,10819,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122914,2133733.00
06/22/2017 05:15,2,0.000,ALERT,212.61,299.67,59.986,1498122903,"201051344000585","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,747308.8,747308.8,10890,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122916,2133734.00
06/22/2017 05:15,2,0.000,ALERT,212.61,300.27,59.991,1498122903,"201051344001230","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,739496.3,739496.3,10899,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122918,2133735.00
06/22/2017 05:15,2,0.000,ALERT,213.06,300.87,59.991,1498122903,"201051344000582","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,728916.3,728916.3,10881,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122920,2133736.00
06/22/2017 05:15,2,0.000,ALERT,211.93,299.67,60.007,1498122903,"201051344000955","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,748249.3,748249.3,10902,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122922,2133737.00
06/22/2017 05:15,2,0.000,ALERT,211.93,298.17,59.991,1498122903,"274151322000094","219011344069620",0.00,15.00,0,296.06,299.37,0.0,0.0,0.000,822625.1,822625.1,11096,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122923,2133738.00
06/22/2017 05:15,2,0.000,ALERT,212.38,300.27,59.991,1498122903,"201051344000579","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,757650.3,757650.3,10885,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122925,2133739.00
06/22/2017 05:15,2,0.000,ALERT,212.38,300.27,59.991,1498122903,"201051344000890","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,742257.9,742257.9,10894,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122927,2133740.00
06/22/2017 05:15,2,0.000,ALERT,212.83,299.97,60.007,1498122903,"201051344000438","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,744886.0,744886.0,10886,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122929,2133741.00
06/22/2017 05:15,2,0.000,ALERT,212.83,299.37,59.986,1498122903,"201051344000417","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,679511.6,679511.6,10916,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122931,2133742.00
06/22/2017 05:15,2,0.000,ALERT,211.70,298.77,59.975,1498122903,"274151322000083","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,990817.4,990817.4,10827,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122932,2133743.00
06/22/2017 05:15,2,0.000,ALERT,212.38,298.77,59.981,1498122903,"274151322000076","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,1057005.8,1057005.8,10822,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122934,2133744.00
06/22/2017 05:15,2,0.000,ALERT,212.16,299.67,59.975,1498122903,"201051344000868","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,737937.1,737937.1,10894,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122936,2133745.00
06/22/2017 05:15,2,0.000,ALERT,211.70,299.37,59.981,1498122903,"274151322000095","219011344069620",0.00,15.00,0,297.57,300.87,0.0,0.0,0.000,1046793.0,1046793.0,10836,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122938,2133746.00
06/22/2017 05:15,2,0.000,ALERT,212.16,299.37,59.986,1498122903,"201051344000988","219011344069620",0.00,14.30,0,295.16,301.47,0.0,0.0,0.000,651676.9,651676.9,10889,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122939,2133747.00
06/22/2017 05:15,2,0.000,ALERT,212.38,299.07,59.954,1498122903,"201051344001025","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,744741.0,744741.0,10902,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122941,2133748.00
06/22/2017 05:15,2,0.000,ALERT,212.16,299.37,59.981,1498122903,"201051344000458","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,749669.3,749669.3,10874,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122943,2133749.00
06/22/2017 05:15,2,0.000,ALERT,212.83,299.37,59.981,1498122903,"201051344000853","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,750533.3,750533.3,10887,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498122945,2133750.00
06/22/2017 05:15,2,0.000,ALERT,212.61,299.37,59.975,1498122903,"201051344000685","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,744864.7,744864.7,10911,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122947,2133751.00
06/22/2017 05:15,2,0.000,ALERT,212.61,299.37,59.938,1498122903,"201051344000917","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,741487.4,741487.4,10900,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122948,2133752.00
06/22/2017 05:15,2,0.000,ALERT,213.06,300.57,60.023,1498122903,"201051344001145","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,749504.6,749504.6,10888,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122950,2133753.00
06/22/2017 05:15,2,0.000,ALERT,212.61,299.07,59.933,1498122903,"201051344000651","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,738094.7,738094.7,10893,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122952,2133754.00
06/22/2017 05:15,2,0.000,ALERT,211.25,297.87,59.975,1498122903,"274151322000088","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,950209.9,950209.9,10826,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122954,2133755.00
06/22/2017 05:15,2,0.000,ALERT,212.16,297.57,59.975,1498122903,"274151322000068","219011344069620",0.00,15.80,0,295.76,299.07,0.0,0.0,0.000,823137.2,823137.2,11110,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122956,2133756.00
06/22/2017 05:15,2,0.000,ALERT,212.16,299.67,59.981,1498122903,"201051344001135","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,733530.3,733530.3,10880,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122957,2133757.00
06/22/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1498122903,"201051344000594","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,752586.8,752586.8,10887,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122959,2133758.00
06/22/2017 05:15,2,0.000,ALERT,212.61,299.67,59.981,1498122903,"201051344001203","219011344069620",0.00,14.30,0,297.87,303.58,0.0,0.0,0.000,742973.3,742973.3,10920,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122961,2133759.00
06/22/2017 05:15,2,0.000,ALERT,211.48,298.77,59.965,1498122903,"274151322000054","219011344069620",0.00,15.80,0,296.36,300.57,0.0,0.0,0.000,967229.6,967229.6,10809,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122963,2133760.00
06/22/2017 05:15,2,0.000,ALERT,212.61,299.07,59.986,1498122903,"201051344000867","219011344069620",0.00,14.70,0,296.96,302.07,0.0,0.0,0.000,736780.3,736780.3,10915,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122965,2133761.00
06/22/2017 05:15,2,0.000,ALERT,212.61,299.67,59.986,1498122903,"201051344001093","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,741354.7,741354.7,10907,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122966,2133762.00
06/22/2017 05:15,2,0.000,ALERT,212.16,299.37,59.975,1498122903,"201051344000900","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,758312.2,758312.2,10895,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122968,2133763.00
06/22/2017 05:15,2,0.000,ALERT,212.38,298.77,59.975,1498122903,"201051344000648","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,746546.2,746546.2,10882,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122970,2133764.00
06/22/2017 05:15,2,0.000,ALERT,212.38,299.67,59.975,1498122903,"201051344000569","219011344069620",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,760441.1,760441.1,10864,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122972,2133765.00
06/22/2017 05:15,2,0.000,ALERT,212.16,299.07,60.018,1498122903,"201051344000983","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,751005.2,751005.2,10888,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122974,2133766.00
06/22/2017 05:15,2,0.000,ALERT,212.16,299.07,59.944,1498122903,"201051344001158","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,735995.4,735995.4,10890,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122976,2133767.00
06/22/2017 05:15,2,0.000,ALERT,212.61,299.67,59.991,1498122903,"201051344000576","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,750538.3,750538.3,10892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122977,2133768.00
06/22/2017 05:15,2,0.000,ALERT,211.70,297.87,59.970,1498122903,"274151322000087","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,940910.8,940910.8,10981,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498122979,2133769.00
06/22/2017 05:30,2,0.000,ALERT,212.38,298.47,59.965,1498123803,"201051344000645","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,749490.5,749490.5,10880,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123805,2133770.00
06/22/2017 05:30,2,0.000,ALERT,211.70,297.26,59.970,1498123803,"274151322000085","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,963079.0,963079.0,10820,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123807,2133771.00
06/22/2017 05:30,2,0.000,ALERT,212.61,297.87,59.975,1498123803,"201051344000633","219011344069620",0.00,13.70,0,295.46,300.57,0.0,0.0,0.000,736199.8,736199.8,10923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123809,2133772.00
06/22/2017 05:30,2,0.000,ALERT,212.16,298.47,59.965,1498123803,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,739476.8,739476.8,10892,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123811,2133773.00
06/22/2017 05:30,2,0.000,ALERT,211.70,298.17,59.938,1498123803,"201051344000646","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,734846.2,734846.2,10893,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123812,2133774.00
06/22/2017 05:30,2,0.000,ALERT,211.03,296.66,59.975,1498123803,"274151322000052","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,1000930.5,1000930.5,10821,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123814,2133775.00
06/22/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1498123803,"201051344000585","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,747308.8,747308.8,10892,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123816,2133776.00
06/22/2017 05:30,2,0.000,ALERT,211.70,298.77,59.970,1498123803,"201051344001230","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,739496.3,739496.3,10901,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123818,2133777.00
06/22/2017 05:30,2,0.000,ALERT,212.38,299.67,59.970,1498123803,"201051344000582","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,728916.3,728916.3,10883,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123820,2133778.00
06/22/2017 05:30,2,0.000,ALERT,211.70,298.77,59.933,1498123803,"201051344000955","219011344069620",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,748249.3,748249.3,10904,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123821,2133779.00
06/22/2017 05:30,2,0.000,ALERT,211.25,296.36,59.981,1498123803,"274151322000094","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,822625.1,822625.1,11098,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123823,2133780.00
06/22/2017 05:30,2,0.000,ALERT,211.93,299.07,59.981,1498123803,"201051344000579","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,757650.3,757650.3,10887,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123825,2133781.00
06/22/2017 05:30,2,0.000,ALERT,211.93,299.07,60.018,1498123803,"201051344000890","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,742257.9,742257.9,10896,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123827,2133782.00
06/22/2017 05:30,2,0.000,ALERT,211.93,298.17,59.975,1498123803,"201051344000438","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,744886.0,744886.0,10888,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123828,2133783.00
06/22/2017 05:30,2,0.000,ALERT,212.16,298.17,59.991,1498123803,"201051344000417","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,679511.6,679511.6,10918,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123830,2133784.00
06/22/2017 05:30,2,0.000,ALERT,211.48,297.57,59.975,1498123803,"274151322000083","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,990817.4,990817.4,10829,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498123832,2133785.00
06/22/2017 05:30,2,0.000,ALERT,211.70,297.26,59.981,1498123803,"274151322000076","219011344069620",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,1057005.8,1057005.8,10824,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123834,2133786.00
06/22/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1498123803,"201051344000868","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,737937.1,737937.1,10896,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123836,2133787.00
06/22/2017 05:30,2,0.000,ALERT,211.25,297.87,59.970,1498123803,"274151322000095","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1046793.0,1046793.0,10838,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123838,2133788.00
06/22/2017 05:30,2,0.000,ALERT,211.93,298.47,59.975,1498123803,"201051344000988","219011344069620",0.00,14.30,0,294.56,300.87,0.0,0.0,0.000,651676.9,651676.9,10891,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123840,2133789.00
06/22/2017 05:30,2,0.000,ALERT,211.70,297.87,59.975,1498123803,"201051344001025","219011344069620",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,744741.0,744741.0,10904,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498123841,2133790.00
06/22/2017 05:30,2,0.000,ALERT,211.70,298.47,59.975,1498123803,"201051344000458","219011344069620",0.00,14.70,0,297.26,301.77,0.0,0.0,0.000,749669.3,749669.3,10876,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123843,2133791.00
06/22/2017 05:30,2,0.000,ALERT,212.61,298.47,59.981,1498123803,"201051344000853","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,750533.3,750533.3,10889,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123845,2133792.00
06/22/2017 05:30,2,0.000,ALERT,212.38,298.47,59.975,1498123803,"201051344000685","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,744864.7,744864.7,10913,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123847,2133793.00
06/22/2017 05:30,2,0.000,ALERT,211.93,297.87,59.938,1498123803,"201051344000917","219011344069620",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,741487.4,741487.4,10902,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123849,2133794.00
06/22/2017 05:30,2,0.000,ALERT,212.38,298.77,59.975,1498123803,"201051344001145","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,749504.6,749504.6,10890,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123850,2133795.00
06/22/2017 05:30,2,0.000,ALERT,211.93,297.57,59.981,1498123803,"201051344000651","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,738094.7,738094.7,10895,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123852,2133796.00
06/22/2017 05:30,2,0.000,ALERT,210.80,296.66,59.965,1498123803,"274151322000088","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,950209.9,950209.9,10828,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123854,2133797.00
06/22/2017 05:30,2,0.000,ALERT,212.16,296.66,59.970,1498123803,"274151322000068","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,823137.2,823137.2,11112,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123856,2133798.00
06/22/2017 05:30,2,0.000,ALERT,211.48,298.47,59.981,1498123803,"201051344001135","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,733530.3,733530.3,10882,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498123858,2133799.00
06/22/2017 05:30,2,0.000,ALERT,211.70,299.07,59.970,1498123803,"201051344000594","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,752586.8,752586.8,10889,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123859,2133800.00
06/22/2017 05:30,2,0.000,ALERT,212.16,298.47,59.981,1498123803,"201051344001203","219011344069620",0.00,14.00,0,296.96,302.98,0.0,0.0,0.000,742973.3,742973.3,10922,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123861,2133801.00
06/22/2017 05:30,2,0.000,ALERT,211.48,297.57,59.970,1498123803,"274151322000054","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,967229.6,967229.6,10811,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123863,2133802.00
06/22/2017 05:30,2,0.000,ALERT,212.16,298.17,59.981,1498123803,"201051344000867","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,736780.3,736780.3,10917,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498123865,2133803.00
06/22/2017 05:30,2,0.000,ALERT,212.16,298.77,59.981,1498123803,"201051344001093","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,741354.7,741354.7,10909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123867,2133804.00
06/22/2017 05:30,2,0.000,ALERT,211.93,298.47,59.949,1498123803,"201051344000900","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,758312.2,758312.2,10897,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123869,2133805.00
06/22/2017 05:30,2,0.000,ALERT,210.35,295.46,59.965,1498123803,"201051344000648","219011344069620",0.00,13.30,0,283.74,301.17,0.0,0.0,0.000,746546.2,746546.2,10884,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498123870,2133806.00
06/22/2017 05:30,2,0.000,ALERT,211.03,297.57,60.002,1498123803,"201051344000569","219011344069620",0.00,14.00,0,284.64,301.47,0.0,0.0,0.000,760441.1,760441.1,10866,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123872,2133807.00
06/22/2017 05:30,2,0.000,ALERT,210.80,296.96,59.965,1498123803,"201051344000983","219011344069620",0.00,14.30,0,284.64,301.17,0.0,0.0,0.000,751005.2,751005.2,10890,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123874,2133808.00
06/22/2017 05:30,2,0.000,ALERT,210.80,296.36,59.996,1498123803,"201051344001158","219011344069620",0.00,13.70,0,283.74,300.27,0.0,0.0,0.000,735995.4,735995.4,10892,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123876,2133809.00
06/22/2017 05:30,2,0.000,ALERT,211.48,297.57,60.023,1498123803,"201051344000576","219011344069620",0.00,13.70,0,284.34,300.87,0.0,0.0,0.000,750538.3,750538.3,10894,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123878,2133810.00
06/22/2017 05:30,2,0.000,ALERT,210.12,294.56,59.970,1498123803,"274151322000087","219011344069620",0.00,15.80,0,282.84,299.07,0.0,0.0,0.000,940910.8,940910.8,10983,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498123879,2133811.00
06/22/2017 05:45,2,0.000,ALERT,212.61,299.07,59.991,1498124704,"201051344000645","219011344069620",0.00,14.30,0,284.34,300.27,0.0,0.0,0.000,749490.5,749490.5,10882,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124706,2133812.00
06/22/2017 05:45,2,0.000,ALERT,211.48,297.87,59.986,1498124704,"274151322000085","219011344069620",0.00,15.00,0,283.74,299.37,0.0,0.0,0.000,963079.0,963079.0,10822,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498124707,2133813.00
06/22/2017 05:45,2,0.000,ALERT,212.83,298.77,59.991,1498124704,"201051344000633","219011344069620",0.00,13.70,0,282.54,299.97,0.0,0.0,0.000,736199.8,736199.8,10925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124709,2133814.00
06/22/2017 05:45,2,0.000,ALERT,212.16,298.77,59.991,1498124704,"201051344000469","219011344069620",0.00,13.30,0,283.14,299.97,0.0,0.0,0.000,739476.8,739476.8,10894,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124711,2133815.00
06/22/2017 05:45,2,0.000,ALERT,211.70,299.07,59.996,1498124704,"201051344000646","219011344069620",0.00,14.00,0,284.04,300.57,0.0,0.0,0.000,734846.2,734846.2,10895,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124713,2133816.00
06/22/2017 05:45,2,0.000,ALERT,211.25,297.87,59.991,1498124704,"274151322000052","219011344069620",0.00,15.30,0,283.44,299.67,0.0,0.0,0.000,1000930.5,1000930.5,10823,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124715,2133817.00
06/22/2017 05:45,2,0.000,ALERT,212.38,299.67,59.996,1498124704,"201051344000585","219011344069620",0.00,14.30,0,284.04,300.87,0.0,0.0,0.000,747308.8,747308.8,10894,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124716,2133818.00
06/22/2017 05:45,2,0.000,ALERT,211.93,299.37,59.975,1498124704,"201051344001230","219011344069620",0.00,14.00,0,284.64,300.87,0.0,0.0,0.000,739496.3,739496.3,10903,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124718,2133819.00
06/22/2017 05:45,2,0.000,ALERT,212.61,300.27,60.012,1498124704,"201051344000582","219011344069620",0.00,13.70,0,285.24,301.47,0.0,0.0,0.000,728916.3,728916.3,10885,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124720,2133820.00
06/22/2017 05:45,2,0.000,ALERT,211.70,299.37,59.981,1498124704,"201051344000955","219011344069620",0.00,14.30,0,284.64,300.57,0.0,0.0,0.000,748249.3,748249.3,10906,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124722,2133821.00
06/22/2017 05:45,2,0.000,ALERT,211.03,296.66,59.959,1498124704,"274151322000094","219011344069620",0.00,14.70,0,283.14,298.77,0.0,0.0,0.000,822625.1,822625.1,11100,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124724,2133822.00
06/22/2017 05:45,2,0.000,ALERT,212.16,299.67,60.002,1498124704,"201051344000579","219011344069620",0.00,14.00,0,284.94,301.17,0.0,0.0,0.000,757650.3,757650.3,10889,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124725,2133823.00
06/22/2017 05:45,2,0.000,ALERT,211.93,299.67,59.986,1498124704,"201051344000890","219011344069620",0.00,14.30,0,285.24,301.77,0.0,0.0,0.000,742257.9,742257.9,10898,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124727,2133824.00
06/22/2017 05:45,2,0.000,ALERT,212.16,299.37,60.028,1498124704,"201051344000438","219011344069620",0.00,14.00,0,284.64,301.17,0.0,0.0,0.000,744886.0,744886.0,10890,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124729,2133825.00
06/22/2017 05:45,2,0.000,ALERT,212.38,299.07,59.981,1498124704,"201051344000417","219011344069620",0.00,14.00,0,284.04,300.27,0.0,0.0,0.000,679511.6,679511.6,10920,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124731,2133826.00
06/22/2017 05:45,2,0.000,ALERT,211.25,297.87,59.981,1498124704,"274151322000083","219011344069620",0.00,14.70,0,283.44,299.97,0.0,0.0,0.000,990817.4,990817.4,10831,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124732,2133827.00
06/22/2017 05:45,2,0.000,ALERT,211.70,298.17,59.981,1498124704,"274151322000076","219011344069620",0.00,15.00,0,283.74,299.67,0.0,0.0,0.000,1057005.8,1057005.8,10826,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124734,2133828.00
06/22/2017 05:45,2,0.000,ALERT,212.16,299.67,59.991,1498124704,"201051344000868","219011344069620",0.00,13.70,0,284.94,301.17,0.0,0.0,0.000,737937.1,737937.1,10898,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124736,2133829.00
06/22/2017 05:45,2,0.000,ALERT,211.25,299.07,59.991,1498124704,"274151322000095","219011344069620",0.00,14.30,0,284.94,300.27,0.0,0.0,0.000,1046793.0,1046793.0,10840,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124738,2133830.00
06/22/2017 05:45,2,0.000,ALERT,211.93,299.07,59.991,1498124704,"201051344000988","219011344069620",0.00,14.00,0,281.94,300.27,0.0,0.0,0.000,651676.9,651676.9,10893,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124740,2133831.00
06/22/2017 05:45,2,0.000,ALERT,211.93,298.77,59.991,1498124704,"201051344001025","219011344069620",0.00,13.70,0,284.34,301.17,0.0,0.0,0.000,744741.0,744741.0,10906,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498124741,2133832.00
06/22/2017 05:45,2,0.000,ALERT,211.93,298.77,59.986,1498124704,"201051344000458","219011344069620",0.00,14.70,0,284.34,301.17,0.0,0.0,0.000,749669.3,749669.3,10878,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124743,2133833.00
06/22/2017 05:45,2,0.000,ALERT,212.61,298.77,59.991,1498124704,"201051344000853","219011344069620",0.00,13.70,0,284.34,300.57,0.0,0.0,0.000,750533.3,750533.3,10891,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498124745,2133834.00
06/22/2017 05:45,2,0.000,ALERT,212.61,299.67,60.007,1498124704,"201051344000685","219011344069620",0.00,14.00,0,284.64,300.57,0.0,0.0,0.000,744864.7,744864.7,10915,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124747,2133835.00
06/22/2017 05:45,2,0.000,ALERT,212.16,298.77,59.986,1498124704,"201051344000917","219011344069620",0.00,15.00,0,283.44,300.27,0.0,0.0,0.000,741487.4,741487.4,10904,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498124749,2133836.00
06/22/2017 05:45,2,0.000,ALERT,212.38,299.67,60.007,1498124704,"201051344001145","219011344069620",0.00,14.00,0,285.24,301.77,0.0,0.0,0.000,749504.6,749504.6,10892,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498124751,2133837.00
06/22/2017 05:45,2,0.000,ALERT,212.38,298.77,59.986,1498124704,"201051344000651","219011344069620",0.00,13.30,0,284.34,300.27,0.0,0.0,0.000,738094.7,738094.7,10897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498124752,2133838.00
06/22/2017 05:45,2,0.000,ALERT,210.80,297.57,59.986,1498124704,"274151322000088","219011344069620",0.00,15.30,0,283.44,299.07,0.0,0.0,0.000,950209.9,950209.9,10830,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124754,2133839.00
06/22/2017 05:45,2,0.000,ALERT,211.93,296.96,59.949,1498124704,"274151322000068","219011344069620",0.00,15.50,0,283.14,298.47,0.0,0.0,0.000,823137.2,823137.2,11114,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124756,2133840.00
06/22/2017 05:45,2,0.000,ALERT,211.93,299.37,59.991,1498124704,"201051344001135","219011344069620",0.00,14.00,0,284.94,301.17,0.0,0.0,0.000,733530.3,733530.3,10884,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124758,2133841.00
06/22/2017 05:45,2,0.000,ALERT,211.93,299.67,59.981,1498124704,"201051344000594","219011344069620",0.00,14.00,0,284.34,300.87,0.0,0.0,0.000,752586.8,752586.8,10891,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124760,2133842.00
06/22/2017 05:45,2,0.000,ALERT,212.16,299.07,60.007,1498124704,"201051344001203","219011344069620",0.00,14.00,0,284.64,302.68,0.0,0.0,0.000,742973.3,742973.3,10924,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124761,2133843.00
06/22/2017 05:45,2,0.000,ALERT,211.25,298.47,60.002,1498124704,"274151322000054","219011344069620",0.00,15.50,0,283.44,299.67,0.0,0.0,0.000,967229.6,967229.6,10813,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498124763,2133844.00
06/22/2017 05:45,2,0.000,ALERT,212.16,298.47,59.996,1498124704,"201051344000867","219011344069620",0.00,14.30,0,284.34,300.87,0.0,0.0,0.000,736780.3,736780.3,10919,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124765,2133845.00
06/22/2017 05:45,2,0.000,ALERT,212.16,299.67,60.012,1498124704,"201051344001093","219011344069620",0.00,14.70,0,284.64,300.87,0.0,0.0,0.000,741354.7,741354.7,10911,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124767,2133846.00
06/22/2017 05:45,2,0.000,ALERT,211.93,299.07,59.970,1498124704,"201051344000900","219011344069620",0.00,13.70,0,282.54,300.27,0.0,0.0,0.000,758312.2,758312.2,10899,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124768,2133847.00
06/22/2017 05:45,2,0.000,ALERT,212.38,298.47,60.002,1498124704,"201051344000648","219011344069620",0.00,13.30,0,294.26,300.57,0.0,0.0,0.000,746546.2,746546.2,10886,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124770,2133848.00
06/22/2017 05:45,2,0.000,ALERT,212.16,299.67,60.007,1498124704,"201051344000569","219011344069620",0.00,14.00,0,295.16,301.17,0.0,0.0,0.000,760441.1,760441.1,10868,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124772,2133849.00
06/22/2017 05:45,2,0.000,ALERT,212.16,299.07,59.991,1498124704,"201051344000983","219011344069620",0.00,14.00,0,295.16,300.87,0.0,0.0,0.000,751005.2,751005.2,10892,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498124774,2133850.00
06/22/2017 05:45,2,0.000,ALERT,212.16,298.47,60.034,1498124704,"201051344001158","219011344069620",0.00,13.30,0,294.26,299.97,0.0,0.0,0.000,735995.4,735995.4,10894,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124776,2133851.00
06/22/2017 05:45,2,0.000,ALERT,212.38,299.37,59.996,1498124704,"201051344000576","219011344069620",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,750538.3,750538.3,10896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498124777,2133852.00
06/22/2017 05:45,2,0.000,ALERT,211.48,296.96,59.991,1498124704,"274151322000087","219011344069620",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,940910.8,940910.8,10985,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498124779,2133853.00
