ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 06:00,2,0.000,ALERT,212.61,298.47,59.959,1498125604,"201051344000645","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,749490.5,749490.5,10884,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125606,2133854.00
06/22/2017 06:00,2,0.000,ALERT,210.80,296.66,59.949,1498125604,"274151322000085","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,963079.0,963079.0,10824,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125607,2133855.00
06/22/2017 06:00,2,0.000,ALERT,212.38,297.87,59.959,1498125604,"201051344000633","219011344069620",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,736199.8,736199.8,10927,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125609,2133856.00
06/22/2017 06:00,2,0.000,ALERT,212.16,298.47,59.949,1498125604,"201051344000469","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,739476.8,739476.8,10896,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498125611,2133857.00
06/22/2017 06:00,2,0.000,ALERT,211.48,298.47,59.949,1498125604,"201051344000646","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,734846.2,734846.2,10897,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125613,2133858.00
06/22/2017 06:00,2,0.000,ALERT,210.57,296.66,59.949,1498125604,"274151322000052","219011344069620",0.00,15.00,0,294.86,300.57,0.0,0.0,0.000,1000930.5,1000930.5,10825,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125615,2133859.00
06/22/2017 06:00,2,0.000,ALERT,212.38,299.37,59.965,1498125604,"201051344000585","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,747308.8,747308.8,10896,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125616,2133860.00
06/22/2017 06:00,2,0.000,ALERT,211.93,299.37,59.944,1498125604,"201051344001230","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,739496.3,739496.3,10905,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498125618,2133861.00
06/22/2017 06:00,2,0.000,ALERT,212.61,299.67,59.949,1498125604,"201051344000582","219011344069620",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,728916.3,728916.3,10887,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125620,2133862.00
06/22/2017 06:00,2,0.000,ALERT,211.70,299.07,59.991,1498125604,"201051344000955","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,748249.3,748249.3,10908,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125622,2133863.00
06/22/2017 06:00,2,0.000,ALERT,210.80,296.06,59.944,1498125604,"274151322000094","219011344069620",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,822625.1,822625.1,11102,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125624,2133864.00
06/22/2017 06:00,2,0.000,ALERT,211.93,299.07,59.970,1498125604,"201051344000579","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,757650.3,757650.3,10891,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125626,2133865.00
06/22/2017 06:00,2,0.000,ALERT,211.93,299.67,59.975,1498125604,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,742257.9,742257.9,10900,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125627,2133866.00
06/22/2017 06:00,2,0.000,ALERT,212.16,298.77,59.959,1498125604,"201051344000438","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,744886.0,744886.0,10892,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125629,2133867.00
06/22/2017 06:00,2,0.000,ALERT,212.16,298.47,59.959,1498125604,"201051344000417","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,679511.6,679511.6,10922,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125631,2133868.00
06/22/2017 06:00,2,0.000,ALERT,211.25,297.87,59.954,1498125604,"274151322000083","219011344069620",0.00,14.70,0,295.46,300.87,0.0,0.0,0.000,990817.4,990817.4,10833,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125633,2133869.00
06/22/2017 06:00,2,0.000,ALERT,211.25,296.06,59.949,1498125604,"274151322000076","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,1057005.8,1057005.8,10828,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125634,2133870.00
06/22/2017 06:00,2,0.000,ALERT,211.93,299.07,59.954,1498125604,"201051344000868","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,737937.1,737937.1,10900,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125636,2133871.00
06/22/2017 06:00,2,0.000,ALERT,210.80,297.87,59.944,1498125604,"274151322000095","219011344069620",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,1046793.0,1046793.0,10842,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125638,2133872.00
06/22/2017 06:00,2,0.000,ALERT,211.70,298.17,59.901,1498125604,"201051344000988","219011344069620",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,651676.9,651676.9,10895,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125640,2133873.00
06/22/2017 06:00,2,0.000,ALERT,211.93,298.17,59.954,1498125604,"201051344001025","219011344069620",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,744741.0,744741.0,10908,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125642,2133874.00
06/22/2017 06:00,2,0.000,ALERT,211.70,298.17,59.949,1498125604,"201051344000458","219011344069620",0.00,14.70,0,296.96,301.47,0.0,0.0,0.000,749669.3,749669.3,10880,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125644,2133875.00
06/22/2017 06:00,2,0.000,ALERT,212.16,297.87,59.986,1498125604,"201051344000853","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,750533.3,750533.3,10893,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498125645,2133876.00
06/22/2017 06:00,2,0.000,ALERT,212.38,299.07,59.954,1498125604,"201051344000685","219011344069620",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,744864.7,744864.7,10917,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125647,2133877.00
06/22/2017 06:00,2,0.000,ALERT,212.38,298.77,59.928,1498125604,"201051344000917","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,741487.4,741487.4,10906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498125649,2133878.00
06/22/2017 06:00,2,0.000,ALERT,212.16,299.07,59.954,1498125604,"201051344001145","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,749504.6,749504.6,10894,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498125651,2133879.00
06/22/2017 06:00,2,0.000,ALERT,212.16,298.17,59.922,1498125604,"201051344000651","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,738094.7,738094.7,10899,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125652,2133880.00
06/22/2017 06:00,2,0.000,ALERT,210.57,296.36,59.944,1498125604,"274151322000088","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,950209.9,950209.9,10832,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125654,2133881.00
06/22/2017 06:00,2,0.000,ALERT,211.48,295.76,59.970,1498125604,"274151322000068","219011344069620",0.00,15.50,0,294.56,299.37,0.0,0.0,0.000,823137.2,823137.2,11116,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125656,2133882.00
06/22/2017 06:00,2,0.000,ALERT,211.93,299.07,59.949,1498125604,"201051344001135","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,733530.3,733530.3,10886,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125658,2133883.00
06/22/2017 06:00,2,0.000,ALERT,211.03,298.17,59.944,1498125604,"201051344000594","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,752586.8,752586.8,10893,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125660,2133884.00
06/22/2017 06:00,2,0.000,ALERT,212.16,298.77,59.944,1498125604,"201051344001203","219011344069620",0.00,14.00,0,297.26,303.28,0.0,0.0,0.000,742973.3,742973.3,10926,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125661,2133885.00
06/22/2017 06:00,2,0.000,ALERT,211.03,296.96,59.938,1498125604,"274151322000054","219011344069620",0.00,15.50,0,295.16,300.57,0.0,0.0,0.000,967229.6,967229.6,10815,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125663,2133886.00
06/22/2017 06:00,2,0.000,ALERT,212.38,298.17,59.959,1498125604,"201051344000867","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,736780.3,736780.3,10921,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125665,2133887.00
06/22/2017 06:00,2,0.000,ALERT,212.16,299.07,59.954,1498125604,"201051344001093","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,741354.7,741354.7,10913,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125667,2133888.00
06/22/2017 06:00,2,0.000,ALERT,211.48,297.87,59.959,1498125604,"201051344000900","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,758312.2,758312.2,10901,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125669,2133889.00
06/22/2017 06:00,2,0.000,ALERT,211.93,297.57,60.007,1498125604,"201051344000648","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,746546.2,746546.2,10888,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498125670,2133890.00
06/22/2017 06:00,2,0.000,ALERT,211.70,298.77,59.986,1498125604,"201051344000569","219011344069620",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,760441.1,760441.1,10870,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125672,2133891.00
06/22/2017 06:00,2,0.000,ALERT,211.70,298.17,59.965,1498125604,"201051344000983","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,751005.2,751005.2,10894,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125674,2133892.00
06/22/2017 06:00,2,0.000,ALERT,211.93,298.17,59.959,1498125604,"201051344001158","219011344069620",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,735995.4,735995.4,10896,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498125676,2133893.00
06/22/2017 06:00,2,0.000,ALERT,212.38,298.77,59.959,1498125604,"201051344000576","219011344069620",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,750538.3,750538.3,10898,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498125678,2133894.00
06/22/2017 06:00,2,0.031,ALERT,211.03,297.26,59.959,1498125604,"274151322000087","219011344069620",24.59,15.50,0,294.56,299.97,0.0,0.0,0.000,940910.8,940910.8,10987,0,0,0,L,1151911521,0,121.55,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1498125679,2133895.00
06/22/2017 06:15,2,0.119,ALERT,212.16,298.17,59.959,1498126503,"201051344000645","219011344069620",21.45,14.30,0,295.76,299.97,2.6,0.6,0.000,749490.5,749490.5,10886,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1498126505,2133896.00
06/22/2017 06:15,2,0.061,ALERT,210.57,296.36,59.912,1498126503,"274151322000085","219011344069620",21.39,15.00,0,294.86,298.77,1.3,0.0,0.000,963079.0,963079.0,10826,0,0,0,L,1151911521,0,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1498126507,2133897.00
06/22/2017 06:15,2,0.137,ALERT,212.38,297.57,60.002,1498126503,"201051344000633","219011344069620",20.61,13.70,0,293.66,299.67,2.9,0.9,0.000,736199.8,736199.8,10929,0,0,0,L,1122011218,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1498126509,2133898.00
06/22/2017 06:15,2,0.158,ALERT,211.93,297.87,59.965,1498126503,"201051344000469","219011344069620",21.27,13.30,0,294.86,299.67,3.4,1.4,0.000,739476.9,739476.9,10898,0,0,0,L,1122011218,0,120.42,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1498126510,2133899.00
06/22/2017 06:15,2,0.137,ALERT,211.25,298.17,59.981,1498126503,"201051344000646","219011344069620",20.65,14.00,0,296.36,300.27,2.9,0.9,0.000,734846.3,734846.3,10899,0,0,0,L,1122011218,0,121.33,120.65,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1498126512,2133900.00
06/22/2017 06:15,2,0.088,ALERT,210.57,296.96,60.002,1498126503,"274151322000052","219011344069620",20.87,15.00,0,294.26,299.07,1.8,0.0,0.000,1000930.5,1000930.5,10827,0,0,0,L,1151911521,0,120.88,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1498126514,2133901.00
06/22/2017 06:15,2,0.148,ALERT,212.16,298.77,59.954,1498126503,"201051344000585","219011344069620",20.87,14.30,0,296.66,300.57,3.1,1.1,0.000,747308.9,747308.9,10898,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1498126516,2133902.00
06/22/2017 06:15,2,0.141,ALERT,211.70,298.77,59.965,1498126503,"201051344001230","219011344069620",18.85,14.00,0,296.96,300.57,2.7,0.7,0.000,739496.3,739496.3,10907,0,0,0,L,1122011218,0,121.55,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1498126518,2133903.00
06/22/2017 06:15,2,0.139,ALERT,212.16,299.37,59.922,1498126503,"201051344000582","219011344069620",21.25,14.00,0,297.57,301.47,3.0,1.0,0.000,728916.3,728916.3,10889,0,0,0,L,1122011218,0,121.55,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1498126519,2133904.00
06/22/2017 06:15,2,0.158,ALERT,211.48,298.17,59.959,1498126503,"201051344000955","219011344069620",20.57,14.00,0,296.66,300.27,3.3,1.3,0.000,748249.3,748249.3,10910,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1498126521,2133905.00
06/22/2017 06:15,2,0.018,ALERT,210.12,361.89,59.922,1498126503,"274151322000094","219011344069620",14.87,14.70,0,293.96,374.51,0.0,0.0,0.000,822625.1,822625.1,11104,0,0,0,L,1151911521,0,120.65,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1498126523,2133906.00
06/22/2017 06:15,2,0.166,ALERT,211.70,298.47,59.986,1498126503,"201051344000579","219011344069620",21.07,14.30,0,296.36,300.87,3.6,1.5,0.000,757650.5,757650.5,10893,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1498126525,2133907.00
06/22/2017 06:15,2,0.152,ALERT,211.93,299.07,59.938,1498126503,"201051344000890","219011344069620",21.27,14.30,0,297.87,302.07,3.3,1.3,0.000,742257.9,742257.9,10902,0,0,0,L,1122011218,0,121.55,120.65,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1498126527,2133908.00
06/22/2017 06:15,2,0.148,ALERT,211.70,298.17,59.949,1498126503,"201051344000438","219011344069620",21.01,14.00,0,296.96,300.87,3.2,1.1,0.000,744886.1,744886.1,10894,0,0,0,L,1122011218,0,121.55,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1498126528,2133909.00
06/22/2017 06:15,2,0.186,ALERT,212.16,297.87,59.965,1498126503,"201051344000417","219011344069620",19.58,14.30,0,296.66,300.27,3.7,1.6,0.000,679511.7,679511.7,10924,0,0,0,L,1122011218,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1498126530,2133910.00
06/22/2017 06:15,2,0.062,ALERT,210.80,296.66,59.959,1498126503,"274151322000083","219011344069620",21.29,14.70,0,294.56,299.37,1.4,0.0,0.000,990817.4,990817.4,10835,0,0,0,L,1151911521,0,121.10,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1498126532,2133911.00
06/22/2017 06:15,2,0.064,ALERT,211.48,296.66,59.986,1498126503,"274151322000076","219011344069620",21.85,15.00,0,294.56,299.07,1.4,0.0,0.000,1057005.8,1057005.8,10830,0,0,0,L,1151911521,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1498126534,2133912.00
06/22/2017 06:15,2,0.141,ALERT,211.93,298.77,59.959,1498126503,"201051344000868","219011344069620",20.73,13.70,0,296.36,300.87,3.0,1.0,0.000,737937.1,737937.1,10902,0,0,0,L,1122011218,0,120.65,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1498126536,2133913.00
06/22/2017 06:15,2,0.057,ALERT,210.80,296.66,59.970,1498126503,"274151322000095","219011344069620",21.71,14.30,0,295.76,299.67,1.2,0.0,0.000,1046793.0,1046793.0,10844,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1498126538,2133914.00
06/22/2017 06:15,2,0.098,ALERT,211.70,297.87,59.986,1498126503,"201051344000988","219011344069620",17.61,14.30,0,293.06,299.97,1.8,0.0,0.000,651676.9,651676.9,10897,0,0,0,L,1122011218,0,120.65,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1498126540,2133915.00
06/22/2017 06:15,2,0.129,ALERT,211.48,297.57,59.954,1498126503,"201051344001025","219011344069620",21.83,13.70,0,296.06,301.17,2.9,0.9,0.000,744741.0,744741.0,10910,0,0,0,L,1122011218,0,120.88,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1498126542,2133916.00
06/22/2017 06:15,2,0.139,ALERT,211.70,297.87,59.996,1498126503,"201051344000458","219011344069620",21.41,14.70,0,296.06,300.87,3.0,1.0,0.000,749669.3,749669.3,10882,0,0,0,L,1122011218,0,120.88,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498126543,2133917.00
06/22/2017 06:15,2,0.127,ALERT,212.38,297.87,59.965,1498126503,"201051344000853","219011344069620",20.30,13.70,0,295.76,300.57,2.6,0.6,0.000,750533.3,750533.3,10895,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1498126545,2133918.00
06/22/2017 06:15,2,0.117,ALERT,211.93,298.47,59.954,1498126503,"201051344000685","219011344069620",20.77,14.30,0,296.96,300.57,2.5,0.5,0.000,744864.7,744864.7,10919,0,0,0,L,1122011218,0,122.01,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1498126547,2133919.00
06/22/2017 06:15,2,0.133,ALERT,211.93,298.17,59.959,1498126503,"201051344000917","219011344069620",20.16,15.00,0,295.46,299.97,2.7,0.7,0.000,741487.4,741487.4,10908,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1498126549,2133920.00
06/22/2017 06:15,2,0.125,ALERT,212.16,298.77,59.954,1498126503,"201051344001145","219011344069620",20.93,14.00,0,297.26,301.17,2.7,0.7,0.000,749504.6,749504.6,10896,0,0,0,L,1122011218,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1498126551,2133921.00
06/22/2017 06:15,2,0.145,ALERT,211.70,297.87,59.996,1498126503,"201051344000651","219011344069620",21.27,13.30,0,296.36,300.27,3.1,1.1,0.000,738094.8,738094.8,10901,0,0,0,L,1122011218,0,121.78,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1498126552,2133922.00
06/22/2017 06:15,2,0.051,ALERT,210.35,296.36,59.944,1498126503,"274151322000088","219011344069620",21.25,15.30,0,294.26,298.77,1.1,0.0,0.000,950209.9,950209.9,10834,0,0,0,L,1151911521,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1498126554,2133923.00
06/22/2017 06:15,2,0.008,ALERT,211.48,324.62,59.959,1498126503,"274151322000068","219011344069620",39.60,15.50,0,293.96,380.52,0.0,0.0,0.000,823137.2,823137.2,11118,0,0,0,L,1151911521,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498126556,2133924.00
06/22/2017 06:15,2,0.145,ALERT,211.48,298.47,59.981,1498126503,"201051344001135","219011344069620",21.85,14.00,0,296.66,300.87,3.2,1.2,0.000,733530.4,733530.4,10888,0,0,0,L,1122011218,0,121.33,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1498126558,2133925.00
06/22/2017 06:15,2,0.141,ALERT,211.48,298.77,59.965,1498126503,"201051344000594","219011344069620",21.77,14.00,0,295.16,300.27,3.1,1.1,0.000,752586.8,752586.8,10895,0,0,0,L,1122011218,0,120.65,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1498126560,2133926.00
06/22/2017 06:15,2,0.141,ALERT,211.93,298.17,59.954,1498126503,"201051344001203","219011344069620",20.87,14.00,0,296.96,302.37,3.0,1.0,0.000,742973.4,742973.4,10928,0,0,0,L,1122011218,0,121.78,120.88,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1498126561,2133927.00
06/22/2017 06:15,2,0.061,ALERT,210.57,296.06,59.954,1498126503,"274151322000054","219011344069620",22.19,15.50,0,294.56,299.37,1.4,0.0,0.000,967229.6,967229.6,10817,0,0,0,L,1151911521,0,121.33,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1498126563,2133928.00
06/22/2017 06:15,2,0.139,ALERT,212.16,297.87,59.965,1498126503,"201051344000867","219011344069620",21.63,14.70,0,295.46,300.27,3.0,1.0,0.000,736780.3,736780.3,10923,0,0,0,L,1122011218,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498126565,2133929.00
06/22/2017 06:15,2,0.174,ALERT,211.93,298.47,59.959,1498126503,"201051344001093","219011344069620",20.81,15.00,0,296.36,300.57,3.7,1.6,0.000,741354.8,741354.8,10915,0,0,0,L,1122011218,0,121.55,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1498126567,2133930.00
06/22/2017 06:15,2,0.096,ALERT,211.70,298.17,59.965,1498126503,"201051344000900","219011344069620",21.11,13.70,0,295.46,299.97,2.0,0.0,0.000,758312.2,758312.2,10903,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1498126569,2133931.00
06/22/2017 06:15,2,0.150,ALERT,212.16,297.87,59.922,1498126503,"201051344000648","219011344069620",21.83,13.30,0,295.46,300.27,3.3,1.3,0.000,746546.3,746546.3,10890,0,0,0,L,1122011218,0,120.65,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1498126571,2133932.00
06/22/2017 06:15,2,0.146,ALERT,211.70,298.47,59.965,1498126503,"201051344000569","219011344069620",21.79,14.00,0,296.36,300.87,3.2,1.2,0.000,760441.2,760441.2,10872,0,0,0,L,1122011218,0,120.20,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1498126572,2133933.00
06/22/2017 06:15,2,0.146,ALERT,211.93,298.17,59.975,1498126503,"201051344000983","219011344069620",21.75,14.30,0,296.06,300.27,3.2,1.2,0.000,751005.2,751005.2,10896,0,0,0,L,1122011218,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1498126574,2133934.00
06/22/2017 06:15,2,0.129,ALERT,211.93,297.87,59.959,1498126503,"201051344001158","219011344069620",21.81,13.70,0,295.16,299.67,2.9,0.9,0.000,735995.4,735995.4,10898,0,0,0,L,1122011218,0,120.65,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1498126576,2133935.00
06/22/2017 06:15,2,0.145,ALERT,212.16,298.47,59.959,1498126503,"201051344000576","219011344069620",21.17,13.70,0,295.76,300.27,3.1,1.1,0.000,750538.4,750538.4,10900,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1498126578,2133936.00
06/22/2017 06:15,2,0.078,ALERT,211.03,295.46,59.965,1498126503,"274151322000087","219011344069620",21.23,15.50,0,293.66,298.17,1.7,0.0,0.000,940910.8,940910.8,10989,0,0,0,L,1151911521,0,121.10,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498126580,2133937.00
06/22/2017 06:30,2,0.234,ACTIVE,211.70,335.14,59.965,1498127403,"201051344000645","219011344069620",27.55,15.30,0,296.06,348.66,6.6,4.4,0.018,749491.1,749491.1,10888,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127405,2133938.00
06/22/2017 06:30,2,0.168,ACTIVE,210.80,334.54,59.996,1498127403,"274151322000085","219011344069620",26.04,16.00,0,294.56,343.85,4.4,2.4,0.018,963079.1,963079.1,10828,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127405,2133939.00
06/22/2017 06:30,2,0.211,ACTIVE,211.70,336.64,59.959,1498127403,"201051344000633","219011344069620",29.84,14.70,0,294.26,343.55,6.4,4.3,0.018,736200.4,736200.4,10931,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127406,2133940.00
06/22/2017 06:30,2,0.260,ACTIVE,211.25,334.54,59.954,1498127403,"201051344000469","219011344069620",27.51,14.00,0,295.16,348.06,7.3,5.1,0.027,739477.7,739477.7,10900,0,0,0,L,1122011218,0,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127407,2133941.00
06/22/2017 06:30,2,0.246,ACTIVE,210.80,334.84,59.944,1498127403,"201051344000646","219011344069620",27.83,15.00,0,295.76,345.36,7.0,4.8,0.022,734847.0,734847.0,10901,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127408,2133942.00
06/22/2017 06:30,2,0.193,ACTIVE,210.80,333.63,59.938,1498127403,"274151322000052","219011344069620",26.88,16.30,0,294.26,345.36,5.3,3.2,0.018,1000930.7,1000930.7,10829,0,0,0,L,1151911521,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127409,2133943.00
06/22/2017 06:30,2,0.221,ACTIVE,211.25,335.74,59.965,1498127403,"201051344000585","219011344069620",29.72,15.30,0,296.06,344.76,6.7,4.5,0.013,747309.6,747309.6,10900,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127410,2133944.00
06/22/2017 06:30,2,0.246,ACTIVE,211.03,334.24,59.959,1498127403,"201051344001230","219011344069620",26.76,15.00,0,296.66,343.55,6.7,4.5,0.013,739496.9,739496.9,10909,0,0,0,L,1122011218,0,121.10,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127411,2133945.00
06/22/2017 06:30,2,0.238,ACTIVE,211.48,335.14,59.954,1498127403,"201051344000582","219011344069620",28.07,15.00,0,297.57,346.56,6.8,4.7,0.013,728916.9,728916.9,10891,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127412,2133946.00
06/22/2017 06:30,2,0.268,ACTIVE,210.57,333.93,59.917,1498127403,"201051344000955","219011344069620",27.95,15.30,0,296.36,346.26,7.6,5.4,0.018,748250.1,748250.1,10912,0,0,0,L,1122011218,0,120.20,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127413,2133947.00
06/22/2017 06:30,2,0.102,ALERT,211.03,335.14,59.965,1498127403,"274151322000094","219011344069620",29.90,15.30,0,293.06,391.64,3.1,1.0,0.013,822625.1,822625.1,11106,0,0,0,L,1151911521,0,121.10,121.78,0002,11,0,0,0,0,0,0,209,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1498127414,2133948.00
06/22/2017 06:30,2,0.277,ACTIVE,211.25,334.24,59.965,1498127403,"201051344000579","219011344069620",27.77,15.30,0,296.96,345.96,7.9,5.7,0.027,757651.3,757651.3,10895,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127415,2133949.00
06/22/2017 06:30,2,0.264,ACTIVE,210.80,334.54,59.965,1498127403,"201051344000890","219011344069620",27.77,15.30,0,296.96,344.15,7.4,5.2,0.013,742258.7,742258.7,10904,0,0,0,L,1122011218,0,121.10,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127416,2133950.00
06/22/2017 06:30,2,0.256,ACTIVE,211.03,334.84,59.954,1498127403,"201051344000438","219011344069620",27.99,14.70,0,296.66,343.55,7.2,5.1,0.022,744886.8,744886.8,10896,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127417,2133951.00
06/22/2017 06:30,2,0.287,ALERT,211.03,334.54,59.970,1498127403,"201051344000417","219011344069620",18.03,15.00,0,295.76,347.76,5.3,3.2,0.009,679512.5,679512.5,10926,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127419,2133952.00
06/22/2017 06:30,2,0.174,ACTIVE,211.03,334.54,59.954,1498127403,"274151322000083","219011344069620",26.12,16.00,0,294.86,342.95,4.6,2.5,0.018,990817.5,990817.5,10837,0,0,0,L,1151911521,0,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127420,2133953.00
06/22/2017 06:30,2,0.133,ACTIVE,211.25,334.84,59.928,1498127403,"274151322000076","219011344069620",30.08,16.00,0,294.56,340.85,4.0,2.0,0.013,1057006.0,1057006.0,10832,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127421,2133954.00
06/22/2017 06:30,2,0.248,ACTIVE,211.25,335.14,59.954,1498127403,"201051344000868","219011344069620",27.61,14.70,0,296.96,346.26,7.0,4.8,0.018,737937.8,737937.8,10904,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127422,2133955.00
06/22/2017 06:30,2,0.164,ACTIVE,211.03,334.24,59.986,1498127403,"274151322000095","219011344069620",26.74,15.80,0,295.46,353.47,4.5,2.4,0.013,1046793.1,1046793.1,10846,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127422,2133956.00
06/22/2017 06:30,2,0.225,ACTIVE,211.25,336.04,59.944,1498127403,"201051344000988","219011344069620",17.89,15.00,0,293.66,353.77,4.1,2.0,0.013,651677.0,651677.0,10899,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127423,2133957.00
06/22/2017 06:30,2,0.230,ACTIVE,210.80,333.33,59.949,1498127403,"201051344001025","219011344069620",28.84,14.70,0,296.06,342.95,6.8,4.6,0.013,744741.6,744741.6,10912,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127424,2133958.00
06/22/2017 06:30,2,0.248,ACTIVE,211.25,334.24,59.949,1498127403,"201051344000458","219011344069620",27.87,15.50,0,296.06,345.96,7.0,4.9,0.013,749670.0,749670.0,10884,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127425,2133959.00
06/22/2017 06:30,2,0.223,ACTIVE,211.93,336.34,59.954,1498127403,"201051344000853","219011344069620",28.90,14.70,0,296.06,348.06,6.5,4.4,0.018,750533.9,750533.9,10897,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127426,2133960.00
06/22/2017 06:30,2,0.230,ACTIVE,211.48,336.34,59.959,1498127403,"201051344000685","219011344069620",27.02,15.00,0,296.06,348.06,6.3,4.2,0.022,744865.2,744865.2,10921,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127427,2133961.00
06/22/2017 06:30,2,0.236,ACTIVE,211.25,336.04,59.949,1498127403,"201051344000917","219011344069620",26.94,15.80,0,295.16,348.36,6.5,4.3,0.022,741488.0,741488.0,10910,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127428,2133962.00
06/22/2017 06:30,2,0.227,ACTIVE,211.03,335.14,59.970,1498127403,"201051344001145","219011344069620",27.65,15.00,0,296.96,349.26,6.4,4.2,0.013,749505.2,749505.2,10898,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127429,2133963.00
06/22/2017 06:30,2,0.246,ACTIVE,211.03,334.54,59.949,1498127403,"201051344000651","219011344069620",27.81,14.30,0,295.76,347.16,7.0,4.8,0.013,738095.4,738095.4,10903,0,0,0,L,1122011218,0,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127430,2133964.00
06/22/2017 06:30,2,0.156,ACTIVE,210.80,334.24,59.970,1498127403,"274151322000088","219011344069620",25.80,16.30,0,294.26,340.85,4.1,2.0,0.022,950210.0,950210.0,10836,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127431,2133965.00
06/22/2017 06:30,2,0.123,ALERT,211.25,334.84,59.944,1498127403,"274151322000068","219011344069620",30.00,16.30,0,293.06,392.25,3.7,1.7,0.013,823137.3,823137.3,11120,0,0,0,L,1151911521,0,121.33,121.78,0002,14,0,0,0,0,0,0,211,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1498127433,2133966.00
06/22/2017 06:30,2,0.252,ACTIVE,210.80,334.24,59.954,1498127403,"201051344001135","219011344069620",27.87,15.00,0,296.66,346.56,7.1,5.0,0.018,733531.0,733531.0,10890,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127434,2133967.00
06/22/2017 06:30,2,0.250,ACTIVE,211.03,334.54,59.959,1498127403,"201051344000594","219011344069620",27.97,15.00,0,296.36,349.56,7.1,4.9,0.022,752587.5,752587.5,10897,0,0,0,L,1122011218,0,120.65,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127435,2133968.00
06/22/2017 06:30,2,0.244,ACTIVE,210.80,334.24,59.959,1498127403,"201051344001203","219011344069620",28.01,15.00,0,296.66,349.26,6.9,4.8,0.018,742974.0,742974.0,10930,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127435,2133969.00
06/22/2017 06:30,2,0.174,ACTIVE,211.03,333.63,59.954,1498127403,"274151322000054","219011344069620",25.66,17.00,0,294.56,343.25,4.5,2.4,0.009,967229.7,967229.7,10819,0,0,0,L,1151911521,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127436,2133970.00
06/22/2017 06:30,2,0.240,ACTIVE,211.48,334.24,59.949,1498127403,"201051344000867","219011344069620",28.33,15.30,0,295.76,344.45,6.9,4.8,0.022,736780.9,736780.9,10925,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127437,2133971.00
06/22/2017 06:30,2,0.266,ACTIVE,211.03,334.84,59.996,1498127403,"201051344001093","219011344069620",28.03,15.80,0,296.66,345.06,7.6,5.4,0.018,741355.6,741355.6,10917,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127438,2133972.00
06/22/2017 06:30,2,0.203,ACTIVE,211.25,335.44,59.928,1498127403,"201051344000900","219011344069620",26.88,14.70,0,296.06,345.66,5.5,3.4,0.022,758312.6,758312.6,10905,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127439,2133973.00
06/22/2017 06:30,2,0.211,ACTIVE,211.48,334.54,59.959,1498127403,"201051344000648","219011344069620",29.96,14.30,0,295.76,344.45,6.4,4.3,0.013,746546.9,746546.9,10892,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127440,2133974.00
06/22/2017 06:30,2,0.248,ACTIVE,211.25,334.24,59.933,1498127403,"201051344000569","219011344069620",28.09,15.00,0,296.96,346.86,7.1,4.9,0.022,760441.9,760441.9,10874,0,0,0,L,1122011218,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127441,2133975.00
06/22/2017 06:30,2,0.252,ACTIVE,211.48,334.24,59.965,1498127403,"201051344000983","219011344069620",27.99,15.30,0,296.66,345.96,7.2,5.0,0.018,751005.9,751005.9,10898,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127442,2133976.00
06/22/2017 06:30,2,0.238,ACTIVE,211.48,334.84,59.965,1498127403,"201051344001158","219011344069620",27.47,14.70,0,296.06,348.66,6.7,4.5,0.022,735996.0,735996.0,10900,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127443,2133977.00
06/22/2017 06:30,2,0.258,ACTIVE,211.70,335.74,59.965,1498127403,"201051344000576","219011344069620",27.63,14.70,0,296.36,346.86,7.2,5.0,0.018,750539.0,750539.0,10902,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127444,2133978.00
06/22/2017 06:30,2,0.180,ALERT,211.03,334.24,59.965,1498127403,"274151322000087","219011344069620",25.90,16.70,0,292.76,352.87,4.8,2.7,0.009,940910.9,940910.9,10991,0,0,0,L,1151911521,0,121.33,121.55,0002,15,0,0,0,0,0,0,62,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498127445,2133979.00
06/22/2017 06:45,2,0.195,ACTIVE,211.70,334.84,59.981,1498128303,"201051344000645","219011344069620",27.25,15.80,0,329.73,339.65,5.4,3.3,0.009,749491.9,749491.9,10889,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128304,2133980.00
06/22/2017 06:45,2,0.127,ACTIVE,210.80,334.24,59.965,1498128303,"274151322000085","219011344069620",25.29,17.30,0,331.23,337.24,3.3,1.2,0.004,963079.5,963079.5,10829,0,0,0,L,1151911521,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128305,2133981.00
06/22/2017 06:45,2,0.189,ACTIVE,211.93,336.64,60.007,1498128303,"201051344000633","219011344069620",28.73,15.30,0,316.20,352.27,5.5,3.4,0.009,736201.3,736201.3,10932,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128306,2133982.00
06/22/2017 06:45,2,0.229,ACTIVE,211.48,334.84,59.981,1498128303,"201051344000469","219011344069620",27.41,15.00,0,327.62,340.25,6.4,4.2,0.013,739478.7,739478.7,10901,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128307,2133983.00
06/22/2017 06:45,2,0.215,ACTIVE,210.57,333.63,59.986,1498128303,"201051344000646","219011344069620",27.31,15.80,0,329.13,339.65,6.0,3.9,0.013,734847.9,734847.9,10902,0,0,0,L,1122011218,0,121.10,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128308,2133984.00
06/22/2017 06:45,2,0.156,ACTIVE,210.80,332.73,59.981,1498128303,"274151322000052","219011344069620",26.38,17.50,0,330.33,337.84,4.2,2.1,0.004,1000931.3,1000931.3,10830,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128309,2133985.00
06/22/2017 06:45,2,0.230,ACTIVE,211.48,334.84,59.991,1498128303,"201051344000585","219011344069620",26.64,16.00,0,329.13,339.65,6.2,4.1,0.013,747310.6,747310.6,10901,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128310,2133986.00
06/22/2017 06:45,2,0.215,ACTIVE,210.80,333.63,59.981,1498128303,"201051344001230","219011344069620",24.81,15.50,0,327.92,338.44,5.4,3.3,0.004,739497.8,739497.8,10910,0,0,0,L,1122011218,0,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128310,2133987.00
06/22/2017 06:45,2,0.213,ACTIVE,211.70,334.24,60.012,1498128303,"201051344000582","219011344069620",26.86,15.50,0,330.03,338.74,5.8,3.7,0.009,728917.9,728917.9,10892,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128311,2133988.00
06/22/2017 06:45,2,0.238,ACTIVE,211.03,333.93,59.986,1498128303,"201051344000955","219011344069620",26.90,15.80,0,328.52,339.04,6.5,4.4,0.000,748251.2,748251.2,10913,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128313,2133989.00
06/22/2017 06:45,2,0.072,ACTIVE,211.03,334.54,59.981,1498128303,"274151322000094","219011344069620",29.02,16.30,0,331.83,337.54,2.2,0.2,0.009,822625.2,822625.2,11108,0,0,0,L,1151911521,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128313,2133990.00
06/22/2017 06:45,2,0.250,ACTIVE,211.25,333.93,59.975,1498128303,"201051344000579","219011344069620",27.31,15.80,0,329.13,340.25,6.9,4.8,0.013,757652.5,757652.5,10896,0,0,0,L,1122011218,0,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128314,2133991.00
06/22/2017 06:45,2,0.229,ACTIVE,211.25,333.03,59.970,1498128303,"201051344000890","219011344069620",26.84,16.00,0,327.92,340.55,6.2,4.1,0.009,742259.7,742259.7,10905,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128315,2133992.00
06/22/2017 06:45,2,0.229,ACTIVE,211.25,334.24,59.944,1498128303,"201051344000438","219011344069620",26.64,15.50,0,329.73,339.65,6.2,4.1,0.009,744887.8,744887.8,10897,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128316,2133993.00
06/22/2017 06:45,2,0.242,ACTIVE,211.48,333.63,59.970,1498128303,"201051344000417","219011344069620",18.13,15.80,0,294.86,344.15,4.5,2.4,0.004,679513.1,679513.1,10928,0,0,0,L,1122011218,0,120.88,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128317,2133994.00
06/22/2017 06:45,2,0.135,ACTIVE,210.80,334.54,59.959,1498128303,"274151322000083","219011344069620",26.08,17.00,0,330.33,338.44,3.6,1.5,0.013,990817.9,990817.9,10838,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128318,2133995.00
06/22/2017 06:45,2,0.135,ACTIVE,211.70,335.74,59.970,1498128303,"274151322000076","219011344069620",26.98,17.30,0,332.43,337.84,3.7,1.6,0.009,1057006.3,1057006.3,10833,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128319,2133996.00
06/22/2017 06:45,2,0.217,ACTIVE,211.03,334.54,59.975,1498128303,"201051344000868","219011344069620",26.74,15.50,0,328.52,339.04,5.9,3.8,0.009,737938.8,737938.8,10905,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128320,2133997.00
