ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 06:45,2,0.129,ACTIVE,210.80,333.63,59.959,1498128303,"274151322000095","219011344069620",26.10,16.70,0,330.93,337.24,3.4,1.4,0.004,1046793.5,1046793.5,10847,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128321,2133998.00
06/22/2017 06:45,2,0.182,ACTIVE,211.25,335.44,59.965,1498128303,"201051344000988","219011344069620",17.91,15.50,0,307.48,357.08,3.3,1.3,0.009,651677.3,651677.3,10900,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128322,2133999.00
06/22/2017 06:45,2,0.215,ACTIVE,211.03,333.03,59.917,1498128303,"201051344001025","219011344069620",26.56,15.50,0,329.13,339.65,5.8,3.7,0.013,744742.6,744742.6,10913,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128323,2134000.00
06/22/2017 06:45,2,0.219,ACTIVE,211.03,333.93,59.970,1498128303,"201051344000458","219011344069620",26.88,16.30,0,329.73,340.85,6.0,3.9,0.013,749671.0,749671.0,10885,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128324,2134001.00
06/22/2017 06:45,2,0.223,ACTIVE,211.93,335.44,59.965,1498128303,"201051344000853","219011344069620",25.78,15.50,0,330.33,341.45,5.8,3.7,0.009,750534.8,750534.8,10898,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128324,2134002.00
06/22/2017 06:45,2,0.199,ACTIVE,211.48,334.84,59.975,1498128303,"201051344000685","219011344069620",26.74,15.80,0,329.43,340.55,5.5,3.3,0.009,744866.0,744866.0,10922,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128325,2134003.00
06/22/2017 06:45,2,0.211,ACTIVE,211.48,334.54,59.981,1498128303,"201051344000917","219011344069620",25.56,16.70,0,328.22,339.65,5.5,3.4,0.004,741488.8,741488.8,10911,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128326,2134004.00
06/22/2017 06:45,2,0.199,ACTIVE,211.48,334.54,59.970,1498128303,"201051344001145","219011344069620",26.40,15.50,0,330.03,340.55,5.3,3.2,0.009,749506.0,749506.0,10899,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128327,2134005.00
06/22/2017 06:45,2,0.223,ACTIVE,211.25,333.93,59.965,1498128303,"201051344000651","219011344069620",26.44,15.30,0,330.03,339.04,6.0,3.9,0.013,738096.4,738096.4,10904,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128328,2134006.00
06/22/2017 06:45,2,0.125,ACTIVE,210.80,333.63,59.965,1498128303,"274151322000088","219011344069620",24.59,17.30,0,330.63,337.54,3.1,1.1,0.013,950210.2,950210.2,10837,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128329,2134007.00
06/22/2017 06:45,2,0.096,ACTIVE,211.93,335.74,59.965,1498128303,"274151322000068","219011344069620",29.32,17.50,0,332.13,338.14,2.9,0.8,0.009,823137.5,823137.5,11122,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128330,2134008.00
06/22/2017 06:45,2,0.225,ACTIVE,210.80,332.73,59.970,1498128303,"201051344001135","219011344069620",27.17,15.80,0,329.13,338.74,6.2,4.1,0.013,733532.1,733532.1,10891,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128331,2134009.00
06/22/2017 06:45,2,0.223,ACTIVE,211.03,333.93,59.965,1498128303,"201051344000594","219011344069620",26.92,15.80,0,327.92,339.65,6.1,3.9,0.018,752588.5,752588.5,10898,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128332,2134010.00
06/22/2017 06:45,2,0.221,ACTIVE,211.25,333.33,59.965,1498128303,"201051344001203","219011344069620",26.48,15.80,0,329.13,340.25,5.9,3.8,0.004,742975.0,742975.0,10931,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128333,2134011.00
06/22/2017 06:45,2,0.133,ACTIVE,210.80,333.33,59.938,1498128303,"274151322000054","219011344069620",25.41,17.80,0,330.03,337.84,3.4,1.3,0.013,967230.1,967230.1,10820,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128334,2134012.00
06/22/2017 06:45,2,0.217,ACTIVE,211.48,333.93,59.959,1498128303,"201051344000867","219011344069620",26.72,16.00,0,329.43,340.25,5.9,3.8,0.009,736781.9,736781.9,10926,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128334,2134013.00
06/22/2017 06:45,2,0.242,ACTIVE,211.48,334.24,59.970,1498128303,"201051344001093","219011344069620",26.12,16.30,0,328.52,339.34,6.4,4.3,0.009,741356.6,741356.6,10918,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128335,2134014.00
06/22/2017 06:45,2,0.172,ACTIVE,211.25,334.54,59.938,1498128303,"201051344000900","219011344069620",26.62,15.50,0,329.43,338.74,4.6,2.5,0.004,758313.2,758313.2,10906,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128336,2134015.00
06/22/2017 06:45,2,0.193,ACTIVE,211.48,334.54,59.954,1498128303,"201051344000648","219011344069620",28.94,15.00,0,324.92,345.36,5.7,3.6,0.009,746547.8,746547.8,10893,0,0,0,L,1122011218,0,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128337,2134016.00
06/22/2017 06:45,2,0.219,ACTIVE,211.70,334.84,59.975,1498128303,"201051344000569","219011344069620",27.21,15.80,0,329.13,339.65,6.1,3.9,0.013,760442.9,760442.9,10875,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128338,2134017.00
06/22/2017 06:45,2,0.227,ACTIVE,211.48,333.93,59.975,1498128303,"201051344000983","219011344069620",26.70,15.80,0,329.13,339.04,6.2,4.0,0.009,751006.9,751006.9,10899,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128339,2134018.00
06/22/2017 06:45,2,0.213,ACTIVE,211.25,334.24,59.970,1498128303,"201051344001158","219011344069620",26.82,15.30,0,328.52,339.65,5.8,3.7,0.013,735996.9,735996.9,10901,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128340,2134019.00
06/22/2017 06:45,2,0.229,ACTIVE,211.93,336.04,60.018,1498128303,"201051344000576","219011344069620",26.58,15.30,0,329.43,340.55,6.2,4.0,0.013,750540.0,750540.0,10903,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128341,2134020.00
06/22/2017 06:45,2,0.143,ACTIVE,211.25,334.84,59.975,1498128303,"274151322000087","219011344069620",26.10,18.30,0,317.10,349.26,3.8,1.7,0.004,940911.4,940911.4,10993,0,0,0,L,1151911521,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498128342,2134021.00
06/22/2017 07:00,2,0.371,ACTIVE,211.70,336.34,59.959,1498129204,"201051344000645","219011344069620",27.51,16.70,0,307.78,356.78,10.4,8.1,0.057,749493.6,749493.6,10890,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129205,2134022.00
06/22/2017 07:00,2,0.299,ACTIVE,211.03,334.84,59.954,1498129204,"274151322000085","219011344069620",26.32,18.30,0,325.52,341.75,8.0,5.8,0.035,963080.5,963080.5,10830,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129206,2134023.00
06/22/2017 07:00,2,0.379,ALERT,211.93,337.54,59.954,1498129204,"201051344000633","219011344069620",28.09,16.00,0,293.96,342.05,10.8,8.5,0.057,736203.1,736203.1,10933,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129208,2134024.00
06/22/2017 07:00,2,0.381,ALERT,211.70,336.64,59.970,1498129204,"201051344000469","219011344069620",28.31,15.80,0,295.76,341.75,10.9,8.6,0.057,739480.5,739480.5,10902,0,0,0,L,1122011218,0,120.65,121.55,0002,13,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129209,2134025.00
06/22/2017 07:00,2,0.373,ACTIVE,210.80,334.54,59.965,1498129204,"201051344000646","219011344069620",28.57,16.30,0,305.08,357.08,10.8,8.5,0.053,734849.7,734849.7,10903,0,0,0,L,1122011218,0,121.10,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129210,2134026.00
06/22/2017 07:00,2,0.338,ACTIVE,210.57,335.14,59.959,1498129204,"274151322000052","219011344069620",27.41,18.30,0,330.03,339.34,9.4,7.1,0.035,1000932.6,1000932.6,10831,0,0,0,L,1151911521,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129211,2134027.00
06/22/2017 07:00,2,0.391,ACTIVE,211.03,334.84,59.965,1498129204,"201051344000585","219011344069620",28.03,17.00,0,314.70,348.96,11.1,8.8,0.057,747312.4,747312.4,10902,0,0,0,L,1122011218,0,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129212,2134028.00
06/22/2017 07:00,2,0.357,ALERT,210.80,334.24,59.981,1498129204,"201051344001230","219011344069620",28.19,16.30,0,295.46,338.74,10.2,8.0,0.049,739499.4,739499.4,10911,0,0,0,L,1122011218,0,121.10,120.42,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129214,2134029.00
06/22/2017 07:00,2,0.373,ACTIVE,211.25,334.54,59.933,1498129204,"201051344000582","219011344069620",27.91,16.30,0,307.48,356.18,10.6,8.3,0.057,728919.5,728919.5,10893,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129215,2134030.00
06/22/2017 07:00,2,0.406,ACTIVE,210.57,333.93,59.970,1498129204,"201051344000955","219011344069620",27.43,16.70,0,306.88,354.07,11.3,9.0,0.057,748253.1,748253.1,10914,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129216,2134031.00
06/22/2017 07:00,2,0.191,ACTIVE,211.03,397.96,59.959,1498129204,"274151322000094","219011344069620",37.55,18.00,0,307.18,401.56,7.3,5.2,0.035,822626.0,822626.0,11109,0,0,0,L,1151911521,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129217,2134032.00
06/22/2017 07:00,2,0.414,ACTIVE,211.25,335.44,59.975,1498129204,"201051344000579","219011344069620",27.67,16.70,0,311.69,353.17,11.7,9.3,0.053,757654.5,757654.5,10897,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129218,2134033.00
06/22/2017 07:00,2,0.402,ALERT,210.80,334.24,60.012,1498129204,"201051344000890","219011344069620",27.39,16.70,0,295.46,339.95,11.2,8.9,0.053,742261.6,742261.6,10906,0,0,0,L,1122011218,0,121.10,120.20,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129219,2134034.00
06/22/2017 07:00,2,0.377,ACTIVE,211.03,334.54,59.970,1498129204,"201051344000438","219011344069620",28.98,16.30,0,310.79,353.77,11.1,8.8,0.057,744889.6,744889.6,10898,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129220,2134035.00
06/22/2017 07:00,2,0.389,ALERT,211.25,333.93,59.975,1498129204,"201051344000417","219011344069620",19.34,16.30,0,294.26,338.44,7.7,5.5,0.031,679514.2,679514.2,10929,0,0,0,L,1122011218,0,120.88,120.88,0002,14,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129222,2134036.00
06/22/2017 07:00,2,0.314,ACTIVE,211.03,336.64,59.965,1498129204,"274151322000083","219011344069620",27.33,18.00,0,324.62,342.35,8.7,6.5,0.044,990819.1,990819.1,10839,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129223,2134037.00
06/22/2017 07:00,2,0.328,ACTIVE,211.48,336.34,59.928,1498129204,"274151322000076","219011344069620",27.85,18.00,0,331.53,339.34,9.3,7.0,0.053,1057007.5,1057007.5,10834,0,0,0,L,1151911521,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129224,2134038.00
06/22/2017 07:00,2,0.373,ACTIVE,211.03,335.14,60.012,1498129204,"201051344000868","219011344069620",28.63,16.30,0,307.78,356.78,10.9,8.6,0.062,737940.5,737940.5,10906,0,0,0,L,1122011218,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129225,2134039.00
06/22/2017 07:00,2,0.309,ACTIVE,210.80,334.84,59.965,1498129204,"274151322000095","219011344069620",27.85,17.50,0,327.92,339.04,8.7,6.5,0.044,1046794.7,1046794.7,10848,0,0,0,L,1151911521,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129226,2134040.00
06/22/2017 07:00,2,0.348,ALERT,211.25,335.74,59.933,1498129204,"201051344000988","219011344069620",18.73,16.30,0,293.66,340.85,6.6,4.4,0.035,651678.2,651678.2,10901,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129228,2134041.00
06/22/2017 07:00,2,0.383,ACTIVE,210.80,333.63,59.965,1498129204,"201051344001025","219011344069620",27.97,16.30,0,319.51,345.66,10.8,8.5,0.057,744744.3,744744.3,10914,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129229,2134042.00
06/22/2017 07:00,2,0.379,ACTIVE,211.03,334.54,59.917,1498129204,"201051344000458","219011344069620",28.43,17.30,0,312.59,352.57,10.9,8.6,0.057,749672.7,749672.7,10886,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129230,2134043.00
06/22/2017 07:00,2,0.369,ACTIVE,211.93,337.24,59.965,1498129204,"201051344000853","219011344069620",28.59,16.30,0,315.60,352.27,10.7,8.4,0.057,750536.5,750536.5,10899,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129230,2134044.00
06/22/2017 07:00,2,0.359,ALERT,211.25,335.14,59.965,1498129204,"201051344000685","219011344069620",27.75,16.30,0,294.56,340.25,10.1,7.8,0.057,744867.6,744867.6,10923,0,0,0,L,1122011218,0,121.78,120.65,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129232,2134045.00
06/22/2017 07:00,2,0.355,ALERT,211.03,334.84,59.970,1498129204,"201051344000917","219011344069620",28.69,17.50,0,293.96,340.25,10.4,8.1,0.053,741490.4,741490.4,10912,0,0,0,L,1122011218,0,120.65,121.10,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129234,2134046.00
06/22/2017 07:00,2,0.365,ALERT,211.03,334.24,59.996,1498129204,"201051344001145","219011344069620",27.99,16.30,0,295.46,340.25,10.4,8.1,0.049,749507.6,749507.6,10900,0,0,0,L,1122011218,0,120.88,120.65,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129236,2134047.00
06/22/2017 07:00,2,0.385,ACTIVE,211.25,334.84,59.970,1498129204,"201051344000651","219011344069620",27.67,16.00,0,314.70,350.47,10.8,8.5,0.053,738098.1,738098.1,10905,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129237,2134048.00
06/22/2017 07:00,2,0.297,ACTIVE,210.57,335.14,59.970,1498129204,"274151322000088","219011344069620",26.84,18.30,0,330.33,338.44,8.1,5.9,0.040,950211.3,950211.3,10838,0,0,0,L,1151911521,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129238,2134049.00
06/22/2017 07:00,2,0.219,ACTIVE,211.48,391.94,59.965,1498129204,"274151322000068","219011344069620",36.90,19.30,0,318.91,408.48,8.2,6.0,0.035,823138.5,823138.5,11123,0,0,0,L,1151911521,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129239,2134050.00
06/22/2017 07:00,2,0.398,ACTIVE,210.57,333.33,59.959,1498129204,"201051344001135","219011344069620",27.83,16.30,0,320.71,344.45,11.3,9.0,0.057,733533.9,733533.9,10892,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129240,2134051.00
06/22/2017 07:00,2,0.385,ACTIVE,211.03,335.74,60.007,1498129204,"201051344000594","219011344069620",28.49,16.30,0,316.50,347.76,11.1,8.8,0.066,752590.3,752590.3,10899,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129241,2134052.00
06/22/2017 07:00,2,0.369,ACTIVE,211.03,333.93,59.959,1498129204,"201051344001203","219011344069620",28.73,16.70,0,313.50,352.57,10.8,8.5,0.057,742976.7,742976.7,10932,0,0,0,L,1122011218,0,121.33,120.42,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129242,2134053.00
06/22/2017 07:00,2,0.309,ACTIVE,210.57,335.14,59.970,1498129204,"274151322000054","219011344069620",26.48,19.00,0,330.03,339.34,8.3,6.1,0.049,967231.2,967231.2,10821,0,0,0,L,1151911521,0,121.10,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129243,2134054.00
06/22/2017 07:00,2,0.391,ACTIVE,211.48,335.14,59.975,1498129204,"201051344000867","219011344069620",27.87,17.00,0,306.28,357.98,11.1,8.7,0.053,736783.6,736783.6,10927,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129244,2134055.00
06/22/2017 07:00,2,0.395,ALERT,211.03,335.44,59.965,1498129204,"201051344001093","219011344069620",28.80,17.30,0,294.86,339.95,11.5,9.2,0.057,741358.5,741358.5,10919,0,0,0,L,1122011218,0,120.88,120.65,0002,16,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129246,2134056.00
06/22/2017 07:00,2,0.348,ACTIVE,211.25,336.04,60.002,1498129204,"201051344000900","219011344069620",27.39,16.00,0,308.39,354.97,9.7,7.4,0.057,758314.6,758314.6,10907,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129247,2134057.00
06/22/2017 07:00,2,0.221,ACTIVE,211.48,342.95,59.975,1498129204,"201051344000648","219011344069620",31.79,15.80,0,307.48,356.18,7.2,5.0,0.022,746549.0,746549.0,10894,0,0,0,L,1122011218,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129248,2134058.00
06/22/2017 07:00,2,0.387,ACTIVE,211.25,336.04,59.959,1498129204,"201051344000569","219011344069620",28.53,16.70,0,325.22,342.35,11.2,8.9,0.053,760444.6,760444.6,10876,0,0,0,L,1122011218,0,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129248,2134059.00
06/22/2017 07:00,2,0.393,ACTIVE,211.48,334.84,59.965,1498129204,"201051344000983","219011344069620",28.09,16.70,0,317.40,347.76,11.2,8.9,0.062,751008.7,751008.7,10900,0,0,0,L,1122011218,0,120.88,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129249,2134060.00
06/22/2017 07:00,2,0.373,ACTIVE,211.48,335.44,59.975,1498129204,"201051344001158","219011344069620",28.37,16.00,0,314.70,351.07,10.7,8.4,0.066,735998.5,735998.5,10902,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129250,2134061.00
06/22/2017 07:00,2,0.393,ACTIVE,211.48,336.04,59.970,1498129204,"201051344000576","219011344069620",27.49,16.00,0,309.59,355.58,11.0,8.7,0.062,750541.8,750541.8,10904,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129251,2134062.00
06/22/2017 07:00,2,0.318,ALERT,211.25,335.44,59.959,1498129204,"274151322000087","219011344069620",27.47,19.80,0,294.26,351.07,8.8,6.6,0.040,940912.6,940912.6,10994,0,0,0,L,1151911521,0,121.10,121.78,0002,16,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498129253,2134063.00
06/22/2017 07:15,2,0.424,ACTIVE,211.70,337.24,60.002,1498130103,"201051344000645","219011344069620",28.27,17.50,0,329.73,342.95,12.1,9.8,0.066,749495.9,749495.9,10891,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130105,2134064.00
06/22/2017 07:15,2,0.336,ACTIVE,211.03,335.44,59.965,1498130103,"274151322000085","219011344069620",26.36,19.50,0,330.93,339.95,8.9,6.7,0.049,963082.2,963082.2,10831,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130106,2134065.00
06/22/2017 07:15,2,0.434,ACTIVE,211.93,338.44,59.959,1498130103,"201051344000633","219011344069620",28.15,17.00,0,329.13,345.06,12.4,10.1,0.075,736205.4,736205.4,10935,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130106,2134066.00
06/22/2017 07:15,2,0.434,ACTIVE,211.48,336.94,59.944,1498130103,"201051344000469","219011344069620",28.19,16.70,0,327.92,343.25,12.4,10.1,0.075,739482.9,739482.9,10904,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130107,2134067.00
06/22/2017 07:15,2,0.434,ACTIVE,211.48,336.94,59.965,1498130103,"201051344000646","219011344069620",27.21,17.50,0,327.32,342.35,12.0,9.6,0.066,734852.0,734852.0,10904,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130108,2134068.00
06/22/2017 07:15,2,0.367,ACTIVE,210.80,333.33,59.954,1498130103,"274151322000052","219011344069620",27.27,19.50,0,330.33,340.25,10.2,7.9,0.057,1000934.6,1000934.6,10832,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130109,2134069.00
06/22/2017 07:15,2,0.426,ACTIVE,211.70,336.94,59.970,1498130103,"201051344000585","219011344069620",28.71,17.80,0,327.92,343.25,12.4,10.1,0.071,747314.8,747314.8,10903,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130110,2134070.00
06/22/2017 07:15,2,0.414,ACTIVE,211.70,336.64,59.933,1498130103,"201051344001230","219011344069620",27.47,17.30,0,326.12,341.75,11.5,9.2,0.062,739501.6,739501.6,10913,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130111,2134071.00
06/22/2017 07:15,2,0.406,ACTIVE,212.38,337.54,59.938,1498130103,"201051344000582","219011344069620",28.57,17.30,0,329.13,342.95,11.8,9.4,0.066,728921.8,728921.8,10894,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130112,2134072.00
06/22/2017 07:15,2,0.443,ACTIVE,211.25,336.34,59.959,1498130103,"201051344000955","219011344069620",27.81,17.50,0,327.02,341.75,12.5,10.2,0.066,748255.6,748255.6,10915,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130113,2134073.00
06/22/2017 07:15,2,0.209,ACTIVE,211.03,398.26,59.959,1498130103,"274151322000094","219011344069620",37.47,19.80,0,332.43,421.10,8.0,5.7,0.049,822627.4,822627.4,11110,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130114,2134074.00
06/22/2017 07:15,2,0.461,ACTIVE,211.48,337.24,59.970,1498130103,"201051344000579","219011344069620",27.77,17.50,0,330.33,342.35,13.0,10.6,0.066,757657.0,757657.0,10898,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130115,2134075.00
06/22/2017 07:15,2,0.418,ACTIVE,211.70,336.04,59.959,1498130103,"201051344000890","219011344069620",29.04,17.50,0,327.92,342.35,12.3,10.0,0.062,742264.0,742264.0,10908,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130115,2134076.00
06/22/2017 07:15,2,0.430,ACTIVE,211.93,337.54,59.954,1498130103,"201051344000438","219011344069620",27.71,17.30,0,328.52,342.95,12.1,9.7,0.062,744892.0,744892.0,10899,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130116,2134077.00
06/22/2017 07:15,2,0.438,ACTIVE,212.16,336.64,59.975,1498130103,"201051344000417","219011344069620",18.59,17.30,0,326.42,340.25,8.2,6.0,0.035,679515.7,679515.7,10931,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130117,2134078.00
06/22/2017 07:15,2,0.336,ACTIVE,211.25,336.34,59.959,1498130103,"274151322000083","219011344069620",27.87,19.00,0,330.63,340.55,9.5,7.3,0.049,990820.9,990820.9,10840,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130118,2134079.00
06/22/2017 07:15,2,0.354,ACTIVE,211.70,336.34,59.965,1498130103,"274151322000076","219011344069620",27.95,19.30,0,331.23,340.85,10.1,7.8,0.053,1057009.5,1057009.5,10835,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130119,2134080.00
06/22/2017 07:15,2,0.439,ACTIVE,211.48,337.24,59.965,1498130103,"201051344000868","219011344069620",27.99,17.00,0,328.22,342.05,12.4,10.1,0.071,737942.9,737942.9,10907,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130120,2134081.00
06/22/2017 07:15,2,0.338,ACTIVE,211.03,335.14,59.965,1498130103,"274151322000095","219011344069620",27.83,18.70,0,330.33,339.95,9.6,7.3,0.049,1046796.5,1046796.5,10849,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130121,2134082.00
06/22/2017 07:15,2,0.404,ACTIVE,211.25,337.54,59.959,1498130103,"201051344000988","219011344069620",18.29,17.30,0,328.52,342.05,7.5,5.3,0.040,651679.4,651679.4,10903,0,0,0,L,1122011218,0,120.65,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130122,2134083.00
06/22/2017 07:15,2,0.416,ACTIVE,211.93,336.64,59.975,1498130103,"201051344001025","219011344069620",28.15,17.30,0,328.22,342.65,11.9,9.6,0.066,744746.6,744746.6,10915,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130123,2134084.00
06/22/2017 07:15,2,0.436,ACTIVE,211.48,336.34,59.970,1498130103,"201051344000458","219011344069620",27.85,18.00,0,327.32,342.35,12.3,10.0,0.071,749675.1,749675.1,10887,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130123,2134085.00
06/22/2017 07:15,2,0.426,ACTIVE,211.93,338.44,59.965,1498130103,"201051344000853","219011344069620",28.01,17.50,0,330.93,343.85,12.1,9.8,0.066,750538.8,750538.8,10900,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130124,2134086.00
06/22/2017 07:15,2,0.396,ACTIVE,212.38,338.74,59.975,1498130103,"201051344000685","219011344069620",27.73,17.30,0,328.52,343.25,11.2,8.9,0.066,744869.8,744869.8,10925,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130125,2134087.00
06/22/2017 07:15,2,0.410,ACTIVE,211.93,337.84,59.975,1498130103,"201051344000917","219011344069620",27.51,18.30,0,326.72,343.25,11.5,9.2,0.071,741492.6,741492.6,10914,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130126,2134088.00
06/22/2017 07:15,2,0.404,ACTIVE,212.16,337.84,59.970,1498130103,"201051344001145","219011344069620",27.99,17.30,0,329.13,343.25,11.4,9.1,0.066,749509.8,749509.8,10902,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130127,2134089.00
06/22/2017 07:15,2,0.420,ACTIVE,211.93,336.94,60.018,1498130103,"201051344000651","219011344069620",27.71,17.00,0,328.22,343.55,11.8,9.5,0.066,738100.4,738100.4,10906,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130128,2134090.00
06/22/2017 07:15,2,0.330,ACTIVE,210.80,334.84,59.970,1498130103,"274151322000088","219011344069620",26.78,19.30,0,329.73,339.65,8.9,6.7,0.049,950212.9,950212.9,10839,0,0,0,L,1151911521,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130129,2134091.00
06/22/2017 07:15,2,0.229,ACTIVE,211.70,398.86,59.986,1498130103,"274151322000068","219011344069620",37.71,21.00,0,333.63,412.98,8.8,6.5,0.035,823140.1,823140.1,11124,0,0,0,L,1151911521,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130130,2134092.00
06/22/2017 07:15,2,0.428,ACTIVE,211.70,336.34,59.981,1498130103,"201051344001135","219011344069620",28.41,17.30,0,327.32,342.05,12.3,10.0,0.066,733536.3,733536.3,10893,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130131,2134093.00
06/22/2017 07:15,2,0.439,ACTIVE,211.03,335.44,59.986,1498130103,"201051344000594","219011344069620",27.99,17.50,0,327.02,342.35,12.5,10.2,0.071,752592.7,752592.7,10900,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130132,2134094.00
06/22/2017 07:15,2,0.428,ACTIVE,211.70,335.74,59.986,1498130103,"201051344001203","219011344069620",27.61,17.50,0,328.52,343.85,12.0,9.6,0.066,742979.0,742979.0,10933,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130133,2134095.00
06/22/2017 07:15,2,0.334,ACTIVE,210.80,334.54,59.991,1498130103,"274151322000054","219011344069620",26.32,20.30,0,330.33,339.65,8.9,6.7,0.053,967232.8,967232.8,10822,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130134,2134096.00
06/22/2017 07:15,2,0.434,ACTIVE,211.70,336.34,60.007,1498130103,"201051344000867","219011344069620",28.03,17.50,0,328.22,342.05,12.4,10.0,0.066,736786.0,736786.0,10928,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130135,2134097.00
06/22/2017 07:15,2,0.436,ACTIVE,211.70,337.24,59.996,1498130103,"201051344001093","219011344069620",28.17,18.00,0,328.22,342.95,12.5,10.1,0.066,741360.9,741360.9,10921,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130136,2134098.00
06/22/2017 07:15,2,0.393,ACTIVE,211.48,336.94,60.007,1498130103,"201051344000900","219011344069620",27.93,16.70,0,327.92,342.35,11.1,8.8,0.071,758316.7,758316.7,10908,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130137,2134099.00
06/22/2017 07:15,2,0.227,ACTIVE,211.70,345.96,59.991,1498130103,"201051344000648","219011344069620",32.12,16.70,0,330.63,354.67,7.4,5.2,0.022,746550.3,746550.3,10895,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130138,2134100.00
06/22/2017 07:15,2,0.428,ACTIVE,211.48,337.24,60.018,1498130103,"201051344000569","219011344069620",28.61,17.50,0,328.22,342.35,12.4,10.1,0.071,760447.1,760447.1,10877,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130139,2134101.00
06/22/2017 07:15,2,0.434,ACTIVE,211.48,336.34,59.996,1498130103,"201051344000983","219011344069620",28.31,17.80,0,327.92,342.35,12.5,10.1,0.075,751011.1,751011.1,10901,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130140,2134102.00
06/22/2017 07:15,2,0.418,ACTIVE,211.48,337.24,59.970,1498130103,"201051344001158","219011344069620",28.07,17.30,0,328.52,342.35,11.9,9.6,0.075,736000.8,736000.8,10903,0,0,0,L,1122011218,0,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130141,2134103.00
06/22/2017 07:15,2,0.434,ACTIVE,211.93,338.14,60.034,1498130103,"201051344000576","219011344069620",27.99,17.00,0,329.43,343.55,12.4,10.0,0.066,750544.1,750544.1,10905,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130141,2134104.00
06/22/2017 07:15,2,0.346,ACTIVE,211.25,335.14,59.996,1498130103,"274151322000087","219011344069620",27.41,21.30,0,330.63,340.55,9.7,7.4,0.049,940914.4,940914.4,10996,0,0,0,L,1151911521,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498130142,2134105.00
06/22/2017 07:30,2,0.566,ACTIVE,211.93,338.14,60.002,1498131004,"201051344000645","219011344069620",28.31,18.30,0,330.93,345.36,16.3,13.8,0.106,749498.7,749498.7,10892,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131005,2134106.00
06/22/2017 07:30,2,0.502,ACTIVE,211.03,337.24,59.986,1498131004,"274151322000085","219011344069620",27.61,20.30,0,330.93,342.05,14.1,11.6,0.075,963084.3,963084.3,10832,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131006,2134107.00
06/22/2017 07:30,2,0.578,ACTIVE,211.93,339.65,59.996,1498131004,"201051344000633","219011344069620",28.92,17.80,0,330.33,346.26,17.0,14.5,0.119,736208.3,736208.3,10936,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131007,2134108.00
06/22/2017 07:30,2,0.598,ACTIVE,211.70,336.94,59.996,1498131004,"201051344000469","219011344069620",28.35,17.80,0,329.13,345.66,17.2,14.7,0.110,739485.8,739485.8,10905,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131008,2134109.00
06/22/2017 07:30,2,0.549,ACTIVE,211.25,337.84,59.996,1498131004,"201051344000646","219011344069620",28.88,18.70,0,329.73,344.45,16.1,13.6,0.106,734854.7,734854.7,10905,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131009,2134110.00
06/22/2017 07:30,2,0.547,ACTIVE,210.80,336.64,59.981,1498131004,"274151322000052","219011344069620",28.47,20.30,0,329.43,343.25,15.8,13.3,0.106,1000937.1,1000937.1,10833,0,0,0,L,1151911521,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131010,2134111.00
06/22/2017 07:30,2,0.564,ACTIVE,212.16,338.74,60.002,1498131004,"201051344000585","219011344069620",28.45,18.70,0,330.33,344.76,16.3,13.8,0.106,747317.7,747317.7,10904,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131011,2134112.00
06/22/2017 07:30,2,0.562,ACTIVE,211.70,336.94,59.996,1498131004,"201051344001230","219011344069620",28.71,18.30,0,327.92,344.45,16.4,13.9,0.106,739504.3,739504.3,10914,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131012,2134113.00
06/22/2017 07:30,2,0.547,ACTIVE,212.38,338.74,60.002,1498131004,"201051344000582","219011344069620",28.82,17.80,0,330.93,345.06,16.0,13.5,0.106,728924.6,728924.6,10895,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131013,2134114.00
06/22/2017 07:30,2,0.619,ACTIVE,211.70,339.04,59.965,1498131004,"201051344000955","219011344069620",28.09,18.30,0,327.92,345.36,17.7,15.1,0.115,748258.6,748258.6,10916,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131014,2134115.00
06/22/2017 07:30,2,0.330,ACTIVE,211.03,410.88,59.996,1498131004,"274151322000094","219011344069620",38.76,21.00,0,331.53,420.50,12.9,10.6,0.080,822629.3,822629.3,11111,0,0,0,L,1151911521,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131015,2134116.00
06/22/2017 07:30,2,0.607,ACTIVE,211.25,337.54,60.002,1498131004,"201051344000579","219011344069620",28.78,19.00,0,330.33,344.45,17.7,15.2,0.115,757660.1,757660.1,10899,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131016,2134117.00
06/22/2017 07:30,2,0.592,ACTIVE,211.70,337.24,60.002,1498131004,"201051344000890","219011344069620",28.63,18.70,0,329.43,344.76,17.2,14.7,0.115,742266.9,742266.9,10909,0,0,0,L,1122011218,0,121.33,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131017,2134118.00
06/22/2017 07:30,2,0.584,ACTIVE,211.93,337.84,60.018,1498131004,"201051344000438","219011344069620",28.71,18.30,0,329.43,345.36,17.0,14.5,0.115,744894.9,744894.9,10900,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131017,2134119.00
06/22/2017 07:30,2,0.596,ACTIVE,211.70,336.64,60.002,1498131004,"201051344000417","219011344069620",18.67,18.00,0,329.73,341.75,11.3,9.0,0.071,679517.4,679517.4,10932,0,0,0,L,1122011218,0,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131018,2134120.00
06/22/2017 07:30,2,0.500,ACTIVE,211.03,335.74,59.991,1498131004,"274151322000083","219011344069620",28.35,19.80,0,330.63,342.35,14.3,11.9,0.093,990823.2,990823.2,10841,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131020,2134121.00
06/22/2017 07:30,2,0.551,ACTIVE,211.70,336.34,59.996,1498131004,"274151322000076","219011344069620",28.92,20.30,0,331.23,343.25,16.1,13.7,0.102,1057011.9,1057011.9,10836,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131020,2134122.00
06/22/2017 07:30,2,0.596,ACTIVE,211.25,337.24,60.002,1498131004,"201051344000868","219011344069620",28.75,17.80,0,329.73,345.36,17.4,14.9,0.115,737945.9,737945.9,10908,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131021,2134123.00
06/22/2017 07:30,2,0.506,ACTIVE,210.80,338.44,59.996,1498131004,"274151322000095","219011344069620",28.65,19.50,0,330.63,342.05,14.7,12.2,0.088,1046798.7,1046798.7,10850,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131022,2134124.00
06/22/2017 07:30,2,0.562,ACTIVE,211.48,337.24,59.975,1498131004,"201051344000988","219011344069620",18.83,18.30,0,329.13,343.55,10.7,8.4,0.080,651681.1,651681.1,10904,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131023,2134125.00
06/22/2017 07:30,2,0.561,ACTIVE,211.70,336.64,60.002,1498131004,"201051344001025","219011344069620",28.65,18.00,0,330.33,345.06,16.3,13.8,0.106,744749.3,744749.3,10916,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131024,2134126.00
06/22/2017 07:30,2,0.557,ACTIVE,211.25,336.94,59.996,1498131004,"201051344000458","219011344069620",28.75,19.30,0,330.33,344.15,16.3,13.8,0.124,749677.9,749677.9,10888,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131025,2134127.00
06/22/2017 07:30,2,0.561,ACTIVE,212.16,338.74,60.002,1498131004,"201051344000853","219011344069620",28.78,18.30,0,331.53,345.36,16.4,13.9,0.115,750541.6,750541.6,10901,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131026,2134128.00
06/22/2017 07:30,2,0.537,ACTIVE,212.38,339.04,59.996,1498131004,"201051344000685","219011344069620",28.73,18.30,0,330.33,345.36,15.7,13.2,0.110,744872.4,744872.4,10926,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131027,2134129.00
06/22/2017 07:30,2,0.533,ACTIVE,211.93,338.14,59.991,1498131004,"201051344000917","219011344069620",28.69,19.00,0,329.73,344.45,15.5,13.1,0.097,741495.3,741495.3,10915,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131028,2134130.00
06/22/2017 07:30,2,0.539,ACTIVE,212.16,338.14,60.007,1498131004,"201051344001145","219011344069620",28.33,18.00,0,331.23,345.06,15.5,13.1,0.102,749512.5,749512.5,10903,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131029,2134131.00
06/22/2017 07:30,2,0.561,ACTIVE,211.93,338.74,60.007,1498131004,"201051344000651","219011344069620",28.69,17.50,0,330.33,345.36,16.3,13.8,0.110,738103.2,738103.2,10907,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131029,2134132.00
06/22/2017 07:30,2,0.518,ACTIVE,210.57,336.04,59.991,1498131004,"274151322000088","219011344069620",27.53,20.30,0,330.33,342.05,14.4,12.0,0.084,950215.1,950215.1,10840,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131030,2134133.00
06/22/2017 07:30,2,0.350,ACTIVE,211.48,406.37,59.991,1498131004,"274151322000068","219011344069620",38.41,22.50,0,332.73,421.70,13.7,11.3,0.071,823142.2,823142.2,11125,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131031,2134134.00
06/22/2017 07:30,2,0.580,ACTIVE,211.48,336.94,60.002,1498131004,"201051344001135","219011344069620",28.77,18.00,0,329.13,344.76,16.9,14.4,0.106,733539.2,733539.2,10894,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131032,2134135.00
06/22/2017 07:30,2,0.590,ACTIVE,211.03,336.94,60.012,1498131004,"201051344000594","219011344069620",28.71,18.30,0,327.92,345.36,17.2,14.7,0.119,752595.6,752595.6,10901,0,0,0,L,1122011218,0,120.65,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131033,2134136.00
06/22/2017 07:30,2,0.572,ACTIVE,212.16,337.84,60.002,1498131004,"201051344001203","219011344069620",29.36,18.00,0,330.33,346.26,17.1,14.5,0.115,742981.8,742981.8,10934,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131034,2134137.00
06/22/2017 07:30,2,0.506,ACTIVE,211.03,338.44,60.002,1498131004,"274151322000054","219011344069620",27.77,21.30,0,330.33,342.35,14.3,11.8,0.093,967235.0,967235.0,10823,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131035,2134138.00
06/22/2017 07:30,2,0.592,ACTIVE,211.48,336.04,60.002,1498131004,"201051344000867","219011344069620",28.82,18.30,0,330.03,344.76,17.3,14.8,0.115,736788.9,736788.9,10929,0,0,0,L,1122011218,0,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131036,2134139.00
06/22/2017 07:30,2,0.623,ACTIVE,212.16,339.04,60.023,1498131004,"201051344001093","219011344069620",29.00,18.70,0,329.73,345.66,18.3,15.8,0.119,741364.0,741364.0,10922,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131037,2134140.00
