ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 07:30,2,0.551,ACTIVE,211.48,337.84,60.012,1498131004,"201051344000900","219011344069620",28.73,17.80,0,330.03,344.76,16.1,13.6,0.115,758319.3,758319.3,10909,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131038,2134141.00
06/22/2017 07:30,2,0.574,ACTIVE,211.25,335.74,60.007,1498131004,"201051344000648","219011344069620",28.75,17.50,0,330.33,357.38,16.7,14.2,0.110,746552.8,746552.8,10896,0,0,0,L,1122011218,0,120.42,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131039,2134142.00
06/22/2017 07:30,2,0.574,ACTIVE,211.48,336.64,60.007,1498131004,"201051344000569","219011344069620",28.86,18.70,0,330.33,344.76,16.8,14.3,0.119,760450.0,760450.0,10878,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131040,2134143.00
06/22/2017 07:30,2,0.570,ACTIVE,211.48,336.64,60.007,1498131004,"201051344000983","219011344069620",28.96,18.70,0,329.73,344.45,16.8,14.3,0.119,751014.0,751014.0,10902,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131041,2134144.00
06/22/2017 07:30,2,0.582,ACTIVE,211.48,337.54,60.007,1498131004,"201051344001158","219011344069620",28.39,18.30,0,329.13,345.36,16.8,14.3,0.119,736003.7,736003.7,10904,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131042,2134145.00
06/22/2017 07:30,2,0.580,ACTIVE,211.93,338.44,59.996,1498131004,"201051344000576","219011344069620",28.75,17.50,0,330.33,345.36,16.9,14.4,0.110,750547.1,750547.1,10906,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131043,2134146.00
06/22/2017 07:30,2,0.523,ACTIVE,211.03,337.24,60.018,1498131004,"274151322000087","219011344069620",27.73,22.30,0,330.63,342.35,14.7,12.3,0.080,940916.7,940916.7,10997,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131044,2134147.00
06/22/2017 07:45,2,1.299,ACTIVE,212.38,344.76,59.975,1498131903,"201051344000645","219011344069620",29.18,19.50,0,329.43,361.59,38.4,35.2,0.305,749504.3,749504.3,10893,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131904,2134148.00
06/22/2017 07:45,2,1.238,ACTIVE,210.57,340.85,59.965,1498131903,"274151322000085","219011344069620",28.37,21.50,0,327.32,353.17,35.6,32.5,0.243,963089.4,963089.4,10833,0,0,0,L,1151911521,0,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131905,2134149.00
06/22/2017 07:45,2,1.322,ACTIVE,212.38,346.86,59.975,1498131903,"201051344000633","219011344069620",29.34,19.00,0,328.82,362.19,39.3,36.0,0.323,736214.1,736214.1,10937,0,0,0,L,1122011218,0,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131906,2134150.00
06/22/2017 07:45,2,1.352,ACTIVE,212.16,345.36,59.975,1498131903,"201051344000469","219011344069620",29.18,19.30,0,327.62,361.29,40.0,36.7,0.340,739491.8,739491.8,10906,0,0,0,L,1122011218,0,120.42,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131907,2134151.00
06/22/2017 07:45,2,1.277,ACTIVE,211.93,346.26,59.975,1498131903,"201051344000646","219011344069620",29.22,20.00,0,327.32,360.99,37.8,34.6,0.305,734860.3,734860.3,10906,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131908,2134152.00
06/22/2017 07:45,2,1.289,ACTIVE,210.80,347.46,59.991,1498131903,"274151322000052","219011344069620",28.98,21.80,0,327.62,354.37,37.9,34.6,0.278,1000942.7,1000942.7,10834,0,0,0,L,1151911521,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131909,2134153.00
06/22/2017 07:45,2,1.254,ACTIVE,212.61,346.26,59.975,1498131903,"201051344000585","219011344069620",29.54,20.00,0,330.33,360.99,37.5,34.3,0.296,747323.3,747323.3,10905,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131910,2134154.00
06/22/2017 07:45,2,1.320,ACTIVE,212.16,345.06,59.970,1498131903,"201051344001230","219011344069620",29.14,20.00,0,327.92,360.08,39.0,35.7,0.318,739510.0,739510.0,10915,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131910,2134155.00
06/22/2017 07:45,2,1.277,ACTIVE,212.83,345.66,59.970,1498131903,"201051344000582","219011344069620",29.00,19.30,0,330.33,361.29,37.6,34.3,0.301,728930.1,728930.1,10896,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131911,2134156.00
06/22/2017 07:45,2,1.344,ACTIVE,211.93,345.36,60.007,1498131903,"201051344000955","219011344069620",29.80,19.80,0,328.52,361.59,40.5,37.2,0.331,748264.7,748264.7,10917,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131912,2134157.00
06/22/2017 07:45,2,0.846,ACTIVE,210.57,418.70,59.965,1498131903,"274151322000094","219011344069620",38.94,22.50,0,330.93,436.43,33.4,30.3,0.225,822634.0,822634.0,11112,0,0,0,L,1151911521,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131913,2134158.00
06/22/2017 07:45,2,1.350,ACTIVE,212.16,345.36,59.975,1498131903,"201051344000579","219011344069620",29.24,20.30,0,328.22,360.99,40.0,36.7,0.323,757666.1,757666.1,10900,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131914,2134159.00
06/22/2017 07:45,2,1.340,ACTIVE,212.16,344.76,59.949,1498131903,"201051344000890","219011344069620",29.48,20.00,0,328.52,361.89,40.0,36.7,0.309,742272.9,742272.9,10910,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131915,2134160.00
06/22/2017 07:45,2,1.324,ACTIVE,212.38,346.26,59.981,1498131903,"201051344000438","219011344069620",29.36,19.50,0,330.03,362.49,39.4,36.1,0.314,744900.8,744900.8,10901,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131916,2134161.00
06/22/2017 07:45,2,1.318,ACTIVE,212.38,342.05,59.970,1498131903,"201051344000417","219011344069620",19.20,19.50,0,329.43,353.47,25.6,22.8,0.203,679521.1,679521.1,10933,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131917,2134162.00
06/22/2017 07:45,2,1.225,ACTIVE,210.80,344.15,59.981,1498131903,"274151322000083","219011344069620",28.78,21.30,0,326.72,353.77,35.8,32.6,0.252,990828.3,990828.3,10842,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131918,2134163.00
06/22/2017 07:45,2,1.350,ACTIVE,211.25,347.46,59.986,1498131903,"274151322000076","219011344069620",29.90,22.00,0,329.13,355.88,40.9,37.6,0.283,1057017.9,1057017.9,10837,0,0,0,L,1151911521,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131919,2134164.00
06/22/2017 07:45,2,1.346,ACTIVE,211.70,344.76,60.018,1498131903,"201051344000868","219011344069620",29.14,19.00,0,328.82,361.29,39.7,36.4,0.318,737951.9,737951.9,10909,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131920,2134165.00
06/22/2017 07:45,2,1.297,ACTIVE,210.80,340.55,59.981,1498131903,"274151322000095","219011344069620",29.54,21.00,0,326.72,355.28,38.8,35.5,0.270,1046804.3,1046804.3,10851,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131920,2134166.00
06/22/2017 07:45,2,1.314,ACTIVE,211.70,342.35,59.970,1498131903,"201051344000988","219011344069620",19.42,19.80,0,327.32,354.37,25.9,23.1,0.203,651684.7,651684.7,10905,0,0,0,L,1122011218,0,120.42,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131921,2134167.00
06/22/2017 07:45,2,1.309,ACTIVE,212.38,344.45,59.959,1498131903,"201051344001025","219011344069620",29.20,19.50,0,329.43,361.59,38.7,35.4,0.309,744755.1,744755.1,10917,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131922,2134168.00
06/22/2017 07:45,2,1.270,ACTIVE,212.16,344.15,59.970,1498131903,"201051344000458","219011344069620",29.06,20.70,0,328.52,360.08,37.4,34.2,0.309,749683.5,749683.5,10889,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131923,2134169.00
06/22/2017 07:45,2,1.289,ACTIVE,212.38,345.66,59.970,1498131903,"201051344000853","219011344069620",29.04,19.80,0,329.73,361.59,38.0,34.7,0.314,750547.3,750547.3,10902,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131924,2134170.00
06/22/2017 07:45,2,1.271,ACTIVE,212.38,345.36,59.970,1498131903,"201051344000685","219011344069620",29.22,20.00,0,329.13,361.59,37.7,34.4,0.323,744877.9,744877.9,10927,0,0,0,L,1122011218,0,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131925,2134171.00
06/22/2017 07:45,2,1.271,ACTIVE,212.83,346.56,59.965,1498131903,"201051344000917","219011344069620",28.98,20.30,0,329.43,361.29,37.4,34.1,0.305,741500.8,741500.8,10916,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131926,2134172.00
06/22/2017 07:45,2,1.258,ACTIVE,212.38,345.66,59.981,1498131903,"201051344001145","219011344069620",29.10,19.80,0,330.93,361.29,37.1,33.9,0.292,749517.9,749517.9,10904,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131927,2134173.00
06/22/2017 07:45,2,1.303,ACTIVE,212.38,345.66,60.012,1498131903,"201051344000651","219011344069620",29.04,19.00,0,330.93,361.89,38.4,35.1,0.309,738108.9,738108.9,10908,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131928,2134174.00
06/22/2017 07:45,2,1.242,ACTIVE,210.35,347.46,59.965,1498131903,"274151322000088","219011344069620",28.35,21.80,0,326.42,354.07,35.7,32.5,0.234,950220.3,950220.3,10841,0,0,0,L,1151911521,0,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131929,2134175.00
06/22/2017 07:45,2,0.848,ACTIVE,211.48,423.20,59.965,1498131903,"274151322000068","219011344069620",39.38,24.00,0,332.43,440.64,33.5,30.4,0.212,823147.1,823147.1,11126,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131930,2134176.00
06/22/2017 07:45,2,1.311,ACTIVE,212.16,344.45,59.970,1498131903,"201051344001135","219011344069620",29.12,19.50,0,329.43,360.99,38.7,35.4,0.305,733545.0,733545.0,10895,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131931,2134177.00
06/22/2017 07:45,2,1.326,ACTIVE,211.70,343.25,60.002,1498131903,"201051344000594","219011344069620",29.40,19.50,0,327.32,361.29,39.5,36.2,0.323,752601.6,752601.6,10902,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131932,2134178.00
06/22/2017 07:45,2,1.354,ACTIVE,212.83,345.66,59.970,1498131903,"201051344001203","219011344069620",29.08,19.50,0,330.03,363.69,39.9,36.6,0.327,742987.8,742987.8,10935,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131932,2134179.00
06/22/2017 07:45,2,1.232,ACTIVE,210.80,339.65,59.965,1498131903,"274151322000054","219011344069620",28.71,22.50,0,327.02,354.37,35.8,32.6,0.234,967240.2,967240.2,10824,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131933,2134180.00
06/22/2017 07:45,2,1.346,ACTIVE,212.16,344.45,59.970,1498131903,"201051344000867","219011344069620",29.12,19.80,0,327.92,360.69,39.7,36.4,0.309,736795.0,736795.0,10930,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131934,2134181.00
06/22/2017 07:45,2,1.385,ACTIVE,212.83,346.86,59.975,1498131903,"201051344001093","219011344069620",29.50,19.80,0,330.33,363.39,41.4,38.1,0.318,741370.4,741370.4,10923,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131935,2134182.00
06/22/2017 07:45,2,1.287,ACTIVE,211.70,344.76,59.970,1498131903,"201051344000900","219011344069620",29.52,18.70,0,328.22,360.99,38.5,35.3,0.318,758325.1,758325.1,10910,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131936,2134183.00
06/22/2017 07:45,2,1.270,ACTIVE,212.16,344.15,59.959,1498131903,"201051344000648","219011344069620",29.52,18.70,0,328.52,360.69,38.0,34.7,0.309,746558.5,746558.5,10897,0,0,0,L,1122011218,0,120.65,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131937,2134184.00
06/22/2017 07:45,2,1.291,ACTIVE,212.16,344.45,59.928,1498131903,"201051344000569","219011344069620",29.16,20.00,0,328.52,360.38,38.2,34.9,0.309,760455.8,760455.8,10879,0,0,0,L,1122011218,0,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131938,2134185.00
06/22/2017 07:45,2,1.283,ACTIVE,211.70,343.25,59.965,1498131903,"201051344000983","219011344069620",29.30,20.00,0,327.92,360.38,38.1,34.9,0.314,751019.8,751019.8,10903,0,0,0,L,1122011218,0,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131939,2134186.00
06/22/2017 07:45,2,1.307,ACTIVE,212.16,345.06,59.981,1498131903,"201051344001158","219011344069620",29.48,19.80,0,327.92,361.59,39.0,35.8,0.318,736009.6,736009.6,10905,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131940,2134187.00
06/22/2017 07:45,2,1.295,ACTIVE,212.61,346.26,59.938,1498131903,"201051344000576","219011344069620",29.22,19.00,0,330.33,361.29,38.4,35.1,0.305,750552.9,750552.9,10907,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131941,2134188.00
06/22/2017 07:45,2,1.215,ACTIVE,211.03,345.96,59.975,1498131903,"274151322000087","219011344069620",28.73,23.80,0,326.12,352.87,35.4,32.3,0.212,940921.9,940921.9,10998,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498131942,2134189.00
06/22/2017 08:00,2,0.617,ACTIVE,212.16,339.04,59.981,1498132804,"201051344000645","219011344069620",28.29,20.70,0,330.93,362.79,17.8,15.2,0.128,749510.8,749510.8,10894,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132805,2134190.00
06/22/2017 08:00,2,0.561,ACTIVE,211.25,337.54,59.975,1498132804,"274151322000085","219011344069620",26.98,22.80,0,328.82,353.77,15.4,12.9,0.088,963095.3,963095.3,10834,0,0,0,L,1151911521,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132806,2134191.00
06/22/2017 08:00,2,0.617,ACTIVE,212.16,339.95,59.991,1498132804,"201051344000633","219011344069620",28.80,20.30,0,330.33,363.69,18.1,15.5,0.133,736220.8,736220.8,10938,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132807,2134192.00
06/22/2017 08:00,2,0.637,ACTIVE,212.16,338.44,59.986,1498132804,"201051344000469","219011344069620",28.37,20.30,0,329.13,363.39,18.3,15.8,0.133,739498.5,739498.5,10907,0,0,0,L,1122011218,0,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132807,2134193.00
06/22/2017 08:00,2,0.633,ACTIVE,211.93,338.14,60.012,1498132804,"201051344000646","219011344069620",28.17,21.50,0,328.82,362.79,18.1,15.5,0.124,734866.7,734866.7,10907,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132808,2134194.00
06/22/2017 08:00,2,0.592,ACTIVE,210.80,339.04,59.959,1498132804,"274151322000052","219011344069620",27.63,23.30,0,328.22,355.58,16.6,14.1,0.097,1000948.9,1000948.9,10835,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132809,2134195.00
06/22/2017 08:00,2,0.664,ACTIVE,212.61,339.34,59.986,1498132804,"201051344000585","219011344069620",28.23,21.80,0,329.73,361.59,19.1,16.5,0.133,747329.8,747329.8,10906,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132810,2134196.00
06/22/2017 08:00,2,0.598,ACTIVE,211.70,337.24,60.012,1498132804,"201051344001230","219011344069620",28.73,22.00,0,327.92,361.89,17.4,14.9,0.124,739516.5,739516.5,10916,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132811,2134197.00
06/22/2017 08:00,2,0.621,ACTIVE,212.61,339.34,59.996,1498132804,"201051344000582","219011344069620",28.25,20.00,0,330.33,362.79,17.8,15.3,0.124,728936.4,728936.4,10897,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132812,2134198.00
06/22/2017 08:00,2,0.652,ACTIVE,211.70,338.74,59.996,1498132804,"201051344000955","219011344069620",28.37,21.30,0,328.82,362.79,18.8,16.2,0.133,748271.5,748271.5,10918,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132813,2134199.00
06/22/2017 08:00,2,0.371,ACTIVE,211.03,404.57,60.002,1498132804,"274151322000094","219011344069620",37.91,23.80,0,328.82,440.64,14.2,11.8,0.088,822639.3,822639.3,11113,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132814,2134200.00
06/22/2017 08:00,2,0.676,ACTIVE,211.70,337.54,59.981,1498132804,"201051344000579","219011344069620",28.33,21.80,0,330.03,363.09,19.4,16.8,0.128,757673.0,757673.0,10901,0,0,0,L,1122011218,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132815,2134201.00
06/22/2017 08:00,2,0.654,ACTIVE,211.93,338.14,60.002,1498132804,"201051344000890","219011344069620",28.35,21.80,0,329.73,363.39,18.8,16.2,0.133,742279.6,742279.6,10911,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132816,2134202.00
06/22/2017 08:00,2,0.633,ACTIVE,212.16,338.44,59.991,1498132804,"201051344000438","219011344069620",28.92,21.00,0,330.33,363.69,18.6,16.0,0.128,744907.4,744907.4,10902,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132817,2134203.00
06/22/2017 08:00,2,0.660,ACTIVE,212.16,337.24,59.981,1498132804,"201051344000417","219011344069620",18.53,21.00,0,330.03,354.67,12.4,10.1,0.084,679525.3,679525.3,10934,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132818,2134204.00
06/22/2017 08:00,2,0.574,ACTIVE,211.03,337.54,59.986,1498132804,"274151322000083","219011344069620",27.83,22.50,0,328.82,354.67,16.2,13.7,0.102,990834.2,990834.2,10843,0,0,0,L,1151911521,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132819,2134205.00
06/22/2017 08:00,2,0.611,ACTIVE,211.70,336.64,60.002,1498132804,"274151322000076","219011344069620",28.59,23.30,0,329.43,357.08,17.7,15.2,0.106,1057024.6,1057024.6,10838,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132819,2134206.00
06/22/2017 08:00,2,0.658,ACTIVE,211.48,338.14,60.023,1498132804,"201051344000868","219011344069620",28.33,20.00,0,328.82,362.49,18.9,16.3,0.128,737958.5,737958.5,10910,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132820,2134207.00
06/22/2017 08:00,2,0.598,ACTIVE,210.80,337.84,60.002,1498132804,"274151322000095","219011344069620",28.39,22.30,0,328.22,356.48,17.2,14.7,0.093,1046810.7,1046810.7,10852,0,0,0,L,1151911521,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132821,2134208.00
06/22/2017 08:00,2,0.637,ACTIVE,211.93,338.44,60.007,1498132804,"201051344000988","219011344069620",18.45,21.30,0,330.33,355.88,11.9,9.6,0.080,651688.8,651688.8,10906,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132822,2134209.00
06/22/2017 08:00,2,0.643,ACTIVE,211.93,337.54,60.002,1498132804,"201051344001025","219011344069620",28.78,20.70,0,329.73,362.79,18.8,16.2,0.133,744761.6,744761.6,10918,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132823,2134210.00
06/22/2017 08:00,2,0.654,ACTIVE,211.70,337.54,60.002,1498132804,"201051344000458","219011344069620",28.15,21.80,0,330.03,361.59,18.7,16.1,0.133,749689.8,749689.8,10890,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132824,2134211.00
06/22/2017 08:00,2,0.646,ACTIVE,212.38,339.65,59.996,1498132804,"201051344000853","219011344069620",28.39,21.30,0,332.13,363.09,18.6,16.1,0.137,750553.7,750553.7,10903,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132825,2134212.00
06/22/2017 08:00,2,0.617,ACTIVE,212.38,339.65,59.996,1498132804,"201051344000685","219011344069620",28.35,21.30,0,330.03,363.09,17.7,15.2,0.133,744884.1,744884.1,10928,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132826,2134213.00
06/22/2017 08:00,2,0.631,ACTIVE,212.16,339.34,60.002,1498132804,"201051344000917","219011344069620",27.95,21.50,0,329.73,362.19,17.9,15.4,0.128,741507.0,741507.0,10917,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132827,2134214.00
06/22/2017 08:00,2,0.629,ACTIVE,212.38,339.04,59.986,1498132804,"201051344001145","219011344069620",28.39,21.00,0,331.83,362.19,18.1,15.6,0.124,749524.1,749524.1,10905,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132828,2134215.00
06/22/2017 08:00,2,0.645,ACTIVE,212.38,339.65,59.991,1498132804,"201051344000651","219011344069620",28.39,20.00,0,329.73,363.09,18.6,16.0,0.133,738115.3,738115.3,10909,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132829,2134216.00
06/22/2017 08:00,2,0.562,ACTIVE,210.57,336.94,59.996,1498132804,"274151322000088","219011344069620",27.53,22.80,0,328.82,354.67,15.7,13.2,0.084,950226.0,950226.0,10842,0,0,0,L,1151911521,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132830,2134217.00
06/22/2017 08:00,2,0.406,ACTIVE,211.70,404.57,60.002,1498132804,"274151322000068","219011344069620",38.15,25.30,0,329.43,447.55,15.7,13.2,0.088,823152.5,823152.5,11127,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132830,2134218.00
06/22/2017 08:00,2,0.678,ACTIVE,211.93,338.14,60.012,1498132804,"201051344001135","219011344069620",28.27,20.70,0,329.73,361.89,19.4,16.8,0.133,733551.5,733551.5,10896,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132831,2134219.00
06/22/2017 08:00,2,0.668,ACTIVE,211.25,337.24,60.002,1498132804,"201051344000594","219011344069620",28.23,21.00,0,326.72,362.19,19.1,16.5,0.137,752608.1,752608.1,10903,0,0,0,L,1122011218,0,120.65,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132832,2134220.00
06/22/2017 08:00,2,0.656,ACTIVE,212.16,338.74,59.986,1498132804,"201051344001203","219011344069620",28.35,20.70,0,330.93,364.59,18.9,16.3,0.133,742994.4,742994.4,10936,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132833,2134221.00
06/22/2017 08:00,2,0.588,ACTIVE,211.03,336.34,59.981,1498132804,"274151322000054","219011344069620",27.57,23.50,0,328.22,354.67,16.4,13.9,0.102,967246.0,967246.0,10825,0,0,0,L,1151911521,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132834,2134222.00
06/22/2017 08:00,2,0.672,ACTIVE,211.93,337.84,59.991,1498132804,"201051344000867","219011344069620",28.21,21.30,0,328.82,362.19,19.2,16.6,0.133,736801.5,736801.5,10931,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132835,2134223.00
06/22/2017 08:00,2,0.654,ACTIVE,212.38,339.65,60.018,1498132804,"201051344001093","219011344069620",28.29,21.00,0,329.73,364.89,18.8,16.2,0.124,741377.0,741377.0,10924,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132836,2134224.00
06/22/2017 08:00,2,0.635,ACTIVE,211.70,338.44,60.002,1498132804,"201051344000900","219011344069620",28.47,20.00,0,329.43,362.49,18.3,15.8,0.133,758331.3,758331.3,10911,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132837,2134225.00
06/22/2017 08:00,2,0.660,ACTIVE,211.93,338.44,60.039,1498132804,"201051344000648","219011344069620",28.41,19.80,0,330.33,362.19,19.0,16.4,0.137,746564.8,746564.8,10898,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132838,2134226.00
06/22/2017 08:00,2,0.674,ACTIVE,211.93,338.44,59.991,1498132804,"201051344000569","219011344069620",28.29,21.30,0,329.73,361.89,19.3,16.7,0.137,760462.1,760462.1,10880,0,0,0,L,1122011218,0,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132839,2134227.00
06/22/2017 08:00,2,0.680,ACTIVE,211.93,337.24,59.970,1498132804,"201051344000983","219011344069620",28.43,21.30,0,329.13,361.59,19.6,17.0,0.141,751026.2,751026.2,10904,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132840,2134228.00
06/22/2017 08:00,2,0.666,ACTIVE,211.70,338.14,59.991,1498132804,"201051344001158","219011344069620",27.95,21.30,0,329.43,362.79,18.9,16.3,0.141,736015.9,736015.9,10906,0,0,0,L,1122011218,0,120.88,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132840,2134229.00
06/22/2017 08:00,2,0.660,ACTIVE,212.16,339.04,59.991,1498132804,"201051344000576","219011344069620",28.13,20.00,0,330.63,362.79,18.9,16.3,0.137,750559.2,750559.2,10908,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132841,2134230.00
06/22/2017 08:00,2,0.600,ACTIVE,211.25,335.14,59.991,1498132804,"274151322000087","219011344069620",27.41,25.50,0,328.82,353.47,16.7,14.2,0.080,940927.6,940927.6,10999,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498132842,2134231.00
06/22/2017 08:15,2,0.486,ACTIVE,211.70,335.74,59.959,1498133703,"201051344000645","219011344069620",27.67,21.30,0,329.43,348.06,13.6,11.2,0.093,749513.3,749513.3,10895,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133704,2134232.00
06/22/2017 08:15,2,0.424,ACTIVE,210.80,333.93,59.970,1498133703,"274151322000085","219011344069620",26.92,23.30,0,330.93,343.25,11.6,9.3,0.066,963097.3,963097.3,10835,0,0,0,L,1151911521,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133705,2134233.00
06/22/2017 08:15,2,0.504,ACTIVE,211.25,336.94,59.970,1498133703,"201051344000633","219011344069620",27.73,21.00,0,327.92,348.66,14.2,11.8,0.084,736223.4,736223.4,10939,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133706,2134234.00
06/22/2017 08:15,2,0.508,ACTIVE,211.25,335.74,59.975,1498133703,"201051344000469","219011344069620",27.59,20.70,0,327.32,347.46,14.2,11.8,0.088,739501.2,739501.2,10908,0,0,0,L,1122011218,0,120.20,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133707,2134235.00
06/22/2017 08:15,2,0.498,ACTIVE,211.25,336.64,59.970,1498133703,"201051344000646","219011344069620",28.19,21.80,0,330.03,347.46,14.2,11.8,0.080,734869.4,734869.4,10908,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133708,2134236.00
06/22/2017 08:15,2,0.453,ACTIVE,210.35,338.14,59.991,1498133703,"274151322000052","219011344069620",27.33,24.00,0,329.43,343.85,12.6,10.2,0.084,1000951.2,1000951.2,10836,0,0,0,L,1151911521,0,120.65,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133708,2134237.00
06/22/2017 08:15,2,0.533,ACTIVE,211.93,337.54,59.954,1498133703,"201051344000585","219011344069620",27.43,21.80,0,330.33,348.06,14.8,12.4,0.093,747332.6,747332.6,10907,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133709,2134238.00
06/22/2017 08:15,2,0.498,ACTIVE,211.48,335.14,60.007,1498133703,"201051344001230","219011344069620",27.10,22.00,0,327.62,346.86,13.7,11.3,0.088,739519.0,739519.0,10917,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133710,2134239.00
06/22/2017 08:15,2,0.484,ACTIVE,211.93,336.64,59.970,1498133703,"201051344000582","219011344069620",28.13,20.70,0,330.63,348.06,13.8,11.4,0.084,728939.0,728939.0,10898,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133711,2134240.00
06/22/2017 08:15,2,0.516,ACTIVE,211.25,336.34,59.975,1498133703,"201051344000955","219011344069620",28.07,21.50,0,328.22,347.46,14.7,12.3,0.093,748274.2,748274.2,10919,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133712,2134241.00
06/22/2017 08:15,2,0.279,ACTIVE,211.03,391.04,59.981,1498133703,"274151322000094","219011344069620",36.74,24.50,0,332.43,417.49,10.4,8.1,0.062,822641.0,822641.0,11114,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133713,2134242.00
06/22/2017 08:15,2,0.527,ACTIVE,211.03,334.84,59.991,1498133703,"201051344000579","219011344069620",28.51,22.30,0,327.32,347.76,15.2,12.8,0.093,757675.8,757675.8,10902,0,0,0,L,1122011218,0,120.42,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133714,2134243.00
06/22/2017 08:15,2,0.520,ACTIVE,211.48,336.34,59.996,1498133703,"201051344000890","219011344069620",27.35,22.30,0,329.13,348.06,14.4,12.0,0.093,742282.3,742282.3,10912,0,0,0,L,1122011218,0,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133715,2134244.00
06/22/2017 08:15,2,0.504,ACTIVE,211.93,336.94,59.996,1498133703,"201051344000438","219011344069620",28.05,21.50,0,330.03,348.66,14.3,11.9,0.088,744910.1,744910.1,10903,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133716,2134245.00
06/22/2017 08:15,2,0.510,ACTIVE,211.70,335.74,60.012,1498133703,"201051344000417","219011344069620",18.43,21.50,0,328.22,345.06,9.6,7.3,0.049,679526.9,679526.9,10935,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133717,2134246.00
06/22/2017 08:15,2,0.430,ACTIVE,210.57,335.14,59.965,1498133703,"274151322000083","219011344069620",27.55,23.30,0,329.73,343.85,12.0,9.7,0.071,990836.3,990836.3,10844,0,0,0,L,1151911521,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133717,2134247.00
06/22/2017 08:15,2,0.465,ACTIVE,211.25,335.14,59.981,1498133703,"274151322000076","219011344069620",27.83,23.80,0,330.93,344.45,13.1,10.7,0.075,1057026.9,1057026.9,10839,0,0,0,L,1151911521,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133718,2134248.00
06/22/2017 08:15,2,0.525,ACTIVE,210.80,335.44,59.975,1498133703,"201051344000868","219011344069620",26.68,20.70,0,328.22,347.76,14.2,11.8,0.088,737961.2,737961.2,10911,0,0,0,L,1122011218,0,120.42,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133719,2134249.00
06/22/2017 08:15,2,0.449,ACTIVE,210.57,333.63,59.965,1498133703,"274151322000095","219011344069620",27.75,22.80,0,330.33,343.85,12.7,10.3,0.080,1046812.8,1046812.8,10853,0,0,0,L,1151911521,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133720,2134250.00
06/22/2017 08:15,2,0.480,ACTIVE,211.03,336.64,59.981,1498133703,"201051344000988","219011344069620",18.21,21.50,0,328.22,344.45,8.9,6.6,0.066,651690.3,651690.3,10907,0,0,0,L,1122011218,0,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133721,2134251.00
06/22/2017 08:15,2,0.512,ACTIVE,211.25,335.44,59.975,1498133703,"201051344001025","219011344069620",27.37,21.00,0,330.33,348.96,14.2,11.8,0.088,744764.2,744764.2,10919,0,0,0,L,1122011218,0,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133722,2134252.00
06/22/2017 08:15,2,0.496,ACTIVE,211.03,335.44,59.981,1498133703,"201051344000458","219011344069620",28.21,22.30,0,329.13,348.06,14.2,11.8,0.084,749692.4,749692.4,10891,0,0,0,L,1122011218,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133723,2134253.00
06/22/2017 08:15,2,0.498,ACTIVE,211.70,336.64,59.981,1498133703,"201051344000853","219011344069620",27.91,21.50,0,330.33,348.66,14.1,11.7,0.093,750556.2,750556.2,10904,0,0,0,L,1122011218,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133724,2134254.00
06/22/2017 08:15,2,0.494,ACTIVE,211.93,337.84,59.975,1498133703,"201051344000685","219011344069620",26.26,21.50,0,329.73,349.56,13.2,10.8,0.093,744886.5,744886.5,10929,0,0,0,L,1122011218,0,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133725,2134255.00
06/22/2017 08:15,2,0.484,ACTIVE,211.48,337.24,60.012,1498133703,"201051344000917","219011344069620",28.25,21.80,0,329.43,348.06,13.8,11.4,0.093,741509.4,741509.4,10918,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133726,2134256.00
06/22/2017 08:15,2,0.512,ACTIVE,211.70,337.54,60.023,1498133703,"201051344001145","219011344069620",25.80,21.30,0,330.33,349.56,13.4,11.0,0.084,749526.6,749526.6,10906,0,0,0,L,1122011218,0,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133727,2134257.00
06/22/2017 08:15,2,0.490,ACTIVE,211.93,337.84,59.975,1498133703,"201051344000651","219011344069620",28.29,20.30,0,330.33,348.96,14.1,11.6,0.088,738117.8,738117.8,10910,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133728,2134258.00
06/22/2017 08:15,2,0.414,ACTIVE,210.12,333.93,59.975,1498133703,"274151322000088","219011344069620",26.92,23.50,0,330.03,343.55,11.3,9.0,0.062,950227.9,950227.9,10843,0,0,0,L,1151911521,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133729,2134259.00
06/22/2017 08:15,2,0.309,ACTIVE,211.25,384.73,59.970,1498133703,"274151322000068","219011344069620",36.14,26.00,0,332.43,417.49,11.2,8.9,0.057,823154.3,823154.3,11128,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133730,2134260.00
06/22/2017 08:15,2,0.523,ACTIVE,211.48,336.04,59.991,1498133703,"201051344001135","219011344069620",27.77,21.30,0,328.82,348.06,14.7,12.3,0.084,733554.2,733554.2,10897,0,0,0,L,1122011218,0,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133731,2134261.00
06/22/2017 08:15,2,0.504,ACTIVE,210.80,335.14,59.986,1498133703,"201051344000594","219011344069620",28.33,21.50,0,327.32,348.36,14.5,12.1,0.093,752610.7,752610.7,10904,0,0,0,L,1122011218,0,120.42,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133731,2134262.00
06/22/2017 08:15,2,0.518,ACTIVE,211.48,336.34,59.986,1498133703,"201051344001203","219011344069620",27.25,21.00,0,329.73,349.26,14.3,11.9,0.093,742997.0,742997.0,10937,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133732,2134263.00
06/22/2017 08:15,2,0.436,ACTIVE,210.57,335.44,59.975,1498133703,"274151322000054","219011344069620",26.96,24.00,0,329.73,343.55,11.9,9.6,0.075,967248.0,967248.0,10826,0,0,0,L,1151911521,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133733,2134264.00
06/22/2017 08:15,2,0.512,ACTIVE,211.25,334.84,60.012,1498133703,"201051344000867","219011344069620",27.89,21.50,0,328.82,347.76,14.5,12.0,0.088,736804.1,736804.1,10932,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133734,2134265.00
06/22/2017 08:15,2,0.518,ACTIVE,211.48,336.34,59.981,1498133703,"201051344001093","219011344069620",27.49,21.30,0,330.33,348.36,14.4,12.0,0.080,741379.6,741379.6,10925,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133735,2134266.00
06/22/2017 08:15,2,0.484,ACTIVE,211.03,336.94,59.981,1498133703,"201051344000900","219011344069620",27.10,20.70,0,329.13,347.46,13.3,10.9,0.093,758333.7,758333.7,10912,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133736,2134267.00
06/22/2017 08:15,2,0.494,ACTIVE,211.25,335.74,59.991,1498133703,"201051344000648","219011344069620",28.59,20.30,0,329.13,348.06,14.3,11.9,0.084,746567.4,746567.4,10899,0,0,0,L,1122011218,0,120.42,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133737,2134268.00
06/22/2017 08:15,2,0.508,ACTIVE,211.03,335.14,59.965,1498133703,"201051344000569","219011344069620",28.09,21.80,0,327.92,347.76,14.5,12.1,0.093,760464.7,760464.7,10881,0,0,0,L,1122011218,0,120.20,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133738,2134269.00
06/22/2017 08:15,2,0.516,ACTIVE,211.03,335.44,60.012,1498133703,"201051344000983","219011344069620",28.09,21.80,0,328.82,348.06,14.7,12.3,0.093,751028.9,751028.9,10905,0,0,0,L,1122011218,0,120.65,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133739,2134270.00
06/22/2017 08:15,2,0.498,ACTIVE,211.03,335.74,60.028,1498133703,"201051344001158","219011344069620",27.77,21.50,0,328.52,348.66,14.1,11.6,0.093,736018.5,736018.5,10907,0,0,0,L,1122011218,0,120.42,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133740,2134271.00
06/22/2017 08:15,2,0.523,ACTIVE,211.48,337.24,59.986,1498133703,"201051344000576","219011344069620",25.70,20.70,0,330.03,348.96,13.6,11.2,0.093,750561.7,750561.7,10909,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133741,2134272.00
06/22/2017 08:15,2,0.439,ACTIVE,210.80,334.24,59.996,1498133703,"274151322000087","219011344069620",27.19,26.30,0,330.33,343.55,12.1,9.8,0.057,940929.6,940929.6,11000,0,0,0,L,1151911521,0,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498133742,2134273.00
06/22/2017 08:30,2,1.264,ACTIVE,212.61,344.76,59.981,1498134604,"201051344000645","219011344069620",28.47,22.30,0,327.92,373.01,36.4,33.2,0.296,749520.3,749520.3,10896,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134605,2134274.00
06/22/2017 08:30,2,1.189,ACTIVE,211.70,339.04,59.975,1498134604,"274151322000085","219011344069620",27.93,24.30,0,327.32,361.89,33.6,30.6,0.225,963103.7,963103.7,10836,0,0,0,L,1151911521,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134606,2134275.00
06/22/2017 08:30,2,1.266,ACTIVE,212.61,345.66,59.981,1498134604,"201051344000633","219011344069620",28.84,22.00,0,327.92,374.51,37.0,33.8,0.305,736230.6,736230.6,10940,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134606,2134276.00
06/22/2017 08:30,2,1.260,ACTIVE,212.38,345.06,59.959,1498134604,"201051344000469","219011344069620",29.12,21.50,0,327.02,373.91,37.2,34.0,0.309,739508.4,739508.4,10909,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134607,2134277.00
06/22/2017 08:30,2,1.250,ACTIVE,212.38,345.06,60.023,1498134604,"201051344000646","219011344069620",28.84,22.80,0,328.52,373.61,36.6,33.4,0.296,734876.5,734876.5,10909,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134608,2134278.00
06/22/2017 08:30,2,1.221,ACTIVE,211.25,343.85,59.975,1498134604,"274151322000052","219011344069620",28.41,25.30,0,326.42,363.09,35.1,32.0,0.239,1000957.9,1000957.9,10837,0,0,0,L,1151911521,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134609,2134279.00
06/22/2017 08:30,2,1.275,ACTIVE,212.83,345.96,59.981,1498134604,"201051344000585","219011344069620",29.08,22.80,0,329.73,373.31,37.6,34.4,0.296,747339.9,747339.9,10908,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134610,2134280.00
06/22/2017 08:30,2,1.254,ACTIVE,212.38,344.15,59.981,1498134604,"201051344001230","219011344069620",28.80,22.80,0,327.02,372.71,36.6,33.4,0.296,739526.1,739526.1,10918,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134611,2134281.00
06/22/2017 08:30,2,1.252,ACTIVE,213.06,345.66,59.986,1498134604,"201051344000582","219011344069620",28.47,21.80,0,328.82,374.21,36.1,33.0,0.287,728946.0,728946.0,10899,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134612,2134282.00
06/22/2017 08:30,2,1.260,ACTIVE,212.16,344.15,59.981,1498134604,"201051344000955","219011344069620",29.22,22.50,0,328.82,373.31,37.3,34.1,0.301,748281.6,748281.6,10920,0,0,0,L,1122011218,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134613,2134283.00
