ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 08:30,2,0.799,ACTIVE,211.25,413.59,59.970,1498134604,"274151322000094","219011344069620",38.39,26.00,0,330.03,441.84,30.9,27.9,0.208,822646.9,822646.9,11115,0,0,0,L,1151911521,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134614,2134284.00
06/22/2017 08:30,2,1.291,ACTIVE,212.38,344.76,60.023,1498134604,"201051344000579","219011344069620",28.90,23.00,0,328.82,373.91,37.8,34.6,0.305,757683.2,757683.2,10903,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134615,2134285.00
06/22/2017 08:30,2,1.277,ACTIVE,212.38,344.45,59.975,1498134604,"201051344000890","219011344069620",28.96,23.30,0,327.62,374.21,37.5,34.3,0.301,742289.6,742289.6,10913,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134615,2134286.00
06/22/2017 08:30,2,1.258,ACTIVE,213.06,345.96,59.981,1498134604,"201051344000438","219011344069620",29.04,22.50,0,330.03,375.11,37.0,33.8,0.301,744917.3,744917.3,10904,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134616,2134287.00
06/22/2017 08:30,2,1.277,ACTIVE,212.83,342.35,60.007,1498134604,"201051344000417","219011344069620",18.73,22.50,0,328.52,360.99,24.3,21.5,0.194,679531.5,679531.5,10936,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134617,2134288.00
06/22/2017 08:30,2,1.197,ACTIVE,211.03,340.55,59.965,1498134604,"274151322000083","219011344069620",28.21,24.50,0,327.32,362.19,34.2,31.1,0.230,990842.9,990842.9,10845,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134618,2134289.00
06/22/2017 08:30,2,1.285,ACTIVE,211.93,342.65,59.965,1498134604,"274151322000076","219011344069620",28.84,25.30,0,328.52,365.19,37.5,34.3,0.261,1057034.3,1057034.3,10840,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134619,2134290.00
06/22/2017 08:30,2,1.287,ACTIVE,212.16,344.45,59.975,1498134604,"201051344000868","219011344069620",28.67,21.80,0,327.62,373.01,37.4,34.2,0.292,737968.5,737968.5,10912,0,0,0,L,1122011218,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134620,2134291.00
06/22/2017 08:30,2,1.264,ACTIVE,211.03,341.45,59.933,1498134604,"274151322000095","219011344069620",28.67,24.30,0,327.02,364.59,36.7,33.5,0.247,1046820.0,1046820.0,10854,0,0,0,L,1151911521,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134621,2134292.00
06/22/2017 08:30,2,1.283,ACTIVE,211.93,342.05,59.975,1498134604,"201051344000988","219011344069620",18.65,22.30,0,327.02,363.09,24.3,21.5,0.203,651694.8,651694.8,10908,0,0,0,L,1122011218,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134622,2134293.00
06/22/2017 08:30,2,1.262,ACTIVE,212.61,344.45,59.975,1498134604,"201051344001025","219011344069620",29.16,22.30,0,329.43,374.21,37.3,34.1,0.296,744771.4,744771.4,10920,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134623,2134294.00
06/22/2017 08:30,2,1.258,ACTIVE,211.93,344.15,59.975,1498134604,"201051344000458","219011344069620",28.63,23.00,0,329.13,372.71,36.5,33.3,0.309,749699.5,749699.5,10892,0,0,0,L,1122011218,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134624,2134295.00
06/22/2017 08:30,2,1.262,ACTIVE,212.61,345.36,59.917,1498134604,"201051344000853","219011344069620",28.84,22.30,0,329.73,373.91,36.9,33.7,0.305,750563.4,750563.4,10905,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134625,2134296.00
06/22/2017 08:30,2,1.236,ACTIVE,212.61,345.96,59.970,1498134604,"201051344000685","219011344069620",28.53,22.50,0,329.43,373.31,35.8,32.6,0.309,744893.5,744893.5,10930,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134626,2134297.00
06/22/2017 08:30,2,1.248,ACTIVE,212.61,345.66,59.970,1498134604,"201051344000917","219011344069620",28.78,22.80,0,328.82,373.91,36.4,33.2,0.296,741516.5,741516.5,10919,0,0,0,L,1122011218,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134626,2134298.00
06/22/2017 08:30,2,1.248,ACTIVE,212.61,345.36,59.991,1498134604,"201051344001145","219011344069620",28.88,22.30,0,330.03,373.91,36.5,33.4,0.292,749533.7,749533.7,10907,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134627,2134299.00
06/22/2017 08:30,2,1.258,ACTIVE,212.83,345.96,60.018,1498134604,"201051344000651","219011344069620",28.77,21.80,0,330.33,374.21,36.6,33.4,0.292,738125.0,738125.0,10911,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134628,2134300.00
06/22/2017 08:30,2,1.189,ACTIVE,211.03,342.05,59.981,1498134604,"274151322000088","219011344069620",27.75,24.50,0,326.72,362.79,33.4,30.3,0.221,950234.3,950234.3,10844,0,0,0,L,1151911521,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134629,2134301.00
06/22/2017 08:30,2,0.795,ACTIVE,211.70,415.69,59.965,1498134604,"274151322000068","219011344069620",39.00,27.30,0,330.33,438.23,31.4,28.4,0.208,823160.4,823160.4,11129,0,0,0,L,1151911521,0,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134630,2134302.00
06/22/2017 08:30,2,1.277,ACTIVE,212.38,345.06,59.981,1498134604,"201051344001135","219011344069620",28.88,22.30,0,328.82,373.31,37.4,34.2,0.301,733561.6,733561.6,10898,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134631,2134303.00
06/22/2017 08:30,2,1.283,ACTIVE,211.70,343.55,60.018,1498134604,"201051344000594","219011344069620",28.82,22.50,0,327.02,373.01,37.5,34.3,0.314,752618.1,752618.1,10905,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134632,2134304.00
06/22/2017 08:30,2,1.271,ACTIVE,212.61,344.76,59.975,1498134604,"201051344001203","219011344069620",29.02,22.30,0,329.13,375.71,37.4,34.2,0.305,743004.3,743004.3,10938,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134633,2134305.00
06/22/2017 08:30,2,1.207,ACTIVE,211.03,344.15,59.981,1498134604,"274151322000054","219011344069620",27.87,25.00,0,326.42,362.49,34.1,31.0,0.230,967254.6,967254.6,10827,0,0,0,L,1151911521,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134634,2134306.00
06/22/2017 08:30,2,1.275,ACTIVE,212.38,344.15,59.975,1498134604,"201051344000867","219011344069620",29.10,22.50,0,328.22,373.01,37.6,34.4,0.301,736811.5,736811.5,10933,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134635,2134307.00
06/22/2017 08:30,2,1.293,ACTIVE,212.61,345.66,59.986,1498134604,"201051344001093","219011344069620",28.75,22.50,0,328.82,375.41,37.7,34.4,0.296,741387.1,741387.1,10926,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134636,2134308.00
06/22/2017 08:30,2,1.264,ACTIVE,212.16,345.06,59.986,1498134604,"201051344000900","219011344069620",28.77,21.80,0,327.32,373.61,36.9,33.6,0.305,758340.9,758340.9,10913,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134637,2134309.00
06/22/2017 08:30,2,1.266,ACTIVE,212.16,344.45,60.002,1498134604,"201051344000648","219011344069620",28.59,21.50,0,328.82,373.01,36.6,33.4,0.301,746574.6,746574.6,10900,0,0,0,L,1122011218,0,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134638,2134310.00
06/22/2017 08:30,2,1.275,ACTIVE,212.38,344.76,60.018,1498134604,"201051344000569","219011344069620",28.82,22.30,0,328.22,372.71,37.2,34.0,0.305,760472.0,760472.0,10882,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134639,2134311.00
06/22/2017 08:30,2,1.268,ACTIVE,212.16,344.15,60.028,1498134604,"201051344000983","219011344069620",29.14,22.50,0,327.62,373.01,37.5,34.3,0.305,751036.2,751036.2,10906,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134640,2134312.00
06/22/2017 08:30,2,1.279,ACTIVE,212.16,344.45,59.970,1498134604,"201051344001158","219011344069620",28.71,22.50,0,328.52,373.61,37.2,34.0,0.309,736025.8,736025.8,10908,0,0,0,L,1122011218,0,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134641,2134313.00
06/22/2017 08:30,2,1.266,ACTIVE,212.61,345.66,59.970,1498134604,"201051344000576","219011344069620",28.61,21.80,0,328.82,373.61,36.7,33.5,0.301,750568.9,750568.9,10910,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134642,2134314.00
06/22/2017 08:30,2,1.191,ACTIVE,211.70,344.15,60.002,1498134604,"274151322000087","219011344069620",28.29,28.00,0,325.82,361.29,34.1,31.0,0.217,940936.2,940936.2,11001,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498134643,2134315.00
06/22/2017 08:45,2,1.865,ACTIVE,213.29,351.07,59.975,1498135503,"201051344000645","219011344069620",28.88,24.00,0,318.30,390.44,54.5,50.7,0.455,749533.7,749533.7,10897,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135504,2134316.00
06/22/2017 08:45,2,1.787,ACTIVE,211.93,349.56,59.991,1498135503,"274151322000085","219011344069620",27.99,26.30,0,327.32,376.31,50.7,47.0,0.345,963116.0,963116.0,10837,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135505,2134317.00
06/22/2017 08:45,2,1.893,ACTIVE,213.29,352.57,59.965,1498135503,"201051344000633","219011344069620",29.28,24.00,0,317.10,390.44,56.2,52.4,0.477,736244.1,736244.1,10941,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135506,2134318.00
06/22/2017 08:45,2,1.934,ACTIVE,213.29,352.57,59.954,1498135503,"201051344000469","219011344069620",29.04,23.30,0,314.40,390.14,56.9,53.0,0.486,739522.1,739522.1,10910,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135507,2134319.00
06/22/2017 08:45,2,1.896,ACTIVE,212.38,350.47,59.949,1498135503,"201051344000646","219011344069620",29.00,24.80,0,316.50,388.64,55.7,51.9,0.468,734889.7,734889.7,10910,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135508,2134320.00
06/22/2017 08:45,2,1.885,ACTIVE,211.25,343.85,59.975,1498135503,"274151322000052","219011344069620",28.45,28.00,0,325.52,377.22,54.4,50.5,0.376,1000970.9,1000970.9,10838,0,0,0,L,1151911521,0,121.55,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135509,2134321.00
06/22/2017 08:45,2,1.986,ACTIVE,213.29,351.67,59.970,1498135503,"201051344000585","219011344069620",28.82,25.00,0,318.61,388.34,58.0,54.1,0.486,747353.2,747353.2,10909,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135509,2134322.00
06/22/2017 08:45,2,2.000,ACTIVE,212.61,351.07,60.007,1498135503,"201051344001230","219011344069620",28.77,25.30,0,317.10,387.74,58.3,54.3,0.486,739539.6,739539.6,10919,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135510,2134323.00
06/22/2017 08:45,2,1.967,ACTIVE,213.51,352.87,59.901,1498135503,"201051344000582","219011344069620",28.73,23.50,0,316.80,390.14,57.3,53.4,0.468,728959.1,728959.1,10900,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135511,2134324.00
06/22/2017 08:45,2,2.025,ACTIVE,212.83,351.67,59.970,1498135503,"201051344000955","219011344069620",28.90,24.50,0,316.50,388.04,59.3,55.3,0.499,748295.4,748295.4,10921,0,0,0,L,1122011218,0,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135512,2134325.00
06/22/2017 08:45,2,1.312,ACTIVE,211.25,412.98,59.938,1498135503,"274151322000094","219011344069620",37.83,27.80,0,391.34,455.37,50.0,46.3,0.345,822658.4,822658.4,11116,0,0,0,L,1151911521,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135513,2134326.00
06/22/2017 08:45,2,2.018,ACTIVE,213.06,351.97,59.944,1498135503,"201051344000579","219011344069620",28.94,25.00,0,318.61,390.74,59.2,55.2,0.495,757697.0,757697.0,10904,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135514,2134327.00
06/22/2017 08:45,2,2.002,ACTIVE,212.61,350.47,59.975,1498135503,"201051344000890","219011344069620",29.08,25.50,0,318.30,388.94,59.0,55.0,0.477,742303.3,742303.3,10914,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135515,2134328.00
06/22/2017 08:45,2,1.973,ACTIVE,212.83,352.57,59.965,1498135503,"201051344000438","219011344069620",29.10,24.30,0,317.10,388.94,58.1,54.2,0.491,744930.9,744930.9,10905,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135516,2134329.00
06/22/2017 08:45,2,1.969,ACTIVE,213.06,346.56,59.896,1498135503,"201051344000417","219011344069620",18.85,24.30,0,331.23,378.12,37.6,34.4,0.314,679540.1,679540.1,10937,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135517,2134330.00
06/22/2017 08:45,2,1.879,ACTIVE,211.48,353.47,59.965,1498135503,"274151322000083","219011344069620",28.31,27.00,0,325.82,376.31,53.9,50.1,0.380,990855.4,990855.4,10846,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135518,2134331.00
06/22/2017 08:45,2,2.010,ACTIVE,211.93,357.38,59.949,1498135503,"274151322000076","219011344069620",28.98,28.30,0,327.92,376.62,59.0,55.0,0.438,1057048.4,1057048.4,10841,0,0,0,L,1151911521,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135519,2134332.00
06/22/2017 08:45,2,2.049,ACTIVE,212.83,351.67,59.965,1498135503,"201051344000868","219011344069620",28.90,23.30,0,317.40,388.64,60.0,56.0,0.499,737982.2,737982.2,10913,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135519,2134333.00
06/22/2017 08:45,2,2.045,ACTIVE,211.25,349.86,59.965,1498135503,"274151322000095","219011344069620",28.86,27.00,0,325.52,376.92,59.9,55.9,0.415,1046833.6,1046833.6,10855,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135520,2134334.00
06/22/2017 08:45,2,2.186,ACTIVE,213.06,349.56,59.949,1498135503,"201051344000988","219011344069620",18.65,23.50,0,329.43,381.73,41.3,37.9,0.358,651703.7,651703.7,10909,0,0,0,L,1122011218,0,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135521,2134335.00
06/22/2017 08:45,2,2.135,ACTIVE,213.29,353.47,60.018,1498135503,"201051344001025","219011344069620",29.46,24.30,0,318.30,388.94,63.7,59.6,0.517,744785.0,744785.0,10921,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135522,2134336.00
06/22/2017 08:45,2,2.123,ACTIVE,213.29,353.47,59.959,1498135503,"201051344000458","219011344069620",28.98,24.80,0,317.40,389.24,62.3,58.2,0.535,749712.8,749712.8,10893,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135523,2134337.00
06/22/2017 08:45,2,2.104,ACTIVE,213.96,354.97,59.954,1498135503,"201051344000853","219011344069620",28.82,24.00,0,317.70,390.74,61.4,57.3,0.517,750576.8,750576.8,10906,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135524,2134338.00
06/22/2017 08:45,2,2.066,ACTIVE,213.06,353.47,59.965,1498135503,"201051344000685","219011344069620",28.86,24.30,0,316.50,388.94,60.4,56.4,0.530,744906.8,744906.8,10931,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135525,2134339.00
06/22/2017 08:45,2,1.980,ACTIVE,213.29,353.17,59.991,1498135503,"201051344000917","219011344069620",29.06,24.50,0,318.61,389.54,58.3,54.3,0.486,741529.9,741529.9,10920,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135526,2134340.00
06/22/2017 08:45,2,1.932,ACTIVE,213.06,351.07,59.970,1498135503,"201051344001145","219011344069620",29.14,24.30,0,318.30,388.34,57.0,53.1,0.468,749547.0,749547.0,10908,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135527,2134341.00
06/22/2017 08:45,2,1.980,ACTIVE,213.29,353.17,60.023,1498135503,"201051344000651","219011344069620",28.84,23.80,0,318.61,389.54,57.9,53.9,0.482,738138.5,738138.5,10912,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135528,2134342.00
06/22/2017 08:45,2,1.848,ACTIVE,211.25,343.25,59.959,1498135503,"274151322000088","219011344069620",28.29,26.50,0,326.42,376.92,52.9,49.1,0.367,950246.9,950246.9,10845,0,0,0,L,1151911521,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135529,2134343.00
06/22/2017 08:45,2,1.283,ACTIVE,212.38,412.98,59.970,1498135503,"274151322000068","219011344069620",38.21,29.30,0,390.44,457.47,49.8,46.1,0.336,823172.1,823172.1,11130,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135530,2134344.00
06/22/2017 08:45,2,2.055,ACTIVE,212.83,351.37,60.034,1498135503,"201051344001135","219011344069620",28.90,23.80,0,318.00,388.64,60.2,56.2,0.491,733575.2,733575.2,10899,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135530,2134345.00
06/22/2017 08:45,2,2.107,ACTIVE,212.61,352.57,59.922,1498135503,"201051344000594","219011344069620",28.88,24.50,0,316.80,388.34,61.6,57.6,0.513,752631.9,752631.9,10906,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135531,2134346.00
06/22/2017 08:45,2,2.121,ACTIVE,213.51,353.17,59.949,1498135503,"201051344001203","219011344069620",29.24,24.50,0,317.40,390.44,62.9,58.8,0.535,743018.3,743018.3,10939,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135532,2134347.00
06/22/2017 08:45,2,2.037,ACTIVE,211.48,357.08,59.949,1498135503,"274151322000054","219011344069620",28.23,27.30,0,325.52,377.52,58.2,54.3,0.407,967267.1,967267.1,10828,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135533,2134348.00
06/22/2017 08:45,2,2.229,ACTIVE,213.29,352.57,59.965,1498135503,"201051344000867","219011344069620",28.94,24.50,0,316.80,387.74,65.3,61.1,0.535,736825.3,736825.3,10934,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135534,2134349.00
06/22/2017 08:45,2,2.246,ACTIVE,213.51,355.88,60.002,1498135503,"201051344001093","219011344069620",29.24,24.50,0,317.10,389.54,66.5,62.3,0.544,741401.2,741401.2,10927,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135535,2134350.00
06/22/2017 08:45,2,2.160,ACTIVE,213.06,354.97,59.981,1498135503,"201051344000900","219011344069620",29.08,23.30,0,315.90,390.44,63.7,59.5,0.530,758354.6,758354.6,10914,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135536,2134351.00
06/22/2017 08:45,2,2.068,ACTIVE,213.29,352.87,59.965,1498135503,"201051344000648","219011344069620",29.06,23.30,0,317.10,389.24,60.9,56.8,0.504,746588.0,746588.0,10901,0,0,0,L,1122011218,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135537,2134352.00
06/22/2017 08:45,2,2.012,ACTIVE,213.29,352.57,59.928,1498135503,"201051344000569","219011344069620",29.06,24.00,0,318.61,388.94,59.2,55.3,0.499,760485.5,760485.5,10883,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135538,2134353.00
06/22/2017 08:45,2,1.967,ACTIVE,213.29,352.87,59.991,1498135503,"201051344000983","219011344069620",29.00,24.30,0,316.80,389.84,57.8,53.9,0.491,751049.8,751049.8,10907,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135539,2134354.00
06/22/2017 08:45,2,1.912,ACTIVE,213.06,351.07,59.965,1498135503,"201051344001158","219011344069620",28.84,24.30,0,318.00,389.84,55.8,51.9,0.464,736039.5,736039.5,10909,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135540,2134355.00
06/22/2017 08:45,2,1.832,ACTIVE,213.29,351.67,59.986,1498135503,"201051344000576","219011344069620",28.92,23.50,0,318.00,390.44,53.7,49.9,0.442,750582.4,750582.4,10911,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135541,2134356.00
06/22/2017 08:45,2,1.758,ACTIVE,211.48,348.96,59.959,1498135503,"274151322000087","219011344069620",28.19,31.50,0,328.82,375.41,50.2,46.5,0.327,940948.8,940948.8,11002,0,0,0,L,1151911521,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498135542,2134357.00
06/22/2017 09:00,2,1.424,ACTIVE,212.83,345.96,60.007,1498136404,"201051344000645","219011344069620",28.53,24.80,0,318.00,389.24,41.2,37.8,0.336,749547.4,749547.4,10898,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136405,2134358.00
06/22/2017 09:00,2,1.340,ACTIVE,211.03,346.56,59.991,1498136404,"274151322000085","219011344069620",27.85,27.30,0,326.72,375.11,37.9,34.6,0.256,963128.6,963128.6,10838,0,0,0,L,1151911521,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136406,2134359.00
06/22/2017 09:00,2,1.451,ACTIVE,212.83,346.86,59.996,1498136404,"201051344000633","219011344069620",28.43,25.00,0,316.80,390.14,41.9,38.5,0.349,736258.0,736258.0,10942,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136406,2134360.00
06/22/2017 09:00,2,1.451,ACTIVE,212.61,346.56,60.007,1498136404,"201051344000469","219011344069620",28.63,23.80,0,315.30,389.54,42.1,38.7,0.354,739536.0,739536.0,10911,0,0,0,L,1122011218,0,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136407,2134361.00
06/22/2017 09:00,2,1.430,ACTIVE,211.93,346.26,60.002,1498136404,"201051344000646","219011344069620",28.59,25.80,0,316.80,388.94,41.4,38.1,0.340,734903.3,734903.3,10911,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136408,2134362.00
06/22/2017 09:00,2,1.389,ACTIVE,210.80,346.26,59.996,1498136404,"274151322000052","219011344069620",28.41,29.30,0,323.41,376.31,40.0,36.7,0.261,1000984.1,1000984.1,10839,0,0,0,L,1151911521,0,120.42,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136409,2134363.00
06/22/2017 09:00,2,1.471,ACTIVE,212.61,346.26,60.012,1498136404,"201051344000585","219011344069620",28.63,25.50,0,318.91,388.64,42.7,39.3,0.349,747367.0,747367.0,10910,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136410,2134364.00
06/22/2017 09:00,2,1.420,ACTIVE,212.16,345.06,60.034,1498136404,"201051344001230","219011344069620",28.69,26.00,0,316.80,388.34,41.3,37.9,0.340,739553.4,739553.4,10920,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136411,2134365.00
06/22/2017 09:00,2,1.404,ACTIVE,212.61,346.56,60.002,1498136404,"201051344000582","219011344069620",28.71,24.30,0,316.80,390.14,40.8,37.5,0.336,728972.5,728972.5,10901,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136412,2134366.00
06/22/2017 09:00,2,1.439,ACTIVE,211.93,345.66,60.007,1498136404,"201051344000955","219011344069620",28.92,25.30,0,316.50,388.64,42.2,38.8,0.354,748309.3,748309.3,10922,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136413,2134367.00
06/22/2017 09:00,2,0.938,ACTIVE,211.25,400.06,60.002,1498136404,"274151322000094","219011344069620",37.43,29.00,0,388.34,458.67,35.5,32.4,0.239,822670.1,822670.1,11117,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136414,2134368.00
06/22/2017 09:00,2,1.459,ACTIVE,212.38,345.66,59.965,1498136404,"201051344000579","219011344069620",28.94,26.00,0,318.30,389.54,42.8,39.4,0.354,757711.0,757711.0,10905,0,0,0,L,1122011218,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136415,2134369.00
06/22/2017 09:00,2,1.445,ACTIVE,212.16,345.96,60.002,1498136404,"201051344000890","219011344069620",28.92,26.50,0,318.91,388.64,42.3,38.9,0.340,742317.3,742317.3,10915,0,0,0,L,1122011218,0,121.78,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136415,2134370.00
06/22/2017 09:00,2,1.428,ACTIVE,212.61,346.86,60.002,1498136404,"201051344000438","219011344069620",28.90,25.50,0,317.10,390.14,41.8,38.5,0.349,744944.7,744944.7,10906,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136416,2134371.00
06/22/2017 09:00,2,1.432,ACTIVE,212.16,342.95,59.996,1498136404,"201051344000417","219011344069620",18.87,25.50,0,331.23,381.73,27.4,24.5,0.225,679548.9,679548.9,10938,0,0,0,L,1122011218,0,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136417,2134372.00
06/22/2017 09:00,2,1.373,ACTIVE,211.03,345.66,59.991,1498136404,"274151322000083","219011344069620",28.23,28.00,0,325.22,375.71,39.3,36.0,0.261,990868.2,990868.2,10847,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136418,2134373.00
06/22/2017 09:00,2,1.463,ACTIVE,211.48,339.95,59.981,1498136404,"274151322000076","219011344069620",28.96,29.00,0,327.32,376.62,43.0,39.5,0.305,1057062.6,1057062.6,10842,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136419,2134374.00
06/22/2017 09:00,2,1.459,ACTIVE,212.38,345.36,59.996,1498136404,"201051344000868","219011344069620",28.78,23.80,0,317.70,388.34,42.5,39.1,0.345,737996.1,737996.1,10914,0,0,0,L,1122011218,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136420,2134375.00
06/22/2017 09:00,2,1.451,ACTIVE,211.03,348.96,59.986,1498136404,"274151322000095","219011344069620",28.63,28.00,0,322.81,375.71,42.1,38.7,0.278,1046847.5,1046847.5,10856,0,0,0,L,1151911521,0,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136421,2134376.00
06/22/2017 09:00,2,1.449,ACTIVE,212.38,342.95,59.954,1498136404,"201051344000988","219011344069620",18.77,24.50,0,330.63,383.83,27.5,24.7,0.230,651712.6,651712.6,10910,0,0,0,L,1122011218,0,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136422,2134377.00
06/22/2017 09:00,2,1.436,ACTIVE,212.38,346.56,59.981,1498136404,"201051344001025","219011344069620",29.12,25.50,0,318.30,389.54,42.4,39.0,0.336,744798.8,744798.8,10922,0,0,0,L,1122011218,0,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136423,2134378.00
06/22/2017 09:00,2,1.436,ACTIVE,212.38,345.06,59.959,1498136404,"201051344000458","219011344069620",28.53,25.80,0,316.20,389.84,41.5,38.1,0.354,749726.2,749726.2,10894,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136424,2134379.00
06/22/2017 09:00,2,1.457,ACTIVE,213.06,347.76,59.986,1498136404,"201051344000853","219011344069620",28.43,24.80,0,318.30,391.34,42.0,38.6,0.345,750590.4,750590.4,10907,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136425,2134380.00
06/22/2017 09:00,2,1.412,ACTIVE,212.61,347.16,59.981,1498136404,"201051344000685","219011344069620",28.51,25.30,0,317.40,389.24,40.8,37.5,0.349,744920.2,744920.2,10932,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136426,2134381.00
06/22/2017 09:00,2,1.406,ACTIVE,212.38,346.56,59.959,1498136404,"201051344000917","219011344069620",28.88,25.50,0,319.21,389.24,41.2,37.8,0.340,741543.3,741543.3,10921,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136427,2134382.00
06/22/2017 09:00,2,1.436,ACTIVE,212.38,346.26,59.981,1498136404,"201051344001145","219011344069620",28.39,25.00,0,317.10,388.64,41.3,37.9,0.336,749560.4,749560.4,10909,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136428,2134383.00
06/22/2017 09:00,2,1.441,ACTIVE,212.61,347.76,60.034,1498136404,"201051344000651","219011344069620",28.65,24.30,0,317.10,389.54,41.9,38.5,0.340,738152.1,738152.1,10913,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136429,2134384.00
06/22/2017 09:00,2,1.367,ACTIVE,211.03,340.25,59.965,1498136404,"274151322000088","219011344069620",27.75,27.80,0,326.42,375.41,38.4,35.2,0.270,950259.5,950259.5,10846,0,0,0,L,1151911521,0,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136430,2134385.00
06/22/2017 09:00,2,0.951,ACTIVE,211.70,409.98,59.965,1498136404,"274151322000068","219011344069620",37.69,30.30,0,388.34,453.26,36.5,33.3,0.243,823183.8,823183.8,11131,0,0,0,L,1151911521,0,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136431,2134386.00
06/22/2017 09:00,2,1.488,ACTIVE,212.16,345.96,60.018,1498136404,"201051344001135","219011344069620",28.25,24.80,0,319.21,388.34,42.6,39.2,0.340,733588.8,733588.8,10900,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136431,2134387.00
06/22/2017 09:00,2,1.457,ACTIVE,212.16,345.66,59.981,1498136404,"201051344000594","219011344069620",28.92,25.80,0,317.10,388.34,42.7,39.3,0.340,752645.6,752645.6,10907,0,0,0,L,1122011218,0,121.10,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136432,2134388.00
06/22/2017 09:00,2,1.455,ACTIVE,212.38,346.26,59.965,1498136404,"201051344001203","219011344069620",28.96,25.30,0,317.40,390.14,42.7,39.3,0.354,743032.1,743032.1,10940,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136433,2134389.00
06/22/2017 09:00,2,1.391,ACTIVE,210.80,343.85,59.975,1498136404,"274151322000054","219011344069620",27.65,27.80,0,325.82,376.01,38.9,35.7,0.243,967279.7,967279.7,10829,0,0,0,L,1151911521,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136434,2134390.00
06/22/2017 09:00,2,1.482,ACTIVE,212.61,345.06,59.975,1498136404,"201051344000867","219011344069620",28.55,25.50,0,317.10,387.44,42.9,39.5,0.345,736839.1,736839.1,10935,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136435,2134391.00
06/22/2017 09:00,2,1.445,ACTIVE,212.38,346.86,59.944,1498136404,"201051344001093","219011344069620",28.96,25.50,0,315.90,390.14,42.4,39.0,0.340,741415.1,741415.1,10928,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136436,2134392.00
06/22/2017 09:00,2,1.443,ACTIVE,212.61,346.26,59.975,1498136404,"201051344000900","219011344069620",28.90,23.80,0,315.60,389.84,42.3,38.9,0.349,758368.2,758368.2,10915,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136437,2134393.00
06/22/2017 09:00,2,1.443,ACTIVE,212.83,346.56,59.975,1498136404,"201051344000648","219011344069620",28.61,24.00,0,317.40,389.24,41.8,38.4,0.345,746601.3,746601.3,10902,0,0,0,L,1122011218,0,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136438,2134394.00
06/22/2017 09:00,2,1.461,ACTIVE,212.38,345.96,59.981,1498136404,"201051344000569","219011344069620",28.82,24.80,0,317.10,389.24,42.7,39.3,0.354,760499.1,760499.1,10884,0,0,0,L,1122011218,0,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136439,2134395.00
06/22/2017 09:00,2,1.461,ACTIVE,212.61,345.96,59.975,1498136404,"201051344000983","219011344069620",29.04,25.00,0,317.70,389.54,43.0,39.6,0.362,751063.3,751063.3,10908,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136440,2134396.00
06/22/2017 09:00,2,1.477,ACTIVE,212.61,346.26,59.986,1498136404,"201051344001158","219011344069620",28.41,25.30,0,317.40,390.44,42.5,39.1,0.349,736053.1,736053.1,10910,0,0,0,L,1122011218,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136441,2134397.00
06/22/2017 09:00,2,1.447,ACTIVE,212.83,346.86,59.975,1498136404,"201051344000576","219011344069620",28.65,24.50,0,318.30,389.84,42.0,38.7,0.349,750595.8,750595.8,10912,0,0,0,L,1122011218,0,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136441,2134398.00
06/22/2017 09:00,2,1.359,ACTIVE,211.48,338.74,59.975,1498136404,"274151322000087","219011344069620",28.49,33.00,0,327.02,376.92,39.1,35.8,0.243,940961.2,940961.2,11003,0,0,0,L,1151911521,0,121.33,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498136442,2134399.00
06/22/2017 09:15,2,0.922,ACTIVE,211.48,339.34,59.949,1498137303,"201051344000645","219011344069620",27.67,24.80,0,318.30,388.64,25.9,23.0,0.199,749559.4,749559.4,10899,0,0,0,L,1122011218,0,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137304,2134400.00
06/22/2017 09:15,2,0.850,ACTIVE,210.80,339.95,59.986,1498137303,"274151322000085","219011344069620",27.31,27.80,0,327.02,376.01,23.5,20.7,0.159,963139.7,963139.7,10839,0,0,0,L,1151911521,0,121.78,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137305,2134401.00
06/22/2017 09:15,2,0.916,ACTIVE,211.48,340.25,59.965,1498137303,"201051344000633","219011344069620",28.35,25.30,0,320.11,388.34,26.3,23.4,0.208,736270.1,736270.1,10943,0,0,0,L,1122011218,0,120.88,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137306,2134402.00
06/22/2017 09:15,2,0.922,ACTIVE,211.25,339.34,59.938,1498137303,"201051344000469","219011344069620",28.41,23.80,0,317.10,388.34,26.6,23.7,0.208,739548.3,739548.3,10912,0,0,0,L,1122011218,0,120.20,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137307,2134403.00
06/22/2017 09:15,2,0.918,ACTIVE,211.03,340.55,59.996,1498137303,"201051344000646","219011344069620",28.21,26.00,0,315.90,386.53,26.2,23.4,0.208,734915.4,734915.4,10912,0,0,0,L,1122011218,0,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137308,2134404.00
06/22/2017 09:15,2,0.885,ACTIVE,209.90,336.64,59.949,1498137303,"274151322000052","219011344069620",27.71,29.50,0,322.21,373.91,24.8,22.0,0.159,1000995.8,1000995.8,10840,0,0,0,L,1151911521,0,120.42,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137309,2134405.00
06/22/2017 09:15,2,0.947,ACTIVE,211.48,340.85,59.912,1498137303,"201051344000585","219011344069620",28.47,25.80,0,319.21,387.74,27.3,24.4,0.208,747379.4,747379.4,10911,0,0,0,L,1122011218,0,120.65,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137309,2134406.00
06/22/2017 09:15,2,0.898,ACTIVE,211.03,339.34,59.949,1498137303,"201051344001230","219011344069620",27.99,26.30,0,317.10,384.73,25.5,22.7,0.199,739565.3,739565.3,10921,0,0,0,L,1122011218,0,121.10,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137310,2134407.00
06/22/2017 09:15,2,0.879,ACTIVE,211.48,339.95,59.959,1498137303,"201051344000582","219011344069620",28.61,24.80,0,318.00,388.04,25.5,22.7,0.194,728984.4,728984.4,10902,0,0,0,L,1122011218,0,120.88,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137311,2134408.00
06/22/2017 09:15,2,0.926,ACTIVE,210.80,339.04,59.944,1498137303,"201051344000955","219011344069620",28.21,25.50,0,317.10,386.23,26.5,23.7,0.194,748321.5,748321.5,10923,0,0,0,L,1122011218,0,120.42,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137312,2134409.00
06/22/2017 09:15,2,0.572,ACTIVE,210.35,398.26,59.944,1498137303,"274151322000094","219011344069620",36.98,29.50,0,385.63,448.15,21.4,18.7,0.146,822680.4,822680.4,11118,0,0,0,L,1151911521,0,120.88,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137313,2134410.00
06/22/2017 09:15,2,0.939,ACTIVE,211.25,339.34,59.938,1498137303,"201051344000579","219011344069620",28.55,26.30,0,317.10,388.34,27.2,24.3,0.194,757723.3,757723.3,10906,0,0,0,L,1122011218,0,120.42,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137314,2134411.00
06/22/2017 09:15,2,0.930,ACTIVE,211.03,340.85,59.944,1498137303,"201051344000890","219011344069620",28.15,27.00,0,319.51,386.23,26.6,23.7,0.190,742329.4,742329.4,10916,0,0,0,L,1122011218,0,121.10,120.20,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137315,2134412.00
06/22/2017 09:15,2,0.908,ACTIVE,211.48,340.85,60.002,1498137303,"201051344000438","219011344069620",28.33,25.80,0,318.61,386.83,26.1,23.3,0.203,744956.8,744956.8,10907,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137316,2134413.00
06/22/2017 09:15,2,0.934,ACTIVE,211.25,337.54,59.944,1498137303,"201051344000417","219011344069620",18.21,25.80,0,329.73,372.41,17.2,14.7,0.128,679556.6,679556.6,10939,0,0,0,L,1122011218,0,120.65,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137317,2134414.00
06/22/2017 09:15,2,0.850,ACTIVE,210.12,336.64,59.954,1498137303,"274151322000083","219011344069620",27.83,28.80,0,322.81,374.81,24.0,21.2,0.159,990879.6,990879.6,10848,0,0,0,L,1151911521,0,120.65,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137318,2134415.00
06/22/2017 09:15,2,0.902,ACTIVE,211.03,338.14,59.944,1498137303,"274151322000076","219011344069620",28.43,28.80,0,327.62,375.11,26.0,23.2,0.168,1057075.1,1057075.1,10843,0,0,0,L,1151911521,0,121.33,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137318,2134416.00
06/22/2017 09:15,2,0.939,ACTIVE,211.03,339.04,59.944,1498137303,"201051344000868","219011344069620",27.95,24.00,0,315.60,387.14,26.6,23.8,0.194,738008.4,738008.4,10915,0,0,0,L,1122011218,0,120.42,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137319,2134417.00
06/22/2017 09:15,2,0.887,ACTIVE,210.35,336.94,59.933,1498137303,"274151322000095","219011344069620",28.21,28.30,0,322.21,373.61,25.3,22.5,0.172,1046859.7,1046859.7,10857,0,0,0,L,1151911521,0,121.33,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137320,2134418.00
06/22/2017 09:15,2,0.922,ACTIVE,211.48,339.04,59.954,1498137303,"201051344000988","219011344069620",18.13,24.50,0,329.13,374.51,16.9,14.4,0.128,651720.4,651720.4,10911,0,0,0,L,1122011218,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137321,2134419.00
06/22/2017 09:15,2,0.922,ACTIVE,211.25,339.65,59.949,1498137303,"201051344001025","219011344069620",28.27,25.80,0,318.91,389.24,26.4,23.6,0.194,744811.0,744811.0,10923,0,0,0,L,1122011218,0,120.65,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137322,2134420.00
06/22/2017 09:15,2,0.900,ACTIVE,211.25,337.84,59.933,1498137303,"201051344000458","219011344069620",28.33,25.80,0,317.40,388.04,25.9,23.0,0.208,749738.1,749738.1,10895,0,0,0,L,1122011218,0,120.65,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137323,2134421.00
06/22/2017 09:15,2,0.896,ACTIVE,212.16,341.15,59.949,1498137303,"201051344000853","219011344069620",28.69,24.80,0,320.41,389.84,26.1,23.3,0.199,750602.5,750602.5,10908,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137324,2134422.00
06/22/2017 09:15,2,0.871,ACTIVE,211.70,341.15,59.954,1498137303,"201051344000685","219011344069620",28.17,25.50,0,318.00,387.14,24.9,22.1,0.208,744932.0,744932.0,10933,0,0,0,L,1122011218,0,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137325,2134423.00
06/22/2017 09:15,2,0.873,ACTIVE,211.25,339.65,59.949,1498137303,"201051344000917","219011344069620",28.47,25.80,0,318.61,386.83,25.2,22.4,0.186,741555.1,741555.1,10922,0,0,0,L,1122011218,0,120.88,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137326,2134424.00
06/22/2017 09:15,2,0.885,ACTIVE,211.48,340.55,59.949,1498137303,"201051344001145","219011344069620",28.45,25.30,0,319.81,386.53,25.5,22.7,0.190,749572.2,749572.2,10910,0,0,0,L,1122011218,0,121.10,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137327,2134425.00
06/22/2017 09:15,2,0.900,ACTIVE,211.70,340.85,59.991,1498137303,"201051344000651","219011344069620",28.03,24.80,0,318.61,387.44,25.6,22.7,0.194,738164.1,738164.1,10914,0,0,0,L,1122011218,0,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137328,2134426.00
