ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 09:15,2,0.818,ACTIVE,209.90,337.24,59.938,1498137303,"274151322000088","219011344069620",27.63,27.80,0,323.11,374.51,22.9,20.2,0.155,950270.5,950270.5,10847,0,0,0,L,1151911521,0,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137329,2134427.00
06/22/2017 09:15,2,0.586,ACTIVE,211.03,397.05,59.938,1498137303,"274151322000068","219011344069620",36.88,30.80,0,384.43,449.05,21.9,19.2,0.133,823194.2,823194.2,11132,0,0,0,L,1151911521,0,121.33,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137329,2134428.00
06/22/2017 09:15,2,0.936,ACTIVE,211.03,339.95,59.944,1498137303,"201051344001135","219011344069620",28.21,25.00,0,319.51,387.14,26.8,23.9,0.194,733601.0,733601.0,10901,0,0,0,L,1122011218,0,120.88,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137330,2134429.00
06/22/2017 09:15,2,0.910,ACTIVE,210.57,338.44,59.949,1498137303,"201051344000594","219011344069620",28.43,26.50,0,315.30,385.93,26.2,23.4,0.203,752657.8,752657.8,10908,0,0,0,L,1122011218,0,120.42,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137331,2134430.00
06/22/2017 09:15,2,0.904,ACTIVE,211.70,340.25,59.975,1498137303,"201051344001203","219011344069620",28.51,25.50,0,318.61,388.94,26.1,23.3,0.203,743044.3,743044.3,10941,0,0,0,L,1122011218,0,121.33,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137332,2134431.00
06/22/2017 09:15,2,0.848,ACTIVE,210.35,339.65,59.944,1498137303,"274151322000054","219011344069620",27.29,28.30,0,319.81,375.11,23.4,20.7,0.146,967290.8,967290.8,10830,0,0,0,L,1151911521,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137333,2134432.00
06/22/2017 09:15,2,0.920,ACTIVE,211.03,338.14,59.965,1498137303,"201051344000867","219011344069620",28.33,25.80,0,318.30,386.53,26.4,23.6,0.203,736851.3,736851.3,10936,0,0,0,L,1122011218,0,120.88,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137334,2134433.00
06/22/2017 09:15,2,0.902,ACTIVE,211.25,340.55,59.949,1498137303,"201051344001093","219011344069620",28.15,25.80,0,317.40,388.34,25.8,22.9,0.190,741427.0,741427.0,10929,0,0,0,L,1122011218,0,120.88,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137335,2134434.00
06/22/2017 09:15,2,0.889,ACTIVE,211.03,338.14,59.965,1498137303,"201051344000900","219011344069620",28.51,24.00,0,318.30,387.74,25.7,22.9,0.194,758380.3,758380.3,10916,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137336,2134435.00
06/22/2017 09:15,2,0.881,ACTIVE,211.25,339.95,59.944,1498137303,"201051344000648","219011344069620",28.71,24.30,0,317.10,388.34,25.7,22.8,0.208,746613.1,746613.1,10903,0,0,0,L,1122011218,0,120.42,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137337,2134436.00
06/22/2017 09:15,2,0.904,ACTIVE,211.03,338.74,59.938,1498137303,"201051344000569","219011344069620",28.75,24.80,0,318.61,387.74,26.3,23.5,0.203,760511.1,760511.1,10885,0,0,0,L,1122011218,0,120.20,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137338,2134437.00
06/22/2017 09:15,2,0.926,ACTIVE,211.03,338.44,59.933,1498137303,"201051344000983","219011344069620",28.31,25.00,0,317.40,389.24,26.6,23.7,0.208,751075.4,751075.4,10909,0,0,0,L,1122011218,0,120.65,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137339,2134438.00
06/22/2017 09:15,2,0.914,ACTIVE,211.25,339.34,59.938,1498137303,"201051344001158","219011344069620",27.99,25.30,0,317.40,387.44,25.9,23.1,0.194,736065.1,736065.1,10911,0,0,0,L,1122011218,0,120.42,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137340,2134439.00
06/22/2017 09:15,2,0.898,ACTIVE,211.70,340.85,59.954,1498137303,"201051344000576","219011344069620",28.03,24.50,0,318.00,388.94,25.5,22.7,0.203,750607.6,750607.6,10913,0,0,0,L,1122011218,0,120.88,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137341,2134440.00
06/22/2017 09:15,2,0.838,ACTIVE,210.35,337.84,59.949,1498137303,"274151322000087","219011344069620",27.63,34.00,0,321.01,373.61,23.5,20.7,0.133,940972.3,940972.3,11004,0,0,0,L,1151911521,0,121.10,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498137342,2134441.00
06/22/2017 09:30,2,1.801,ACTIVE,213.96,351.37,59.991,1498138204,"201051344000645","219011344069620",28.55,25.50,0,318.91,389.54,52.1,48.3,0.429,749574.8,749574.8,10900,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138205,2134442.00
06/22/2017 09:30,2,1.713,ACTIVE,212.16,341.45,59.981,1498138204,"274151322000085","219011344069620",27.75,28.80,0,322.51,374.81,48.1,44.5,0.336,963153.9,963153.9,10840,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138206,2134443.00
06/22/2017 09:30,2,1.814,ACTIVE,214.19,352.57,59.991,1498138204,"201051344000633","219011344069620",28.86,26.30,0,316.80,390.44,53.0,49.3,0.460,736285.7,736285.7,10944,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138207,2134444.00
06/22/2017 09:30,2,1.838,ACTIVE,213.96,351.97,59.991,1498138204,"201051344000469","219011344069620",28.88,24.00,0,316.50,389.54,53.8,50.0,0.460,739564.1,739564.1,10913,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138208,2134445.00
06/22/2017 09:30,2,1.832,ACTIVE,212.38,351.07,59.986,1498138204,"201051344000646","219011344069620",28.69,27.00,0,317.70,388.34,53.3,49.5,0.455,734930.8,734930.8,10913,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138209,2134446.00
06/22/2017 09:30,2,1.795,ACTIVE,211.70,348.66,59.981,1498138204,"274151322000052","219011344069620",28.33,31.00,0,322.51,375.41,51.5,47.8,0.367,1001010.7,1001010.7,10841,0,0,0,L,1151911521,0,121.10,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138209,2134447.00
06/22/2017 09:30,2,1.885,ACTIVE,213.06,351.37,59.996,1498138204,"201051344000585","219011344069620",28.96,26.50,0,318.61,388.64,55.3,51.5,0.451,747395.1,747395.1,10912,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138210,2134448.00
06/22/2017 09:30,2,1.814,ACTIVE,212.61,348.96,59.986,1498138204,"201051344001230","219011344069620",28.90,27.00,0,317.10,387.14,53.1,49.4,0.442,739580.7,739580.7,10922,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138211,2134449.00
06/22/2017 09:30,2,1.826,ACTIVE,213.29,351.97,59.944,1498138204,"201051344000582","219011344069620",28.82,25.50,0,316.50,388.64,53.4,49.6,0.442,728999.6,728999.6,10903,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138212,2134450.00
06/22/2017 09:30,2,1.898,ACTIVE,212.16,349.86,59.986,1498138204,"201051344000955","219011344069620",28.73,26.30,0,317.10,387.74,55.2,51.4,0.473,748337.3,748337.3,10924,0,0,0,L,1122011218,0,121.55,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138213,2134451.00
06/22/2017 09:30,2,1.217,ACTIVE,211.48,412.98,59.975,1498138204,"274151322000094","219011344069620",38.15,30.80,0,328.22,458.07,47.0,43.5,0.331,822693.7,822693.7,11119,0,0,0,L,1151911521,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138214,2134452.00
06/22/2017 09:30,2,1.924,ACTIVE,213.96,352.87,60.002,1498138204,"201051344000579","219011344069620",29.04,27.00,0,317.40,390.14,56.6,52.7,0.468,757739.2,757739.2,10907,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138215,2134453.00
06/22/2017 09:30,2,1.887,ACTIVE,212.61,350.77,59.938,1498138204,"201051344000890","219011344069620",29.28,28.00,0,317.70,388.34,56.0,52.1,0.455,742345.2,742345.2,10917,0,0,0,L,1122011218,0,122.23,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138216,2134454.00
06/22/2017 09:30,2,1.887,ACTIVE,213.06,351.97,59.996,1498138204,"201051344000438","219011344069620",29.30,26.50,0,316.20,388.64,56.0,52.2,0.468,744972.4,744972.4,10908,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138217,2134455.00
06/22/2017 09:30,2,1.918,ACTIVE,213.06,346.56,59.996,1498138204,"201051344000417","219011344069620",18.91,26.80,0,316.80,388.04,36.8,33.6,0.309,679566.6,679566.6,10940,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138217,2134456.00
06/22/2017 09:30,2,1.861,ACTIVE,211.70,348.36,59.975,1498138204,"274151322000083","219011344069620",28.39,30.30,0,323.11,375.41,53.5,49.7,0.384,990894.3,990894.3,10849,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138218,2134457.00
06/22/2017 09:30,2,1.988,ACTIVE,212.38,342.35,59.986,1498138204,"274151322000076","219011344069620",29.10,30.80,0,325.82,375.41,58.6,54.6,0.411,1057091.3,1057091.3,10844,0,0,0,L,1151911521,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138219,2134458.00
06/22/2017 09:30,2,1.998,ACTIVE,213.51,353.17,60.034,1498138204,"201051344000868","219011344069620",28.80,24.50,0,318.30,388.34,58.3,54.3,0.477,738024.2,738024.2,10916,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138220,2134459.00
06/22/2017 09:30,2,1.998,ACTIVE,211.48,341.75,59.986,1498138204,"274151322000095","219011344069620",28.77,30.30,0,321.31,374.81,58.2,54.2,0.398,1046875.6,1046875.6,10858,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138221,2134460.00
06/22/2017 09:30,2,2.012,ACTIVE,213.96,349.56,59.928,1498138204,"201051344000988","219011344069620",18.92,24.80,0,317.70,390.14,38.6,35.3,0.314,651730.6,651730.6,10912,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138222,2134461.00
06/22/2017 09:30,2,2.027,ACTIVE,213.29,353.17,59.938,1498138204,"201051344001025","219011344069620",28.98,26.50,0,318.91,389.24,59.5,55.6,0.491,744826.8,744826.8,10924,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138223,2134462.00
06/22/2017 09:30,2,2.012,ACTIVE,213.96,353.17,59.991,1498138204,"201051344000458","219011344069620",28.82,26.30,0,318.30,390.14,58.8,54.8,0.508,749753.6,749753.6,10896,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138224,2134463.00
06/22/2017 09:30,2,2.049,ACTIVE,214.64,354.37,60.044,1498138204,"201051344000853","219011344069620",28.96,25.30,0,318.61,391.64,60.1,56.1,0.504,750618.1,750618.1,10909,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138225,2134464.00
06/22/2017 09:30,2,2.023,ACTIVE,213.06,352.87,59.991,1498138204,"201051344000685","219011344069620",28.53,26.30,0,316.50,388.34,58.5,54.5,0.513,744947.4,744947.4,10934,0,0,0,L,1122011218,0,122.91,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138226,2134465.00
06/22/2017 09:30,2,2.004,ACTIVE,213.06,352.27,60.018,1498138204,"201051344000917","219011344069620",29.06,26.50,0,318.91,388.64,59.0,55.0,0.499,741570.5,741570.5,10923,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138226,2134466.00
06/22/2017 09:30,2,2.012,ACTIVE,212.83,352.57,60.007,1498138204,"201051344001145","219011344069620",29.24,26.00,0,318.61,387.74,59.6,55.6,0.491,749587.6,749587.6,10911,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138228,2134467.00
06/22/2017 09:30,2,2.078,ACTIVE,213.29,354.67,59.996,1498138204,"201051344000651","219011344069620",29.02,25.50,0,318.91,389.54,61.1,57.1,0.504,738179.8,738179.8,10915,0,0,0,L,1122011218,0,122.91,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138228,2134468.00
06/22/2017 09:30,2,1.977,ACTIVE,211.48,342.05,59.959,1498138204,"274151322000088","219011344069620",28.37,29.00,0,321.31,375.41,56.9,52.9,0.384,950285.0,950285.0,10848,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138229,2134469.00
06/22/2017 09:30,2,1.385,ACTIVE,211.93,409.68,59.986,1498138204,"274151322000068","219011344069620",38.19,32.00,0,331.23,458.07,54.1,50.3,0.367,823207.8,823207.8,11133,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138230,2134470.00
06/22/2017 09:30,2,2.129,ACTIVE,213.06,353.47,59.996,1498138204,"201051344001135","219011344069620",29.02,25.80,0,318.91,388.34,62.6,58.5,0.521,733616.8,733616.8,10902,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138231,2134471.00
06/22/2017 09:30,2,2.148,ACTIVE,213.29,353.17,60.034,1498138204,"201051344000594","219011344069620",28.90,28.00,0,317.10,388.64,62.9,58.8,0.517,752673.7,752673.7,10909,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138232,2134472.00
06/22/2017 09:30,2,2.156,ACTIVE,213.29,354.07,59.991,1498138204,"201051344001203","219011344069620",28.96,26.50,0,318.30,389.84,63.3,59.2,0.526,743060.2,743060.2,10942,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138233,2134473.00
06/22/2017 09:30,2,2.037,ACTIVE,211.48,346.86,59.981,1498138204,"274151322000054","219011344069620",28.25,29.30,0,323.11,375.71,58.3,54.4,0.407,967305.4,967305.4,10831,0,0,0,L,1151911521,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138234,2134474.00
06/22/2017 09:30,2,2.156,ACTIVE,213.96,353.17,59.959,1498138204,"201051344000867","219011344069620",28.92,26.30,0,317.70,387.74,63.2,59.1,0.508,736867.2,736867.2,10937,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138235,2134475.00
06/22/2017 09:30,2,2.117,ACTIVE,213.29,353.77,60.039,1498138204,"201051344001093","219011344069620",29.00,26.50,0,319.51,388.94,62.2,58.1,0.508,741442.9,741442.9,10930,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138236,2134476.00
06/22/2017 09:30,2,2.084,ACTIVE,213.74,354.07,59.996,1498138204,"201051344000900","219011344069620",29.44,24.50,0,316.50,389.84,62.2,58.1,0.513,758396.2,758396.2,10917,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138237,2134477.00
06/22/2017 09:30,2,2.061,ACTIVE,214.19,354.67,59.944,1498138204,"201051344000648","219011344069620",29.16,25.00,0,317.10,389.84,60.8,56.8,0.508,746628.6,746628.6,10904,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138238,2134478.00
06/22/2017 09:30,2,2.102,ACTIVE,213.96,353.47,59.996,1498138204,"201051344000569","219011344069620",29.20,25.30,0,318.61,390.74,62.2,58.1,0.521,760526.9,760526.9,10886,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138239,2134479.00
06/22/2017 09:30,2,2.119,ACTIVE,213.96,354.37,59.996,1498138204,"201051344000983","219011344069620",29.10,25.50,0,319.81,389.54,62.5,58.4,0.535,751091.3,751091.3,10910,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138240,2134480.00
06/22/2017 09:30,2,2.121,ACTIVE,214.19,354.07,59.954,1498138204,"201051344001158","219011344069620",28.90,25.80,0,318.00,390.14,62.2,58.1,0.526,736080.9,736080.9,10912,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138240,2134481.00
06/22/2017 09:30,2,2.082,ACTIVE,214.41,355.28,60.002,1498138204,"201051344000576","219011344069620",29.18,25.00,0,319.81,390.44,61.6,57.5,0.508,750623.3,750623.3,10914,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138241,2134482.00
06/22/2017 09:30,2,2.006,ACTIVE,211.70,348.06,59.996,1498138204,"274151322000087","219011344069620",28.63,35.80,0,323.72,374.51,58.1,54.2,0.380,940986.9,940986.9,11005,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498138242,2134483.00
06/22/2017 09:45,2,3.025,ACTIVE,215.32,348.66,59.959,1498139103,"201051344000645","219011344069620",28.25,28.80,0,319.51,398.56,86.5,81.6,0.398,749598.4,749598.4,10901,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139104,2134484.00
06/22/2017 09:45,2,2.857,ACTIVE,211.93,362.19,59.975,1498139103,"274151322000085","219011344069620",27.55,33.00,0,327.02,379.02,79.7,75.0,0.552,963175.4,963175.4,10841,0,0,0,L,1151911521,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139105,2134485.00
06/22/2017 09:45,2,3.029,ACTIVE,214.87,348.36,59.970,1498139103,"201051344000633","219011344069620",28.45,29.50,0,318.61,399.16,87.3,82.3,0.407,736309.4,736309.4,10945,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139106,2134486.00
06/22/2017 09:45,2,3.053,ACTIVE,215.32,348.06,59.981,1498139103,"201051344000469","219011344069620",28.82,26.80,0,315.60,400.66,89.1,84.0,0.424,739588.1,739588.1,10914,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139107,2134487.00
06/22/2017 09:45,2,3.072,ACTIVE,213.29,346.56,59.986,1498139103,"201051344000646","219011344069620",28.45,30.00,0,316.20,393.45,88.5,83.5,0.424,734954.2,734954.2,10914,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139108,2134488.00
06/22/2017 09:45,2,3.057,ACTIVE,211.93,340.55,59.975,1498139103,"274151322000052","219011344069620",28.03,35.60,0,324.32,381.42,86.7,81.8,0.345,1001033.3,1001033.3,10842,0,0,0,L,1151911521,0,121.33,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139109,2134489.00
06/22/2017 09:45,2,3.162,ACTIVE,214.41,347.46,59.975,1498139103,"201051344000585","219011344069620",28.73,29.50,0,318.00,393.75,92.0,86.9,0.429,747418.7,747418.7,10913,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139110,2134490.00
06/22/2017 09:45,2,3.193,ACTIVE,213.74,345.66,59.981,1498139103,"201051344001230","219011344069620",28.35,30.50,0,318.00,393.75,91.7,86.6,0.433,739604.2,739604.2,10923,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139111,2134491.00
06/22/2017 09:45,2,3.324,ACTIVE,214.64,348.36,59.938,1498139103,"201051344000582","219011344069620",28.47,28.30,0,318.30,394.95,95.9,90.6,0.451,729022.8,729022.8,10904,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139112,2134492.00
06/22/2017 09:45,2,3.744,ACTIVE,213.96,348.96,59.981,1498139103,"201051344000955","219011344069620",29.20,29.50,0,318.30,393.45,111.1,105.3,0.535,748361.2,748361.2,10925,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139113,2134493.00
06/22/2017 09:45,2,2.615,ACTIVE,212.61,423.50,59.970,1498139103,"274151322000094","219011344069620",38.65,35.40,0,392.25,455.37,103.7,98.2,0.407,822714.2,822714.2,11120,0,0,0,L,1151911521,0,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139114,2134494.00
06/22/2017 09:45,2,4.324,ACTIVE,216.67,354.07,59.981,1498139103,"201051344000579","219011344069620",28.63,30.50,0,318.30,399.46,125.4,119.1,0.588,757763.1,757763.1,10908,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139115,2134495.00
06/22/2017 09:45,2,4.309,ACTIVE,214.41,351.37,59.975,1498139103,"201051344000890","219011344069620",28.61,31.00,0,318.91,394.05,124.8,118.5,0.588,742368.9,742368.9,10918,0,0,0,L,1122011218,0,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139116,2134496.00
06/22/2017 09:45,2,4.273,ACTIVE,215.32,351.37,59.981,1498139103,"201051344000438","219011344069620",29.00,30.00,0,318.61,394.65,125.7,119.4,0.597,744996.2,744996.2,10909,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139117,2134497.00
06/22/2017 09:45,2,4.357,ACTIVE,215.09,349.26,59.981,1498139103,"201051344000417","219011344069620",18.98,29.30,0,318.61,388.94,83.9,79.1,0.407,679581.8,679581.8,10941,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139118,2134498.00
06/22/2017 09:45,2,4.525,ACTIVE,212.38,357.38,59.970,1498139103,"274151322000083","219011344069620",28.01,35.20,0,326.12,379.92,128.5,122.1,0.508,990916.5,990916.5,10850,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139119,2134499.00
06/22/2017 09:45,2,5.084,ACTIVE,213.74,359.48,59.981,1498139103,"274151322000076","219011344069620",28.84,36.50,0,327.62,383.53,148.6,141.5,0.575,1057115.9,1057115.9,10845,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139119,2134500.00
06/22/2017 09:45,2,4.703,ACTIVE,216.22,353.47,59.970,1498139103,"201051344000868","219011344069620",28.88,28.80,0,318.00,398.56,137.3,130.6,0.636,738048.3,738048.3,10917,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139121,2134501.00
06/22/2017 09:45,2,4.514,ACTIVE,212.61,349.86,59.981,1498139103,"274151322000095","219011344069620",28.88,36.00,0,327.32,382.93,131.9,125.4,0.504,1046899.6,1046899.6,10859,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139122,2134502.00
06/22/2017 09:45,2,4.441,ACTIVE,216.67,351.67,59.986,1498139103,"201051344000988","219011344069620",18.55,27.50,0,317.70,391.64,83.5,78.7,0.393,651746.2,651746.2,10913,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139123,2134503.00
06/22/2017 09:45,2,4.547,ACTIVE,215.54,350.17,59.975,1498139103,"201051344001025","219011344069620",29.00,29.80,0,318.30,394.35,133.6,127.0,0.610,744850.9,744850.9,10925,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139124,2134504.00
06/22/2017 09:45,2,4.887,ACTIVE,217.35,355.58,59.986,1498139103,"201051344000458","219011344069620",29.28,29.80,0,316.50,398.86,145.0,138.0,0.689,749777.2,749777.2,10897,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139125,2134505.00
06/22/2017 09:45,2,5.244,ACTIVE,218.48,360.99,59.991,1498139103,"201051344000853","219011344069620",29.34,28.00,0,320.11,398.56,155.9,148.6,0.738,750642.1,750642.1,10910,0,0,0,L,1122011218,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139126,2134506.00
06/22/2017 09:45,2,5.391,ACTIVE,215.32,355.88,59.959,1498139103,"201051344000685","219011344069620",28.67,29.50,0,316.80,393.45,156.4,149.1,0.760,744971.0,744971.0,10935,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139126,2134507.00
06/22/2017 09:45,2,5.266,ACTIVE,216.45,356.48,59.975,1498139103,"201051344000917","219011344069620",28.84,29.80,0,319.81,393.45,153.9,146.6,0.729,741594.0,741594.0,10924,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139127,2134508.00
06/22/2017 09:45,2,5.199,ACTIVE,215.54,354.97,60.002,1498139103,"201051344001145","219011344069620",28.67,28.80,0,318.61,392.85,150.8,143.7,0.698,749611.1,749611.1,10912,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139128,2134509.00
06/22/2017 09:45,2,5.164,ACTIVE,216.45,357.08,59.981,1498139103,"201051344000651","219011344069620",28.92,28.80,0,319.21,397.96,151.2,144.0,0.698,738203.7,738203.7,10916,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139129,2134510.00
06/22/2017 09:45,2,4.949,ACTIVE,212.83,346.26,59.975,1498139103,"274151322000088","219011344069620",27.99,33.80,0,325.82,380.22,140.2,133.3,0.535,950307.3,950307.3,10849,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139130,2134511.00
06/22/2017 09:45,2,3.314,ACTIVE,214.19,430.72,59.981,1498139103,"274151322000068","219011344069620",39.12,36.80,0,383.53,458.97,131.7,125.2,0.499,823228.7,823228.7,11134,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139131,2134512.00
06/22/2017 09:45,2,4.979,ACTIVE,215.77,354.97,59.986,1498139103,"201051344001135","219011344069620",28.90,29.00,0,318.91,393.45,145.7,138.7,0.676,733640.8,733640.8,10903,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139132,2134513.00
06/22/2017 09:45,2,4.975,ACTIVE,216.00,354.07,59.986,1498139103,"201051344000594","219011344069620",28.67,31.80,0,319.51,394.65,144.5,137.5,0.667,752697.9,752697.9,10910,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139133,2134514.00
06/22/2017 09:45,2,4.729,ACTIVE,216.22,354.07,59.991,1498139103,"201051344001203","219011344069620",28.73,30.00,0,317.70,395.55,137.4,130.7,0.645,743084.7,743084.7,10943,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139134,2134515.00
06/22/2017 09:45,2,4.035,ACTIVE,212.61,353.47,60.002,1498139103,"274151322000054","219011344069620",27.79,34.00,0,326.12,380.82,113.5,107.6,0.433,967327.7,967327.7,10832,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139135,2134516.00
06/22/2017 09:45,2,3.727,ACTIVE,215.54,349.86,59.986,1498139103,"201051344000867","219011344069620",28.59,29.50,0,319.81,395.25,107.8,102.1,0.499,736891.6,736891.6,10938,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139136,2134517.00
06/22/2017 09:45,2,3.506,ACTIVE,214.87,351.07,59.996,1498139103,"201051344001093","219011344069620",29.02,29.80,0,318.30,395.85,103.1,97.6,0.477,741467.3,741467.3,10931,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139136,2134518.00
06/22/2017 09:45,2,3.490,ACTIVE,215.32,348.36,59.986,1498139103,"201051344000900","219011344069620",28.90,27.50,0,317.40,400.36,102.1,96.6,0.468,758420.7,758420.7,10918,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139137,2134519.00
06/22/2017 09:45,2,3.477,ACTIVE,215.54,350.47,60.007,1498139103,"201051344000648","219011344069620",28.57,28.30,0,318.30,398.56,100.7,95.2,0.477,746652.5,746652.5,10905,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139138,2134520.00
06/22/2017 09:45,2,3.580,ACTIVE,215.77,350.77,59.996,1498139103,"201051344000569","219011344069620",28.98,28.80,0,316.80,398.86,105.1,99.5,0.495,760551.1,760551.1,10887,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139139,2134521.00
06/22/2017 09:45,2,3.592,ACTIVE,215.77,350.77,59.996,1498139103,"201051344000983","219011344069620",29.22,28.50,0,318.30,399.46,106.4,100.7,0.517,751115.5,751115.5,10911,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139140,2134522.00
06/22/2017 09:45,2,3.705,ACTIVE,215.77,350.17,59.975,1498139103,"201051344001158","219011344069620",28.43,28.50,0,316.80,399.16,106.7,101.1,0.508,736105.1,736105.1,10913,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139141,2134523.00
06/22/2017 09:45,2,3.725,ACTIVE,216.22,351.67,59.996,1498139103,"201051344000576","219011344069620",28.51,28.50,0,318.91,399.46,107.6,101.9,0.504,750647.4,750647.4,10915,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139142,2134524.00
06/22/2017 09:45,2,3.566,ACTIVE,212.61,339.95,59.986,1498139103,"274151322000087","219011344069620",28.19,41.30,0,327.92,379.02,101.8,96.3,0.367,941009.3,941009.3,11006,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498139143,2134525.00
06/22/2017 10:00,2,4.080,ACTIVE,216.90,352.57,60.007,1498140003,"201051344000645","219011344069620",29.12,28.80,0,316.80,397.05,120.3,114.2,0.552,749621.3,749621.3,10902,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140004,2134526.00
06/22/2017 10:00,2,3.943,ACTIVE,213.29,343.25,59.996,1498140003,"274151322000085","219011344069620",27.71,34.30,0,326.72,376.01,110.7,104.9,0.424,963196.3,963196.3,10842,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140005,2134527.00
06/22/2017 10:00,2,4.174,ACTIVE,216.45,353.77,60.023,1498140003,"201051344000633","219011344069620",29.20,30.30,0,317.10,393.75,123.5,117.2,0.592,736332.4,736332.4,10946,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140006,2134528.00
06/22/2017 10:00,2,4.287,ACTIVE,217.13,354.37,59.996,1498140003,"201051344000469","219011344069620",29.16,27.30,0,314.40,396.75,126.7,120.4,0.601,739611.4,739611.4,10915,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140007,2134529.00
06/22/2017 10:00,2,4.184,ACTIVE,214.87,351.97,59.970,1498140003,"201051344000646","219011344069620",29.26,30.80,0,316.50,393.15,124.0,117.8,0.592,734977.0,734977.0,10915,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140008,2134530.00
06/22/2017 10:00,2,4.170,ACTIVE,213.06,351.97,59.996,1498140003,"274151322000052","219011344069620",28.55,36.80,0,323.72,377.82,120.5,114.4,0.473,1001055.4,1001055.4,10843,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140009,2134531.00
06/22/2017 10:00,2,4.270,ACTIVE,216.00,354.37,60.002,1498140003,"201051344000585","219011344069620",29.18,30.50,0,315.30,394.65,126.2,119.9,0.588,747441.9,747441.9,10914,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140010,2134532.00
06/22/2017 10:00,2,4.219,ACTIVE,214.64,350.17,60.002,1498140003,"201051344001230","219011344069620",29.32,31.50,0,315.90,392.85,125.2,118.9,0.588,739626.9,739626.9,10924,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140011,2134533.00
06/22/2017 10:00,2,4.207,ACTIVE,216.22,353.47,59.996,1498140003,"201051344000582","219011344069620",29.12,29.00,0,316.80,393.15,124.0,117.8,0.566,729045.3,729045.3,10905,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140011,2134534.00
06/22/2017 10:00,2,4.336,ACTIVE,214.87,351.97,60.007,1498140003,"201051344000955","219011344069620",29.08,30.80,0,317.10,392.85,127.7,121.3,0.597,748384.4,748384.4,10926,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140012,2134535.00
06/22/2017 10:00,2,2.809,ACTIVE,213.29,422.60,60.012,1498140003,"274151322000094","219011344069620",38.98,36.00,0,391.94,451.76,110.5,104.7,0.424,822734.1,822734.1,11121,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140013,2134536.00
06/22/2017 10:00,2,4.297,ACTIVE,217.35,355.58,60.002,1498140003,"201051344000579","219011344069620",29.16,31.00,0,318.00,397.66,126.8,120.5,0.592,757786.4,757786.4,10909,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140014,2134537.00
06/22/2017 10:00,2,4.279,ACTIVE,214.87,351.97,60.012,1498140003,"201051344000890","219011344069620",28.94,32.40,0,317.10,393.15,125.4,119.1,0.583,742392.0,742392.0,10919,0,0,0,L,1122011218,0,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140015,2134538.00
06/22/2017 10:00,2,4.176,ACTIVE,215.54,351.07,60.012,1498140003,"201051344000438","219011344069620",29.42,30.80,0,318.00,393.75,124.4,118.1,0.592,745019.1,745019.1,10910,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140016,2134539.00
06/22/2017 10:00,2,4.182,ACTIVE,215.32,347.76,60.012,1498140003,"201051344000417","219011344069620",18.91,30.30,0,317.70,389.24,80.0,75.3,0.380,679596.5,679596.5,10942,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140017,2134540.00
06/22/2017 10:00,2,4.037,ACTIVE,212.83,346.26,60.002,1498140003,"274151322000083","219011344069620",28.65,36.30,0,324.62,376.01,117.1,111.1,0.468,990938.1,990938.1,10851,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140018,2134541.00
06/22/2017 10:00,2,4.328,ACTIVE,213.96,359.18,60.018,1498140003,"274151322000076","219011344069620",29.38,37.80,0,326.72,382.33,128.9,122.5,0.499,1057139.8,1057139.8,10846,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140019,2134542.00
06/22/2017 10:00,2,4.242,ACTIVE,216.22,352.57,59.996,1498140003,"201051344000868","219011344069620",29.36,28.30,0,317.40,393.15,126.1,119.8,0.575,738071.6,738071.6,10918,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140020,2134543.00
06/22/2017 10:00,2,4.320,ACTIVE,212.83,346.56,59.996,1498140003,"274151322000095","219011344069620",28.86,36.80,0,321.91,378.72,126.3,120.0,0.477,1046923.0,1046923.0,10860,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140020,2134544.00
06/22/2017 10:00,2,4.271,ACTIVE,216.90,351.07,59.975,1498140003,"201051344000988","219011344069620",18.91,27.00,0,317.70,391.94,81.8,77.1,0.384,651761.3,651761.3,10914,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140021,2134545.00
06/22/2017 10:00,2,4.207,ACTIVE,215.77,351.37,59.991,1498140003,"201051344001025","219011344069620",29.12,31.30,0,316.50,392.55,124.0,117.8,0.561,744874.1,744874.1,10926,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140022,2134546.00
06/22/2017 10:00,2,4.125,ACTIVE,216.90,352.87,59.991,1498140003,"201051344000458","219011344069620",28.98,30.00,0,318.00,396.75,121.1,115.0,0.583,749800.0,749800.0,10898,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140023,2134547.00
06/22/2017 10:00,2,4.076,ACTIVE,217.35,355.28,59.996,1498140003,"201051344000853","219011344069620",29.38,28.30,0,318.91,398.26,121.3,115.1,0.579,750665.2,750665.2,10911,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140024,2134548.00
06/22/2017 10:00,2,4.023,ACTIVE,214.87,352.57,59.986,1498140003,"201051344000685","219011344069620",29.06,29.80,0,316.20,391.64,118.3,112.3,0.566,744993.6,744993.6,10936,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140025,2134549.00
06/22/2017 10:00,2,3.936,ACTIVE,215.54,352.27,60.018,1498140003,"201051344000917","219011344069620",28.96,30.30,0,318.30,391.64,115.4,109.5,0.548,741616.5,741616.5,10925,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140026,2134550.00
06/22/2017 10:00,2,3.814,ACTIVE,214.87,349.86,59.996,1498140003,"201051344001145","219011344069620",29.28,30.00,0,318.91,391.04,113.1,107.2,0.521,749633.5,749633.5,10913,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140027,2134551.00
06/22/2017 10:00,2,3.844,ACTIVE,215.77,351.07,60.012,1498140003,"201051344000651","219011344069620",29.04,29.50,0,318.61,393.45,113.1,107.2,0.526,738226.7,738226.7,10917,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140028,2134552.00
06/22/2017 10:00,2,3.625,ACTIVE,212.61,344.76,60.002,1498140003,"274151322000088","219011344069620",28.33,34.00,0,323.11,376.31,104.0,98.5,0.393,950328.6,950328.6,10850,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140029,2134553.00
06/22/2017 10:00,2,2.477,ACTIVE,213.51,412.98,59.991,1498140003,"274151322000068","219011344069620",38.53,38.20,0,392.55,452.06,96.6,91.3,0.367,823248.6,823248.6,11135,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140029,2134554.00
06/22/2017 10:00,2,3.785,ACTIVE,215.09,349.26,60.002,1498140003,"201051344001135","219011344069620",28.86,29.50,0,317.10,392.55,110.7,104.9,0.513,733663.7,733663.7,10904,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140030,2134555.00
06/22/2017 10:00,2,3.787,ACTIVE,214.87,349.56,59.996,1498140003,"201051344000594","219011344069620",29.02,32.80,0,317.40,393.45,111.3,105.5,0.521,752721.0,752721.0,10911,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140031,2134556.00
06/22/2017 10:00,2,3.812,ACTIVE,215.32,348.06,60.002,1498140003,"201051344001203","219011344069620",29.00,30.80,0,315.90,393.45,112.0,106.2,0.548,743107.9,743107.9,10944,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140032,2134557.00
06/22/2017 10:00,2,3.623,ACTIVE,212.83,355.28,59.991,1498140003,"274151322000054","219011344069620",28.09,34.00,0,321.91,376.92,103.0,97.5,0.398,967348.9,967348.9,10833,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140033,2134558.00
06/22/2017 10:00,2,3.879,ACTIVE,216.22,351.07,60.034,1498140003,"201051344000867","219011344069620",29.04,30.00,0,317.70,392.55,114.2,108.3,0.521,736914.7,736914.7,10939,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140034,2134559.00
06/22/2017 10:00,2,3.850,ACTIVE,215.32,351.97,60.002,1498140003,"201051344001093","219011344069620",29.26,30.30,0,318.91,393.45,114.2,108.3,0.526,741490.3,741490.3,10932,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140035,2134560.00
06/22/2017 10:00,2,3.875,ACTIVE,216.45,352.27,59.996,1498140003,"201051344000900","219011344069620",29.42,27.80,0,316.20,397.66,115.5,109.6,0.530,758443.9,758443.9,10919,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140036,2134561.00
06/22/2017 10:00,2,3.750,ACTIVE,216.45,351.37,60.002,1498140003,"201051344000648","219011344069620",29.20,29.00,0,317.40,393.45,110.9,105.1,0.521,746675.0,746675.0,10906,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140037,2134562.00
06/22/2017 10:00,2,3.699,ACTIVE,216.45,352.27,60.007,1498140003,"201051344000569","219011344069620",29.10,29.00,0,318.61,393.75,109.0,103.3,0.508,760574.1,760574.1,10888,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140038,2134563.00
06/22/2017 10:00,2,3.602,ACTIVE,216.45,351.67,59.986,1498140003,"201051344000983","219011344069620",29.12,28.50,0,318.30,394.05,106.2,100.5,0.504,751138.5,751138.5,10912,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140039,2134564.00
06/22/2017 10:00,2,3.553,ACTIVE,216.22,349.86,60.002,1498140003,"201051344001158","219011344069620",28.73,29.50,0,318.61,397.96,103.2,97.7,0.482,736128.0,736128.0,10914,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140040,2134565.00
06/22/2017 10:00,2,3.459,ACTIVE,216.67,351.97,60.039,1498140003,"201051344000576","219011344069620",29.00,29.00,0,317.40,396.75,101.6,96.2,0.473,750670.2,750670.2,10916,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140041,2134566.00
06/22/2017 10:00,2,3.271,ACTIVE,213.06,342.65,59.975,1498140003,"274151322000087","219011344069620",28.27,42.80,0,325.82,376.01,93.7,88.5,0.340,941030.6,941030.6,11007,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140042,2134567.00
06/22/2017 10:15,2,3.809,ACTIVE,216.22,351.07,59.965,1498140903,"201051344000645","219011344069620",28.90,29.00,0,318.61,390.74,111.3,105.5,0.513,749642.3,749642.3,10903,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140905,2134568.00
