ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 10:15,2,3.586,ACTIVE,212.83,351.07,59.954,1498140903,"274151322000085","219011344069620",27.91,34.30,0,327.32,376.01,101.3,95.8,0.384,963215.5,963215.5,10843,0,0,0,L,1151911521,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140906,2134569.00
06/22/2017 10:15,2,3.670,ACTIVE,215.54,351.97,59.970,1498140903,"201051344000633","219011344069620",29.48,30.30,0,318.00,391.34,109.5,103.8,0.508,736353.5,736353.5,10947,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140907,2134570.00
06/22/2017 10:15,2,3.615,ACTIVE,216.00,350.47,59.949,1498140903,"201051344000469","219011344069620",29.54,26.50,0,315.60,391.64,108.1,102.4,0.517,739632.8,739632.8,10916,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140908,2134571.00
06/22/2017 10:15,2,3.523,ACTIVE,213.96,348.66,59.981,1498140903,"201051344000646","219011344069620",29.10,30.50,0,316.20,389.54,103.9,98.4,0.504,734997.9,734997.9,10916,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140909,2134572.00
06/22/2017 10:15,2,3.408,ACTIVE,211.93,339.95,59.954,1498140903,"274151322000052","219011344069620",28.59,37.50,0,325.52,375.71,98.7,93.3,0.380,1001075.6,1001075.6,10844,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140909,2134573.00
06/22/2017 10:15,2,3.451,ACTIVE,215.09,349.86,59.986,1498140903,"201051344000585","219011344069620",29.08,29.80,0,315.90,390.14,101.7,96.3,0.486,747463.1,747463.1,10915,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140910,2134574.00
06/22/2017 10:15,2,3.318,ACTIVE,213.96,346.86,59.965,1498140903,"201051344001230","219011344069620",29.32,30.50,0,316.50,387.74,98.6,93.2,0.468,739647.6,739647.6,10925,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140911,2134575.00
06/22/2017 10:15,2,3.342,ACTIVE,214.87,348.66,59.970,1498140903,"201051344000582","219011344069620",29.02,29.00,0,317.40,391.04,98.2,92.9,0.460,729065.9,729065.9,10906,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140912,2134576.00
06/22/2017 10:15,2,3.395,ACTIVE,214.41,347.76,59.959,1498140903,"201051344000955","219011344069620",29.40,30.30,0,317.10,389.54,101.1,95.6,0.482,748405.6,748405.6,10927,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140913,2134577.00
06/22/2017 10:15,2,2.240,ACTIVE,212.38,421.10,59.975,1498140903,"274151322000094","219011344069620",38.70,36.00,0,393.15,449.65,87.2,82.2,0.336,822752.3,822752.3,11122,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140914,2134578.00
06/22/2017 10:15,2,3.439,ACTIVE,215.54,349.86,59.970,1498140903,"201051344000579","219011344069620",29.16,30.30,0,318.30,391.04,101.6,96.2,0.477,757807.7,757807.7,10910,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140915,2134579.00
06/22/2017 10:15,2,3.346,ACTIVE,214.19,346.86,59.970,1498140903,"201051344000890","219011344069620",29.54,32.40,0,318.61,389.24,100.2,94.8,0.460,742413.0,742413.0,10920,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140916,2134580.00
06/22/2017 10:15,2,3.414,ACTIVE,214.87,349.26,59.959,1498140903,"201051344000438","219011344069620",29.06,30.50,0,318.61,390.74,100.5,95.0,0.477,745040.1,745040.1,10911,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140917,2134581.00
06/22/2017 10:15,2,3.432,ACTIVE,214.41,354.37,59.965,1498140903,"201051344000417","219011344069620",18.65,29.50,0,319.21,389.84,64.8,60.6,0.557,679609.8,679609.8,10943,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140918,2134582.00
06/22/2017 10:15,2,3.262,ACTIVE,212.16,340.85,59.965,1498140903,"274151322000083","219011344069620",28.67,36.30,0,325.52,376.31,94.6,89.4,0.376,990958.0,990958.0,10852,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140919,2134583.00
06/22/2017 10:15,2,3.428,ACTIVE,213.06,354.07,59.959,1498140903,"274151322000076","219011344069620",29.34,38.20,0,327.92,376.92,101.8,96.4,0.393,1057161.5,1057161.5,10847,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140920,2134584.00
06/22/2017 10:15,2,3.295,ACTIVE,214.87,348.36,59.970,1498140903,"201051344000868","219011344069620",29.02,28.00,0,317.70,390.44,96.9,91.6,0.446,738092.8,738092.8,10919,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140920,2134585.00
06/22/2017 10:15,2,3.254,ACTIVE,212.61,351.97,59.938,1498140903,"274151322000095","219011344069620",29.24,37.00,0,325.52,376.01,96.4,91.1,0.362,1046944.3,1046944.3,10861,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140921,2134586.00
06/22/2017 10:15,2,3.229,ACTIVE,215.32,355.88,59.965,1498140903,"201051344000988","219011344069620",18.91,26.50,0,318.00,392.55,61.8,57.8,0.521,651775.0,651775.0,10915,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140922,2134587.00
06/22/2017 10:15,2,3.166,ACTIVE,214.87,347.16,59.959,1498140903,"201051344001025","219011344069620",29.12,30.50,0,318.30,390.74,93.4,88.2,0.424,744895.2,744895.2,10927,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140923,2134588.00
06/22/2017 10:15,2,3.119,ACTIVE,215.32,347.46,59.938,1498140903,"201051344000458","219011344069620",28.90,29.50,0,318.00,390.14,91.2,86.1,0.442,749820.8,749820.8,10899,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140924,2134589.00
06/22/2017 10:15,2,3.125,ACTIVE,215.77,349.86,59.965,1498140903,"201051344000853","219011344069620",29.12,28.00,0,317.70,392.25,92.2,87.0,0.438,750686.2,750686.2,10912,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140925,2134590.00
06/22/2017 10:15,2,3.076,ACTIVE,214.19,347.76,59.996,1498140903,"201051344000685","219011344069620",28.94,29.80,0,316.80,389.24,90.2,85.2,0.446,745014.2,745014.2,10937,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140926,2134591.00
06/22/2017 10:15,2,3.031,ACTIVE,214.64,347.16,59.975,1498140903,"201051344000917","219011344069620",29.22,29.50,0,319.21,389.24,89.7,84.6,0.424,741636.9,741636.9,10926,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140927,2134592.00
06/22/2017 10:15,2,3.055,ACTIVE,214.41,346.56,59.965,1498140903,"201051344001145","219011344069620",29.00,29.30,0,319.81,388.94,89.9,84.8,0.415,749654.0,749654.0,10914,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140928,2134593.00
06/22/2017 10:15,2,3.131,ACTIVE,215.09,347.76,59.970,1498140903,"201051344000651","219011344069620",29.12,28.80,0,318.00,390.74,92.4,87.2,0.424,738247.6,738247.6,10918,0,0,0,L,1122011218,0,123.36,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140929,2134594.00
06/22/2017 10:15,2,2.994,ACTIVE,212.38,340.25,59.965,1498140903,"274151322000088","219011344069620",28.45,34.00,0,326.12,376.31,86.3,81.4,0.327,950348.1,950348.1,10851,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140930,2134595.00
06/22/2017 10:15,2,2.066,ACTIVE,212.83,425.31,59.965,1498140903,"274151322000068","219011344069620",39.06,37.30,0,391.34,449.35,82.2,77.5,0.318,823266.7,823266.7,11136,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140930,2134596.00
06/22/2017 10:15,2,3.168,ACTIVE,214.64,347.16,59.965,1498140903,"201051344001135","219011344069620",29.20,28.80,0,318.00,389.54,93.7,88.5,0.433,733684.6,733684.6,10905,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140931,2134597.00
06/22/2017 10:15,2,3.162,ACTIVE,214.19,347.76,59.975,1498140903,"201051344000594","219011344069620",29.38,32.60,0,317.70,389.84,94.2,89.0,0.438,752742.0,752742.0,10912,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140932,2134598.00
06/22/2017 10:15,2,3.178,ACTIVE,214.64,347.16,59.996,1498140903,"201051344001203","219011344069620",29.28,31.00,0,317.10,391.94,94.2,89.0,0.446,743129.1,743129.1,10945,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140933,2134599.00
06/22/2017 10:15,2,3.033,ACTIVE,212.16,343.25,59.959,1498140903,"274151322000054","219011344069620",27.97,34.50,0,326.12,376.31,85.8,80.9,0.327,967368.2,967368.2,10834,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140934,2134600.00
06/22/2017 10:15,2,3.141,ACTIVE,215.09,346.86,59.981,1498140903,"201051344000867","219011344069620",28.98,29.50,0,318.00,389.54,92.2,87.0,0.420,736935.8,736935.8,10940,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140935,2134601.00
06/22/2017 10:15,2,3.014,ACTIVE,214.64,347.46,59.965,1498140903,"201051344001093","219011344069620",29.38,29.50,0,318.91,390.14,89.7,84.6,0.415,741511.0,741511.0,10933,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140936,2134602.00
06/22/2017 10:15,2,3.086,ACTIVE,215.09,348.06,59.944,1498140903,"201051344000900","219011344069620",29.20,27.50,0,315.60,391.04,91.3,86.2,0.424,758465.1,758465.1,10920,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140937,2134603.00
06/22/2017 10:15,2,3.006,ACTIVE,215.32,347.46,59.975,1498140903,"201051344000648","219011344069620",29.10,28.00,0,316.80,390.44,88.7,83.6,0.420,746695.6,746695.6,10907,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140938,2134604.00
06/22/2017 10:15,2,3.037,ACTIVE,215.32,348.96,59.949,1498140903,"201051344000569","219011344069620",29.30,28.50,0,318.00,390.74,90.2,85.1,0.438,760595.0,760595.0,10889,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140939,2134605.00
06/22/2017 10:15,2,3.037,ACTIVE,215.32,347.16,59.975,1498140903,"201051344000983","219011344069620",29.38,28.50,0,317.40,390.74,90.3,85.3,0.424,751159.5,751159.5,10913,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140940,2134606.00
06/22/2017 10:15,2,3.066,ACTIVE,215.32,347.46,59.938,1498140903,"201051344001158","219011344069620",28.92,29.30,0,318.00,391.34,89.9,84.8,0.424,736148.9,736148.9,10915,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140941,2134607.00
06/22/2017 10:15,2,3.021,ACTIVE,215.32,348.66,59.991,1498140903,"201051344000576","219011344069620",29.32,28.30,0,318.30,391.04,89.8,84.7,0.433,750690.9,750690.9,10917,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140942,2134608.00
06/22/2017 10:15,2,2.939,ACTIVE,212.61,341.15,59.938,1498140903,"274151322000087","219011344069620",28.19,42.50,0,327.62,375.71,83.9,79.1,0.305,941049.9,941049.9,11008,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498140943,2134609.00
06/22/2017 10:30,2,3.494,ACTIVE,215.77,349.26,59.965,1498141803,"201051344000645","219011344069620",28.77,28.00,0,317.70,390.44,101.8,96.3,0.477,749665.0,749665.0,10904,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141804,2134610.00
06/22/2017 10:30,2,3.299,ACTIVE,212.83,343.85,59.981,1498141803,"274151322000085","219011344069620",27.71,34.80,0,326.42,376.01,92.6,87.4,0.349,963236.2,963236.2,10844,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141805,2134611.00
06/22/2017 10:30,2,3.455,ACTIVE,215.54,350.47,59.991,1498141803,"201051344000633","219011344069620",29.02,30.00,0,318.00,391.34,101.6,96.1,0.495,736376.3,736376.3,10948,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141806,2134612.00
06/22/2017 10:30,2,3.441,ACTIVE,215.77,349.26,59.991,1498141803,"201051344000469","219011344069620",29.52,26.50,0,315.60,391.64,102.9,97.4,0.482,739655.8,739655.8,10917,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141807,2134613.00
06/22/2017 10:30,2,3.367,ACTIVE,214.41,348.06,59.981,1498141803,"201051344000646","219011344069620",29.42,31.00,0,316.20,388.94,100.2,94.8,0.482,735020.4,735020.4,10917,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141808,2134614.00
06/22/2017 10:30,2,3.340,ACTIVE,212.61,347.46,59.986,1498141803,"274151322000052","219011344069620",28.65,37.80,0,326.12,376.31,96.9,91.6,0.380,1001097.4,1001097.4,10845,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141809,2134615.00
06/22/2017 10:30,2,3.434,ACTIVE,215.32,350.47,59.991,1498141803,"201051344000585","219011344069620",29.40,29.80,0,317.10,389.54,102.2,96.7,0.464,747486.0,747486.0,10916,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141810,2134616.00
06/22/2017 10:30,2,3.406,ACTIVE,214.41,348.06,60.018,1498141803,"201051344001230","219011344069620",29.06,30.30,0,316.80,386.83,100.3,94.9,0.473,739669.9,739669.9,10926,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141810,2134617.00
06/22/2017 10:30,2,3.420,ACTIVE,215.54,348.66,59.981,1498141803,"201051344000582","219011344069620",29.00,28.50,0,316.20,389.84,100.5,95.0,0.464,729088.1,729088.1,10907,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141811,2134618.00
06/22/2017 10:30,2,3.486,ACTIVE,214.41,348.36,59.975,1498141803,"201051344000955","219011344069620",29.28,30.50,0,318.61,388.34,103.4,97.8,0.495,748428.4,748428.4,10928,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141812,2134619.00
06/22/2017 10:30,2,2.250,ACTIVE,212.83,425.91,59.986,1498141803,"274151322000094","219011344069620",39.38,37.00,0,394.65,454.76,89.5,84.5,0.340,822771.9,822771.9,11123,0,0,0,L,1151911521,0,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141813,2134620.00
06/22/2017 10:30,2,3.531,ACTIVE,216.45,351.67,59.986,1498141803,"201051344000579","219011344069620",28.88,30.80,0,315.90,391.34,103.3,97.8,0.486,757830.6,757830.6,10911,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141814,2134621.00
06/22/2017 10:30,2,3.471,ACTIVE,214.64,347.16,59.996,1498141803,"201051344000890","219011344069620",28.86,32.60,0,318.91,389.24,101.5,96.0,0.464,742435.7,742435.7,10921,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141815,2134622.00
06/22/2017 10:30,2,3.373,ACTIVE,214.87,348.96,59.986,1498141803,"201051344000438","219011344069620",29.42,30.30,0,318.00,390.14,100.5,95.1,0.477,745062.7,745062.7,10912,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141816,2134623.00
06/22/2017 10:30,2,3.340,ACTIVE,214.87,354.37,59.986,1498141803,"201051344000417","219011344069620",19.02,28.80,0,332.13,388.94,64.4,60.2,0.561,679624.3,679624.3,10944,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141817,2134624.00
06/22/2017 10:30,2,3.217,ACTIVE,212.61,340.85,59.986,1498141803,"274151322000083","219011344069620",28.84,37.50,0,325.52,375.71,93.8,88.6,0.371,990979.4,990979.4,10853,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141818,2134625.00
06/22/2017 10:30,2,3.457,ACTIVE,213.51,342.05,59.986,1498141803,"274151322000076","219011344069620",29.52,38.60,0,327.62,376.92,103.3,97.8,0.402,1057184.9,1057184.9,10848,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141819,2134626.00
06/22/2017 10:30,2,3.471,ACTIVE,214.87,348.96,59.981,1498141803,"201051344000868","219011344069620",29.10,27.50,0,316.80,389.84,102.2,96.8,0.482,738115.8,738115.8,10920,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141820,2134627.00
06/22/2017 10:30,2,3.447,ACTIVE,212.61,339.95,59.975,1498141803,"274151322000095","219011344069620",29.32,36.80,0,326.12,375.41,102.5,97.0,0.389,1046967.3,1046967.3,10862,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141821,2134628.00
06/22/2017 10:30,2,3.492,ACTIVE,215.77,356.78,59.975,1498141803,"201051344000988","219011344069620",18.94,25.50,0,318.91,392.55,67.0,62.7,0.557,651789.9,651789.9,10916,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141822,2134629.00
06/22/2017 10:30,2,3.461,ACTIVE,215.09,347.76,59.975,1498141803,"201051344001025","219011344069620",29.06,30.50,0,318.61,389.84,101.9,96.4,0.473,744918.2,744918.2,10928,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141823,2134630.00
06/22/2017 10:30,2,3.381,ACTIVE,215.77,348.36,60.002,1498141803,"201051344000458","219011344069620",29.32,29.00,0,317.10,391.64,100.4,95.0,0.477,749843.4,749843.4,10900,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141824,2134631.00
06/22/2017 10:30,2,3.400,ACTIVE,216.45,350.47,60.002,1498141803,"201051344000853","219011344069620",29.30,27.30,0,318.91,392.25,100.9,95.5,0.477,750709.1,750709.1,10913,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141824,2134632.00
06/22/2017 10:30,2,3.359,ACTIVE,214.64,349.26,59.970,1498141803,"201051344000685","219011344069620",28.90,29.50,0,316.50,389.24,98.4,93.0,0.477,745036.6,745036.6,10938,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141825,2134633.00
06/22/2017 10:30,2,3.279,ACTIVE,215.32,348.06,59.975,1498141803,"201051344000917","219011344069620",29.30,29.80,0,318.91,388.64,97.3,92.0,0.464,741659.1,741659.1,10927,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141826,2134634.00
06/22/2017 10:30,2,3.281,ACTIVE,214.87,348.06,59.981,1498141803,"201051344001145","219011344069620",29.22,29.00,0,318.91,388.64,97.1,91.8,0.455,749676.2,749676.2,10915,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141827,2134635.00
06/22/2017 10:30,2,3.363,ACTIVE,215.32,348.66,59.944,1498141803,"201051344000651","219011344069620",29.04,29.00,0,317.10,390.14,98.9,93.5,0.460,738270.3,738270.3,10919,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141828,2134636.00
06/22/2017 10:30,2,3.172,ACTIVE,212.38,352.27,59.970,1498141803,"274151322000088","219011344069620",28.43,34.80,0,324.62,375.71,91.3,86.2,0.345,950369.1,950369.1,10852,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141829,2134637.00
06/22/2017 10:30,2,2.141,ACTIVE,213.51,419.90,59.965,1498141803,"274151322000068","219011344069620",39.38,38.00,0,395.25,458.67,85.1,80.2,0.318,823286.5,823286.5,11137,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141830,2134638.00
06/22/2017 10:30,2,3.270,ACTIVE,214.87,347.16,59.954,1498141803,"201051344001135","219011344069620",29.22,28.80,0,318.00,389.24,96.8,91.5,0.455,733707.3,733707.3,10906,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141831,2134639.00
06/22/2017 10:30,2,3.289,ACTIVE,214.87,348.36,59.981,1498141803,"201051344000594","219011344069620",28.98,32.80,0,318.61,389.24,96.6,91.3,0.451,752764.9,752764.9,10913,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141832,2134640.00
06/22/2017 10:30,2,3.287,ACTIVE,215.09,348.06,59.970,1498141803,"201051344001203","219011344069620",29.08,30.50,0,317.10,390.74,96.8,91.5,0.442,743152.0,743152.0,10946,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141833,2134641.00
06/22/2017 10:30,2,3.131,ACTIVE,212.61,347.76,59.965,1498141803,"274151322000054","219011344069620",28.13,34.50,0,325.22,376.62,89.3,84.3,0.340,967389.2,967389.2,10835,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141834,2134642.00
06/22/2017 10:30,2,3.326,ACTIVE,215.32,348.06,59.981,1498141803,"201051344000867","219011344069620",29.26,29.50,0,317.40,389.54,98.7,93.3,0.464,736958.7,736958.7,10941,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141835,2134643.00
06/22/2017 10:30,2,3.293,ACTIVE,215.09,348.96,59.996,1498141803,"201051344001093","219011344069620",29.26,29.80,0,318.30,388.94,97.6,92.3,0.438,741533.6,741533.6,10934,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141836,2134644.00
06/22/2017 10:30,2,3.377,ACTIVE,215.54,349.86,59.959,1498141803,"201051344000900","219011344069620",29.10,27.00,0,315.30,390.74,99.6,94.2,0.464,758488.2,758488.2,10921,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141836,2134645.00
06/22/2017 10:30,2,3.311,ACTIVE,215.77,349.86,59.996,1498141803,"201051344000648","219011344069620",28.98,27.80,0,317.70,390.44,97.2,91.9,0.460,746718.0,746718.0,10908,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141837,2134646.00
06/22/2017 10:30,2,3.301,ACTIVE,215.54,348.96,59.954,1498141803,"201051344000569","219011344069620",29.58,28.50,0,316.80,391.34,98.8,93.5,0.468,760617.8,760617.8,10890,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141838,2134647.00
06/22/2017 10:30,2,3.311,ACTIVE,215.77,348.96,59.959,1498141803,"201051344000983","219011344069620",29.52,28.30,0,318.30,390.44,99.0,93.6,0.482,751182.4,751182.4,10914,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141839,2134648.00
06/22/2017 10:30,2,3.336,ACTIVE,215.77,349.86,59.970,1498141803,"201051344001158","219011344069620",28.94,28.50,0,318.61,390.44,97.8,92.5,0.468,736171.6,736171.6,10916,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141840,2134649.00
06/22/2017 10:30,2,3.227,ACTIVE,215.77,348.96,59.922,1498141803,"201051344000576","219011344069620",29.56,28.00,0,318.30,390.14,96.6,91.3,0.438,750713.6,750713.6,10918,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141841,2134650.00
06/22/2017 10:30,2,3.064,ACTIVE,212.83,342.35,59.965,1498141803,"274151322000087","219011344069620",28.75,43.20,0,326.42,375.11,89.1,84.1,0.327,941071.0,941071.0,11009,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498141842,2134651.00
06/22/2017 10:45,2,3.160,ACTIVE,215.32,348.06,59.949,1498142703,"201051344000645","219011344069620",28.88,27.80,0,316.80,400.06,92.5,87.3,0.438,749689.7,749689.7,10905,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142704,2134652.00
06/22/2017 10:45,2,3.053,ACTIVE,212.61,340.55,60.007,1498142703,"274151322000085","219011344069620",27.89,35.00,0,327.62,379.92,86.2,81.3,0.327,963258.7,963258.7,10845,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142705,2134653.00
06/22/2017 10:45,2,3.283,ACTIVE,215.32,350.47,59.991,1498142703,"201051344000633","219011344069620",29.12,29.80,0,318.00,399.76,96.8,91.6,0.473,736401.1,736401.1,10949,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142706,2134654.00
06/22/2017 10:45,2,3.295,ACTIVE,215.77,350.17,60.018,1498142703,"201051344000469","219011344069620",29.42,25.80,0,316.20,402.77,98.2,92.8,0.468,739681.0,739681.0,10918,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142707,2134655.00
06/22/2017 10:45,2,3.256,ACTIVE,213.96,347.76,59.981,1498142703,"201051344000646","219011344069620",29.08,30.00,0,317.10,396.75,95.9,90.7,0.460,735045.0,735045.0,10918,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142708,2134656.00
06/22/2017 10:45,2,3.184,ACTIVE,212.38,339.65,59.986,1498142703,"274151322000052","219011344069620",28.75,37.30,0,325.52,382.63,92.6,87.5,0.358,1001121.1,1001121.1,10846,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142709,2134657.00
06/22/2017 10:45,2,3.240,ACTIVE,214.87,348.96,59.991,1498142703,"201051344000585","219011344069620",29.26,29.30,0,316.80,395.85,96.0,90.7,0.455,747511.0,747511.0,10917,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142710,2134658.00
06/22/2017 10:45,2,3.111,ACTIVE,214.19,346.26,59.975,1498142703,"201051344001230","219011344069620",29.28,29.80,0,317.70,396.45,92.3,87.1,0.433,739694.3,739694.3,10927,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142711,2134659.00
06/22/2017 10:45,2,3.117,ACTIVE,214.87,348.06,59.949,1498142703,"201051344000582","219011344069620",28.90,28.50,0,318.00,397.05,91.2,86.1,0.424,729112.3,729112.3,10908,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142712,2134660.00
06/22/2017 10:45,2,3.139,ACTIVE,213.96,345.66,59.996,1498142703,"201051344000955","219011344069620",28.86,30.30,0,317.10,395.85,91.8,86.7,0.429,748453.2,748453.2,10929,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142713,2134661.00
06/22/2017 10:45,2,1.967,ACTIVE,212.61,421.70,59.981,1498142703,"274151322000094","219011344069620",38.98,36.80,0,392.55,458.07,78.3,73.7,0.583,822793.4,822793.4,11124,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142713,2134662.00
06/22/2017 10:45,2,2.918,ACTIVE,215.09,347.76,59.970,1498142703,"201051344000579","219011344069620",29.32,30.30,0,317.40,401.86,86.6,81.7,0.393,757855.6,757855.6,10912,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142714,2134663.00
06/22/2017 10:45,2,2.865,ACTIVE,213.74,344.76,59.975,1498142703,"201051344000890","219011344069620",29.08,32.20,0,320.11,397.05,84.5,79.6,0.389,742460.4,742460.4,10922,0,0,0,L,1122011218,0,122.91,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142715,2134664.00
06/22/2017 10:45,2,2.832,ACTIVE,214.41,345.66,59.986,1498142703,"201051344000438","219011344069620",29.00,30.30,0,317.40,396.75,83.2,78.3,0.393,745087.4,745087.4,10913,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142716,2134665.00
06/22/2017 10:45,2,2.809,ACTIVE,213.74,349.86,59.970,1498142703,"201051344000417","219011344069620",18.75,29.50,0,318.00,389.54,53.4,49.6,0.455,679640.0,679640.0,10945,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142717,2134666.00
06/22/2017 10:45,2,2.688,ACTIVE,211.93,345.36,59.954,1498142703,"274151322000083","219011344069620",28.53,37.00,0,326.42,378.42,77.6,73.0,0.305,991002.7,991002.7,10854,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142718,2134667.00
06/22/2017 10:45,2,2.859,ACTIVE,212.38,348.06,59.975,1498142703,"274151322000076","219011344069620",29.10,38.00,0,327.92,385.93,84.3,79.4,0.327,1057210.5,1057210.5,10849,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142719,2134668.00
06/22/2017 10:45,2,2.822,ACTIVE,214.19,345.96,59.975,1498142703,"201051344000868","219011344069620",28.77,27.50,0,318.30,397.05,82.3,77.5,0.380,738140.8,738140.8,10921,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142720,2134669.00
06/22/2017 10:45,2,2.814,ACTIVE,211.70,339.34,59.949,1498142703,"274151322000095","219011344069620",29.10,37.00,0,325.52,381.42,83.0,78.1,0.314,1046992.4,1046992.4,10863,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142721,2134670.00
06/22/2017 10:45,2,2.855,ACTIVE,214.87,352.57,59.981,1498142703,"201051344000988","219011344069620",18.96,25.80,0,314.70,391.64,54.9,51.0,0.468,651806.1,651806.1,10917,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142722,2134671.00
06/22/2017 10:45,2,2.887,ACTIVE,214.41,345.06,59.981,1498142703,"201051344001025","219011344069620",29.02,30.30,0,318.00,396.45,84.9,80.0,0.384,744943.1,744943.1,10929,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142723,2134672.00
06/22/2017 10:45,2,2.818,ACTIVE,214.87,346.26,59.981,1498142703,"201051344000458","219011344069620",29.12,28.80,0,318.30,401.26,83.2,78.3,0.407,749867.9,749867.9,10901,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142724,2134673.00
06/22/2017 10:45,2,2.826,ACTIVE,215.54,347.46,59.981,1498142703,"201051344000853","219011344069620",28.96,27.30,0,318.91,401.56,83.0,78.2,0.389,750734.0,750734.0,10914,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142725,2134674.00
06/22/2017 10:45,2,2.736,ACTIVE,213.96,345.66,60.007,1498142703,"201051344000685","219011344069620",29.02,29.50,0,317.70,396.15,80.5,75.7,0.398,745060.9,745060.9,10939,0,0,0,L,1122011218,0,123.36,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142725,2134675.00
06/22/2017 10:45,2,2.703,ACTIVE,214.19,345.96,59.991,1498142703,"201051344000917","219011344069620",28.73,28.80,0,320.11,395.25,78.6,73.9,0.367,741683.3,741683.3,10928,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142726,2134676.00
06/22/2017 10:45,2,2.664,ACTIVE,213.96,344.45,59.975,1498142703,"201051344001145","219011344069620",29.06,28.80,0,318.61,394.65,78.5,73.8,0.362,749700.4,749700.4,10916,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142727,2134677.00
06/22/2017 10:45,2,2.723,ACTIVE,214.64,345.96,60.018,1498142703,"201051344000651","219011344069620",29.02,28.30,0,320.11,396.75,80.0,75.2,0.371,738295.0,738295.0,10920,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142728,2134678.00
06/22/2017 10:45,2,2.592,ACTIVE,211.93,357.68,59.991,1498142703,"274151322000088","219011344069620",28.25,34.00,0,326.12,378.12,74.1,69.6,0.517,950392.0,950392.0,10853,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142729,2134679.00
06/22/2017 10:45,2,1.789,ACTIVE,212.61,413.89,59.975,1498142703,"274151322000068","219011344069620",38.51,37.80,0,394.65,459.57,70.2,65.8,0.482,823308.0,823308.0,11138,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142730,2134680.00
06/22/2017 10:45,2,2.715,ACTIVE,213.96,344.45,59.981,1498142703,"201051344001135","219011344069620",28.92,28.00,0,318.00,395.85,79.6,74.9,0.371,733732.0,733732.0,10907,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142731,2134681.00
06/22/2017 10:45,2,2.688,ACTIVE,213.96,345.06,59.986,1498142703,"201051344000594","219011344069620",29.18,32.60,0,317.70,396.75,79.5,74.8,0.362,752789.7,752789.7,10914,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142732,2134682.00
06/22/2017 10:45,2,2.717,ACTIVE,213.96,345.66,59.996,1498142703,"201051344001203","219011344069620",28.78,29.80,0,317.10,397.05,79.2,74.5,0.376,743176.9,743176.9,10947,0,0,0,L,1122011218,0,123.14,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142733,2134683.00
06/22/2017 10:45,2,2.586,ACTIVE,211.93,348.36,59.981,1498142703,"274151322000054","219011344069620",27.69,34.30,0,326.12,380.52,72.5,68.1,0.495,967411.9,967411.9,10836,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142734,2134684.00
06/22/2017 10:45,2,2.676,ACTIVE,214.19,345.36,59.981,1498142703,"201051344000867","219011344069620",28.96,29.00,0,318.91,397.05,78.5,73.8,0.358,736983.6,736983.6,10942,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142735,2134685.00
06/22/2017 10:45,2,2.584,ACTIVE,213.96,356.78,59.986,1498142703,"201051344001093","219011344069620",29.10,29.50,0,319.81,396.75,76.2,71.6,0.628,741558.1,741558.1,10935,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142736,2134686.00
06/22/2017 10:45,2,2.617,ACTIVE,213.96,346.26,59.991,1498142703,"201051344000900","219011344069620",29.40,26.50,0,318.61,402.46,78.0,73.3,0.362,758513.2,758513.2,10922,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142737,2134687.00
06/22/2017 10:45,2,2.570,ACTIVE,214.41,358.28,59.954,1498142703,"201051344000648","219011344069620",29.06,27.80,0,317.40,400.66,75.7,71.1,0.636,746742.3,746742.3,10909,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142738,2134688.00
06/22/2017 10:45,2,2.609,ACTIVE,214.19,357.38,59.991,1498142703,"201051344000569","219011344069620",29.10,27.80,0,318.00,401.26,76.9,72.3,0.658,760642.6,760642.6,10891,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142739,2134689.00
06/22/2017 10:45,2,2.592,ACTIVE,214.19,357.08,59.954,1498142703,"201051344000983","219011344069620",29.34,27.80,0,317.40,400.66,77.1,72.5,0.658,751207.1,751207.1,10915,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142739,2134690.00
06/22/2017 10:45,2,2.619,ACTIVE,214.41,357.68,60.044,1498142703,"201051344001158","219011344069620",28.71,28.30,0,319.21,401.56,76.2,71.6,0.636,736196.2,736196.2,10917,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142740,2134691.00
06/22/2017 10:45,2,2.543,ACTIVE,214.41,358.88,59.986,1498142703,"201051344000576","219011344069620",29.34,27.50,0,318.61,402.16,75.6,71.0,0.628,750738.1,750738.1,10919,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142741,2134692.00
06/22/2017 10:45,2,2.443,ACTIVE,211.48,342.95,59.954,1498142703,"274151322000087","219011344069620",28.55,43.20,0,327.32,376.92,70.7,66.3,0.464,941093.8,941093.8,11010,0,0,0,L,1151911521,0,121.78,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498142742,2134693.00
06/22/2017 11:00,2,1.885,ACTIVE,213.74,351.07,59.975,1498143605,"201051344000645","219011344069620",28.73,26.80,0,318.00,400.36,54.9,51.0,0.451,749714.0,749714.0,10906,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143606,2134694.00
06/22/2017 11:00,2,1.793,ACTIVE,211.93,348.66,59.981,1498143605,"274151322000085","219011344069620",27.61,33.00,0,327.02,376.01,50.1,46.5,0.345,963280.9,963280.9,10846,0,0,0,L,1151911521,0,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143607,2134695.00
06/22/2017 11:00,2,1.881,ACTIVE,213.96,353.17,59.986,1498143605,"201051344000633","219011344069620",28.84,28.50,0,318.61,399.16,55.0,51.1,0.468,736425.4,736425.4,10950,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143608,2134696.00
06/22/2017 11:00,2,1.891,ACTIVE,213.74,351.37,59.981,1498143605,"201051344000469","219011344069620",29.06,24.50,0,315.90,401.86,55.7,51.8,0.477,739705.6,739705.6,10919,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143609,2134697.00
06/22/2017 11:00,2,1.854,ACTIVE,212.83,351.67,59.970,1498143605,"201051344000646","219011344069620",28.94,29.00,0,317.40,395.25,54.4,50.6,0.464,735069.1,735069.1,10919,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143609,2134698.00
06/22/2017 11:00,2,1.818,ACTIVE,211.48,344.76,59.986,1498143605,"274151322000052","219011344069620",28.43,35.80,0,324.32,382.03,52.4,48.7,0.358,1001144.5,1001144.5,10847,0,0,0,L,1151911521,0,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143610,2134699.00
06/22/2017 11:00,2,1.881,ACTIVE,213.29,351.37,59.981,1498143605,"201051344000585","219011344069620",29.30,28.00,0,315.90,395.25,55.8,51.9,0.460,747535.6,747535.6,10918,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143611,2134700.00
06/22/2017 11:00,2,1.818,ACTIVE,212.83,349.26,59.975,1498143605,"201051344001230","219011344069620",28.71,29.00,0,315.60,395.25,52.9,49.1,0.442,739718.2,739718.2,10928,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143612,2134701.00
06/22/2017 11:00,2,1.814,ACTIVE,213.74,351.67,59.996,1498143605,"201051344000582","219011344069620",28.78,27.50,0,316.80,395.55,52.9,49.1,0.438,729136.1,729136.1,10909,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143613,2134702.00
06/22/2017 11:00,2,1.842,ACTIVE,212.83,350.17,59.986,1498143605,"201051344000955","219011344069620",29.20,28.30,0,317.70,395.25,54.5,50.7,0.460,748477.5,748477.5,10930,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143614,2134703.00
06/22/2017 11:00,2,1.219,ACTIVE,211.70,406.37,59.954,1498143605,"274151322000094","219011344069620",37.45,34.80,0,330.63,452.66,46.0,42.5,0.318,822814.5,822814.5,11125,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143615,2134704.00
06/22/2017 11:00,2,1.875,ACTIVE,213.96,351.97,59.986,1498143605,"201051344000579","219011344069620",28.88,29.30,0,316.20,400.66,54.9,51.1,0.460,757880.0,757880.0,10913,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143616,2134705.00
06/22/2017 11:00,2,1.857,ACTIVE,212.83,350.47,59.996,1498143605,"201051344000890","219011344069620",28.63,31.00,0,318.30,395.85,53.9,50.1,0.433,742484.6,742484.6,10923,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143617,2134706.00
06/22/2017 11:00,2,1.795,ACTIVE,213.06,350.77,59.986,1498143605,"201051344000438","219011344069620",29.28,28.80,0,317.10,394.95,53.3,49.5,0.446,745111.5,745111.5,10914,0,0,0,L,1122011218,0,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143618,2134707.00
06/22/2017 11:00,2,1.824,ACTIVE,213.29,346.26,60.012,1498143605,"201051344000417","219011344069620",18.83,29.00,0,319.21,387.74,34.8,31.6,0.292,679655.5,679655.5,10946,0,0,0,L,1122011218,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143619,2134708.00
06/22/2017 11:00,2,1.746,ACTIVE,211.48,344.76,59.996,1498143605,"274151322000083","219011344069620",28.51,35.00,0,324.32,378.12,50.4,46.7,0.398,991025.6,991025.6,10855,0,0,0,L,1151911521,0,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143620,2134709.00
06/22/2017 11:00,2,1.863,ACTIVE,211.70,343.25,59.965,1498143605,"274151322000076","219011344069620",29.06,36.80,0,326.42,384.43,54.8,51.0,0.389,1057235.5,1057235.5,10850,0,0,0,L,1151911521,0,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143621,2134710.00
06/22/2017 11:00,2,1.832,ACTIVE,213.29,350.17,60.002,1498143605,"201051344000868","219011344069620",29.12,25.50,0,317.70,396.45,54.0,50.2,0.442,738165.2,738165.2,10922,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143622,2134711.00
