ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 11:00,2,1.820,ACTIVE,211.48,345.66,59.981,1498143605,"274151322000095","219011344069620",29.00,34.80,0,323.41,380.52,53.5,49.7,0.362,1047017.0,1047017.0,10864,0,0,0,L,1151911521,0,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143622,2134712.00
06/22/2017 11:00,2,1.818,ACTIVE,213.29,346.86,59.981,1498143605,"201051344000988","219011344069620",19.00,24.80,0,315.00,390.74,35.0,31.8,0.283,651821.9,651821.9,10918,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143623,2134713.00
06/22/2017 11:00,2,1.826,ACTIVE,213.06,350.47,60.039,1498143605,"201051344001025","219011344069620",29.04,28.80,0,318.91,396.15,53.8,50.0,0.438,744967.6,744967.6,10930,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143624,2134714.00
06/22/2017 11:00,2,1.801,ACTIVE,213.74,351.07,59.954,1498143605,"201051344000458","219011344069620",28.88,27.50,0,319.21,400.36,52.7,48.9,0.455,749891.9,749891.9,10902,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143625,2134715.00
06/22/2017 11:00,2,1.791,ACTIVE,214.19,352.27,60.023,1498143605,"201051344000853","219011344069620",29.34,26.00,0,318.61,401.26,53.2,49.5,0.446,750758.3,750758.3,10915,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143626,2134716.00
06/22/2017 11:00,2,1.732,ACTIVE,213.29,350.77,59.986,1498143605,"201051344000685","219011344069620",29.20,28.30,0,317.40,394.65,51.3,47.6,0.451,745084.7,745084.7,10940,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143627,2134717.00
06/22/2017 11:00,2,1.748,ACTIVE,213.06,349.86,59.938,1498143605,"201051344000917","219011344069620",28.77,28.00,0,319.51,394.05,51.0,47.3,0.429,741707.0,741707.0,10929,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143628,2134718.00
06/22/2017 11:00,2,1.754,ACTIVE,212.83,348.96,59.949,1498143605,"201051344001145","219011344069620",28.73,27.50,0,319.51,394.35,51.0,47.3,0.424,749724.0,749724.0,10917,0,0,0,L,1122011218,0,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143629,2134719.00
06/22/2017 11:00,2,1.783,ACTIVE,213.29,351.67,59.928,1498143605,"201051344000651","219011344069620",28.88,27.30,0,318.30,395.55,52.2,48.5,0.429,738319.2,738319.2,10921,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143630,2134720.00
06/22/2017 11:00,2,1.676,ACTIVE,211.48,347.76,59.981,1498143605,"274151322000088","219011344069620",28.23,32.60,0,326.42,379.02,48.0,44.4,0.327,950414.4,950414.4,10854,0,0,0,L,1151911521,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143630,2134721.00
06/22/2017 11:00,2,1.174,ACTIVE,211.93,412.38,59.938,1498143605,"274151322000068","219011344069620",38.39,35.80,0,332.13,458.67,45.6,42.1,0.309,823329.0,823329.0,11139,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143631,2134722.00
06/22/2017 11:00,2,1.801,ACTIVE,212.83,349.56,60.012,1498143605,"201051344001135","219011344069620",28.86,27.00,0,318.61,394.65,52.6,48.9,0.433,733756.1,733756.1,10908,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143632,2134723.00
06/22/2017 11:00,2,1.797,ACTIVE,213.29,349.56,59.928,1498143605,"201051344000594","219011344069620",28.84,31.30,0,315.90,396.45,52.5,48.7,0.438,752813.9,752813.9,10915,0,0,0,L,1122011218,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143633,2134724.00
06/22/2017 11:00,2,1.779,ACTIVE,213.29,349.56,59.959,1498143605,"201051344001203","219011344069620",29.02,29.30,0,317.70,396.45,52.3,48.6,0.438,743201.2,743201.2,10948,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143634,2134725.00
06/22/2017 11:00,2,1.703,ACTIVE,210.57,337.54,59.970,1498143605,"274151322000054","219011344069620",27.75,32.20,0,325.82,378.12,47.9,44.3,0.331,967434.2,967434.2,10837,0,0,0,L,1151911521,0,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143635,2134726.00
06/22/2017 11:00,2,1.812,ACTIVE,213.74,349.86,59.986,1498143605,"201051344000867","219011344069620",28.57,28.00,0,319.51,395.85,52.5,48.7,0.429,737007.8,737007.8,10943,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143636,2134727.00
06/22/2017 11:00,2,1.719,ACTIVE,213.06,350.17,59.933,1498143605,"201051344001093","219011344069620",29.06,28.30,0,319.21,395.85,50.6,46.9,0.411,741582.1,741582.1,10936,0,0,0,L,1122011218,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143637,2134728.00
06/22/2017 11:00,2,1.756,ACTIVE,213.29,349.56,60.023,1498143605,"201051344000900","219011344069620",29.26,25.30,0,316.50,401.56,52.1,48.3,0.429,758537.5,758537.5,10923,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143638,2134729.00
06/22/2017 11:00,2,1.730,ACTIVE,213.51,349.56,59.970,1498143605,"201051344000648","219011344069620",29.02,26.30,0,316.80,400.66,51.0,47.3,0.424,746766.0,746766.0,10910,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143639,2134730.00
06/22/2017 11:00,2,1.770,ACTIVE,213.29,349.56,59.975,1498143605,"201051344000569","219011344069620",29.00,26.30,0,318.00,399.76,52.0,48.2,0.438,760666.7,760666.7,10892,0,0,0,L,1122011218,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143640,2134731.00
06/22/2017 11:00,2,1.754,ACTIVE,213.29,349.86,59.959,1498143605,"201051344000983","219011344069620",29.30,26.30,0,318.30,399.76,52.1,48.4,0.446,751231.3,751231.3,10916,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143640,2134732.00
06/22/2017 11:00,2,1.744,ACTIVE,213.51,350.17,60.028,1498143605,"201051344001158","219011344069620",28.94,27.00,0,318.91,401.86,51.1,47.4,0.429,736220.2,736220.2,10918,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143641,2134733.00
06/22/2017 11:00,2,1.715,ACTIVE,213.74,351.07,59.965,1498143605,"201051344000576","219011344069620",29.32,26.00,0,318.00,400.66,50.9,47.2,0.429,750762.0,750762.0,10920,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143642,2134734.00
06/22/2017 11:00,2,1.643,ACTIVE,211.03,344.15,59.970,1498143605,"274151322000087","219011344069620",28.33,41.50,0,326.12,377.82,47.1,43.6,0.305,941116.1,941116.1,11011,0,0,0,L,1151911521,0,121.10,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498143643,2134735.00
06/22/2017 11:15,2,1.311,ACTIVE,213.06,345.06,59.928,1498144504,"201051344000645","219011344069620",28.84,24.30,0,331.83,374.81,38.3,35.1,0.309,749723.5,749723.5,10907,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144505,2134736.00
06/22/2017 11:15,2,1.240,ACTIVE,211.48,343.85,59.965,1498144504,"274151322000085","219011344069620",27.89,29.80,0,327.92,360.38,35.0,31.9,0.234,963289.5,963289.5,10847,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144506,2134737.00
06/22/2017 11:15,2,1.318,ACTIVE,213.06,346.86,59.965,1498144504,"201051344000633","219011344069620",29.10,26.00,0,332.13,376.62,38.9,35.6,0.323,736435.0,736435.0,10951,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144507,2134738.00
06/22/2017 11:15,2,1.332,ACTIVE,213.29,346.26,59.922,1498144504,"201051344000469","219011344069620",29.06,22.00,0,331.23,377.22,39.2,36.0,0.323,739715.3,739715.3,10920,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144508,2134739.00
06/22/2017 11:15,2,1.289,ACTIVE,212.16,345.36,59.965,1498144504,"201051344000646","219011344069620",29.60,26.00,0,329.13,373.01,38.7,35.5,0.327,735078.7,735078.7,10920,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144509,2134740.00
06/22/2017 11:15,2,1.301,ACTIVE,210.80,340.25,59.965,1498144504,"274151322000052","219011344069620",28.29,32.20,0,326.72,361.59,37.3,34.0,0.265,1001153.6,1001153.6,10848,0,0,0,L,1151911521,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144510,2134741.00
06/22/2017 11:15,2,1.373,ACTIVE,212.83,346.26,59.975,1498144504,"201051344000585","219011344069620",29.16,25.30,0,332.13,375.11,40.6,37.3,0.323,747545.5,747545.5,10919,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144511,2134742.00
06/22/2017 11:15,2,1.283,ACTIVE,212.38,344.45,59.965,1498144504,"201051344001230","219011344069620",28.90,26.00,0,328.22,371.51,37.6,34.4,0.305,739727.4,739727.4,10929,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144512,2134743.00
06/22/2017 11:15,2,1.295,ACTIVE,213.06,345.96,59.970,1498144504,"201051344000582","219011344069620",29.16,25.00,0,331.83,373.91,38.2,35.0,0.318,729145.4,729145.4,10910,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144513,2134744.00
06/22/2017 11:15,2,1.340,ACTIVE,212.16,345.06,59.991,1498144504,"201051344000955","219011344069620",29.08,25.80,0,328.22,373.31,39.5,36.2,0.323,748487.2,748487.2,10931,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144514,2134745.00
06/22/2017 11:15,2,0.838,ACTIVE,211.48,416.59,59.965,1498144504,"274151322000094","219011344069620",39.00,32.20,0,328.22,438.83,33.2,30.1,0.234,822822.5,822822.5,11126,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144515,2134746.00
06/22/2017 11:15,2,1.361,ACTIVE,213.06,345.96,59.970,1498144504,"201051344000579","219011344069620",29.34,26.00,0,332.13,373.91,40.5,37.1,0.323,757889.8,757889.8,10914,0,0,0,L,1122011218,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144516,2134747.00
06/22/2017 11:15,2,1.355,ACTIVE,212.38,344.45,59.991,1498144504,"201051344000890","219011344069620",28.92,28.00,0,329.43,373.31,39.7,36.4,0.314,742494.2,742494.2,10924,0,0,0,L,1122011218,0,122.01,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144516,2134748.00
06/22/2017 11:15,2,1.328,ACTIVE,212.61,345.96,59.938,1498144504,"201051344000438","219011344069620",29.32,26.30,0,332.13,374.51,39.5,36.2,0.323,745121.0,745121.0,10915,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144517,2134749.00
06/22/2017 11:15,2,1.361,ACTIVE,212.61,342.35,59.965,1498144504,"201051344000417","219011344069620",18.79,27.00,0,332.13,361.29,25.9,23.1,0.208,679661.5,679661.5,10947,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144518,2134750.00
06/22/2017 11:15,2,1.301,ACTIVE,211.25,342.05,59.970,1498144504,"274151322000083","219011344069620",28.41,31.80,0,327.92,360.99,37.4,34.2,0.243,991034.5,991034.5,10856,0,0,0,L,1151911521,0,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144519,2134751.00
06/22/2017 11:15,2,1.377,ACTIVE,212.16,346.86,59.981,1498144504,"274151322000076","219011344069620",29.12,32.20,0,329.43,363.09,40.6,37.3,0.292,1057245.2,1057245.2,10851,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144520,2134752.00
06/22/2017 11:15,2,1.365,ACTIVE,212.61,345.36,59.991,1498144504,"201051344000868","219011344069620",29.08,23.00,0,330.03,373.31,40.2,36.9,0.323,738174.9,738174.9,10923,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144521,2134753.00
06/22/2017 11:15,2,1.359,ACTIVE,211.25,339.34,59.965,1498144504,"274151322000095","219011344069620",29.08,31.00,0,327.92,362.49,40.0,36.7,0.270,1047026.5,1047026.5,10865,0,0,0,L,1151911521,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144522,2134754.00
06/22/2017 11:15,2,1.385,ACTIVE,212.83,343.25,59.970,1498144504,"201051344000988","219011344069620",18.71,23.00,0,331.83,363.99,26.3,23.4,0.221,651828.0,651828.0,10919,0,0,0,L,1122011218,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144523,2134755.00
06/22/2017 11:15,2,1.375,ACTIVE,212.61,345.36,59.970,1498144504,"201051344001025","219011344069620",29.20,26.00,0,330.63,373.61,40.7,37.4,0.327,744977.2,744977.2,10931,0,0,0,L,1122011218,0,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144524,2134756.00
06/22/2017 11:15,2,1.373,ACTIVE,212.61,345.96,59.975,1498144504,"201051344000458","219011344069620",28.67,24.80,0,333.33,373.31,39.9,36.6,0.336,749901.4,749901.4,10903,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144525,2134757.00
06/22/2017 11:15,2,1.367,ACTIVE,213.74,346.86,59.965,1498144504,"201051344000853","219011344069620",29.26,23.50,0,333.03,375.41,40.6,37.2,0.331,750767.9,750767.9,10916,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144526,2134758.00
06/22/2017 11:15,2,1.328,ACTIVE,212.61,346.56,59.970,1498144504,"201051344000685","219011344069620",29.04,25.50,0,330.93,372.71,39.1,35.8,0.336,745093.9,745093.9,10941,0,0,0,L,1122011218,0,122.68,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144527,2134759.00
06/22/2017 11:15,2,1.311,ACTIVE,212.61,345.06,59.975,1498144504,"201051344000917","219011344069620",29.22,25.50,0,331.53,372.11,38.8,35.6,0.314,741716.1,741716.1,10930,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144528,2134760.00
06/22/2017 11:15,2,1.320,ACTIVE,212.83,345.66,59.981,1498144504,"201051344001145","219011344069620",29.28,24.80,0,331.83,372.11,39.2,35.9,0.305,749733.2,749733.2,10918,0,0,0,L,1122011218,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144528,2134761.00
06/22/2017 11:15,2,1.365,ACTIVE,212.83,346.26,59.991,1498144504,"201051344000651","219011344069620",29.18,24.80,0,333.03,372.71,40.3,37.0,0.331,738328.6,738328.6,10922,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144529,2134762.00
06/22/2017 11:15,2,1.270,ACTIVE,211.03,347.76,59.965,1498144504,"274151322000088","219011344069620",28.59,29.50,0,328.52,359.78,36.8,33.5,0.243,950423.0,950423.0,10855,0,0,0,L,1151911521,0,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144530,2134763.00
06/22/2017 11:15,2,0.877,ACTIVE,212.16,422.00,59.970,1498144504,"274151322000068","219011344069620",39.28,32.60,0,329.43,441.84,35.0,31.9,0.225,823337.2,823337.2,11140,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144531,2134764.00
06/22/2017 11:15,2,1.396,ACTIVE,212.38,345.06,60.007,1498144504,"201051344001135","219011344069620",29.18,24.80,0,329.73,372.11,41.4,38.0,0.331,733765.7,733765.7,10909,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144532,2134765.00
06/22/2017 11:15,2,1.395,ACTIVE,212.61,346.26,59.986,1498144504,"201051344000594","219011344069620",29.16,28.00,0,327.02,373.01,41.2,37.9,0.331,752823.4,752823.4,10916,0,0,0,L,1122011218,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144533,2134766.00
06/22/2017 11:15,2,1.387,ACTIVE,213.06,345.96,59.981,1498144504,"201051344001203","219011344069620",29.06,26.30,0,331.83,373.31,40.9,37.5,0.336,743210.7,743210.7,10949,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144534,2134767.00
06/22/2017 11:15,2,1.316,ACTIVE,210.57,338.14,59.975,1498144504,"274151322000054","219011344069620",28.23,29.00,0,328.52,359.78,37.7,34.4,0.225,967442.8,967442.8,10838,0,0,0,L,1151911521,0,121.33,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144535,2134768.00
06/22/2017 11:15,2,1.391,ACTIVE,213.06,345.06,59.981,1498144504,"201051344000867","219011344069620",29.40,25.30,0,330.33,371.51,41.4,38.0,0.331,737017.4,737017.4,10944,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144536,2134769.00
06/22/2017 11:15,2,1.328,ACTIVE,212.61,345.36,59.981,1498144504,"201051344001093","219011344069620",29.48,25.50,0,332.13,371.81,39.7,36.4,0.309,741591.2,741591.2,10937,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144537,2134770.00
06/22/2017 11:15,2,1.385,ACTIVE,212.16,345.36,59.975,1498144504,"201051344000900","219011344069620",29.16,23.00,0,331.23,373.01,40.9,37.6,0.336,758547.0,758547.0,10924,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144538,2134771.00
06/22/2017 11:15,2,1.383,ACTIVE,212.61,345.66,59.986,1498144504,"201051344000648","219011344069620",29.04,24.00,0,332.43,371.51,40.7,37.4,0.336,746775.4,746775.4,10911,0,0,0,L,1122011218,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144539,2134772.00
06/22/2017 11:15,2,1.379,ACTIVE,212.61,345.36,60.002,1498144504,"201051344000569","219011344069620",29.80,24.00,0,330.63,371.81,41.6,38.2,0.340,760676.3,760676.3,10893,0,0,0,L,1122011218,0,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144540,2134773.00
06/22/2017 11:15,2,1.406,ACTIVE,212.61,345.36,60.018,1498144504,"201051344000983","219011344069620",29.46,24.00,0,330.93,372.11,42.0,38.6,0.354,751240.9,751240.9,10917,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144541,2134774.00
06/22/2017 11:15,2,1.414,ACTIVE,212.61,345.66,59.991,1498144504,"201051344001158","219011344069620",29.04,24.50,0,332.13,372.11,41.6,38.2,0.345,736229.7,736229.7,10919,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144542,2134775.00
06/22/2017 11:15,2,1.381,ACTIVE,213.06,346.86,59.975,1498144504,"201051344000576","219011344069620",29.44,23.50,0,332.73,373.61,41.1,37.8,0.331,750771.5,750771.5,10921,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144543,2134776.00
06/22/2017 11:15,2,1.328,ACTIVE,211.25,338.14,59.981,1498144504,"274151322000087","219011344069620",28.55,37.30,0,328.22,359.78,38.4,35.1,0.256,941124.7,941124.7,11012,0,0,0,L,1151911521,0,121.55,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498144543,2134777.00
06/22/2017 11:30,2,2.793,ACTIVE,214.87,347.76,59.959,1498145403,"201051344000645","219011344069620",29.34,24.50,0,331.23,390.44,83.0,78.2,0.380,749739.0,749739.0,10908,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145404,2134778.00
06/22/2017 11:30,2,2.674,ACTIVE,212.16,357.38,59.965,1498145403,"274151322000085","219011344069620",28.17,30.50,0,327.62,375.71,76.2,71.6,0.539,963303.7,963303.7,10848,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145405,2134779.00
06/22/2017 11:30,2,2.758,ACTIVE,214.41,347.46,59.954,1498145403,"201051344000633","219011344069620",29.80,25.80,0,330.93,390.74,83.2,78.4,0.393,736450.6,736450.6,10952,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145406,2134780.00
06/22/2017 11:30,2,2.779,ACTIVE,214.87,346.86,59.954,1498145403,"201051344000469","219011344069620",29.88,22.50,0,330.63,391.04,84.2,79.3,0.398,739731.1,739731.1,10921,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145407,2134781.00
06/22/2017 11:30,2,2.758,ACTIVE,213.51,345.66,59.965,1498145403,"201051344000646","219011344069620",29.60,26.30,0,329.13,388.64,82.7,77.9,0.398,735094.1,735094.1,10921,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145408,2134782.00
06/22/2017 11:30,2,2.742,ACTIVE,211.25,339.34,59.944,1498145403,"274151322000052","219011344069620",28.80,32.40,0,327.02,376.01,80.0,75.3,0.314,1001168.5,1001168.5,10849,0,0,0,L,1151911521,0,121.10,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145409,2134783.00
06/22/2017 11:30,2,2.844,ACTIVE,214.19,346.26,59.965,1498145403,"201051344000585","219011344069620",29.34,26.00,0,331.23,389.24,84.5,79.7,0.393,747561.4,747561.4,10920,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145410,2134784.00
06/22/2017 11:30,2,2.732,ACTIVE,213.51,344.45,59.944,1498145403,"201051344001230","219011344069620",29.54,26.00,0,327.92,387.44,81.8,77.0,0.384,739742.6,739742.6,10930,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145411,2134785.00
06/22/2017 11:30,2,2.736,ACTIVE,214.41,345.96,59.938,1498145403,"201051344000582","219011344069620",29.46,24.50,0,331.83,390.14,81.7,76.9,0.376,729160.7,729160.7,10911,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145411,2134786.00
06/22/2017 11:30,2,2.777,ACTIVE,213.29,345.36,59.965,1498145403,"201051344000955","219011344069620",29.52,26.30,0,329.73,388.04,83.1,78.3,0.393,748502.8,748502.8,10932,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145412,2134787.00
06/22/2017 11:30,2,1.793,ACTIVE,211.93,433.12,59.965,1498145403,"274151322000094","219011344069620",39.94,31.80,0,393.15,458.07,72.4,68.0,0.508,822835.8,822835.8,11127,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145413,2134788.00
06/22/2017 11:30,2,2.777,ACTIVE,214.87,347.46,59.970,1498145403,"201051344000579","219011344069620",29.82,26.30,0,331.23,391.64,83.9,79.0,0.389,757905.8,757905.8,10915,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145414,2134789.00
06/22/2017 11:30,2,2.760,ACTIVE,213.29,343.85,60.007,1498145403,"201051344000890","219011344069620",29.62,27.50,0,329.73,388.34,82.9,78.1,0.376,742509.9,742509.9,10925,0,0,0,L,1122011218,0,122.68,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145415,2134790.00
06/22/2017 11:30,2,2.748,ACTIVE,213.96,345.66,59.954,1498145403,"201051344000438","219011344069620",29.60,26.50,0,330.63,389.24,82.5,77.7,0.389,745136.6,745136.6,10916,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145416,2134791.00
06/22/2017 11:30,2,2.738,ACTIVE,213.96,350.47,59.949,1498145403,"201051344000417","219011344069620",19.28,26.00,0,330.63,376.31,53.5,49.7,0.460,679671.5,679671.5,10948,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145417,2134792.00
06/22/2017 11:30,2,2.688,ACTIVE,211.70,345.96,59.991,1498145403,"274151322000083","219011344069620",28.90,32.40,0,326.12,375.11,78.9,74.2,0.314,991049.5,991049.5,10857,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145418,2134793.00
06/22/2017 11:30,2,2.830,ACTIVE,212.61,346.26,59.949,1498145403,"274151322000076","219011344069620",29.76,32.80,0,328.52,376.31,85.3,80.4,0.331,1057261.4,1057261.4,10852,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145419,2134794.00
06/22/2017 11:30,2,2.799,ACTIVE,214.41,346.56,59.938,1498145403,"201051344000868","219011344069620",29.34,23.50,0,330.03,389.54,83.2,78.4,0.380,738190.7,738190.7,10924,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145420,2134795.00
06/22/2017 11:30,2,2.785,ACTIVE,211.25,347.46,59.959,1498145403,"274151322000095","219011344069620",29.82,32.40,0,326.72,375.11,84.2,79.3,0.314,1047042.6,1047042.6,10866,0,0,0,L,1151911521,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145421,2134796.00
06/22/2017 11:30,2,2.850,ACTIVE,214.64,353.17,59.928,1498145403,"201051344000988","219011344069620",18.85,22.80,0,330.93,380.22,54.4,50.6,0.460,651838.2,651838.2,10920,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145422,2134797.00
06/22/2017 11:30,2,2.793,ACTIVE,213.96,344.76,59.933,1498145403,"201051344001025","219011344069620",29.48,25.80,0,330.93,390.14,83.4,78.6,0.380,744993.2,744993.2,10932,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145423,2134798.00
06/22/2017 11:30,2,2.723,ACTIVE,214.87,346.86,59.996,1498145403,"201051344000458","219011344069620",29.66,24.80,0,331.53,389.84,81.8,77.0,0.389,749917.1,749917.1,10904,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145423,2134799.00
06/22/2017 11:30,2,2.746,ACTIVE,215.32,348.66,59.970,1498145403,"201051344000853","219011344069620",29.82,24.30,0,332.43,391.94,82.9,78.1,0.384,750783.7,750783.7,10917,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145424,2134800.00
06/22/2017 11:30,2,2.729,ACTIVE,213.74,346.26,59.981,1498145403,"201051344000685","219011344069620",29.42,26.00,0,330.63,388.64,81.3,76.6,0.402,745109.4,745109.4,10942,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145425,2134801.00
06/22/2017 11:30,2,2.717,ACTIVE,214.19,345.96,59.970,1498145403,"201051344000917","219011344069620",29.46,25.80,0,329.73,389.24,81.1,76.4,0.376,741731.5,741731.5,10931,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145426,2134802.00
06/22/2017 11:30,2,2.680,ACTIVE,213.74,345.36,59.975,1498145403,"201051344001145","219011344069620",29.96,25.00,0,331.53,388.64,81.3,76.5,0.376,749748.6,749748.6,10919,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145427,2134803.00
06/22/2017 11:30,2,2.777,ACTIVE,214.41,346.26,60.007,1498145403,"201051344000651","219011344069620",29.56,24.80,0,331.83,389.54,83.2,78.3,0.384,738344.4,738344.4,10923,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145428,2134804.00
06/22/2017 11:30,2,2.629,ACTIVE,211.48,355.28,59.959,1498145403,"274151322000088","219011344069620",28.90,30.00,0,326.12,375.11,77.0,72.4,0.530,950437.5,950437.5,10856,0,0,0,L,1151911521,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145429,2134805.00
06/22/2017 11:30,2,1.832,ACTIVE,212.61,424.71,59.959,1498145403,"274151322000068","219011344069620",39.20,32.60,0,389.24,458.07,72.4,68.0,0.504,823350.9,823350.9,11141,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145430,2134806.00
06/22/2017 11:30,2,2.775,ACTIVE,213.74,344.45,59.970,1498145403,"201051344001135","219011344069620",29.68,25.00,0,330.63,388.94,83.4,78.6,0.384,733781.6,733781.6,10910,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145431,2134807.00
06/22/2017 11:30,2,2.832,ACTIVE,213.96,345.96,59.970,1498145403,"201051344000594","219011344069620",29.28,28.50,0,328.52,389.54,84.0,79.1,0.384,752839.4,752839.4,10917,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145431,2134808.00
06/22/2017 11:30,2,2.797,ACTIVE,214.19,345.36,59.949,1498145403,"201051344001203","219011344069620",29.60,26.30,0,331.23,390.44,83.9,79.0,0.398,743226.7,743226.7,10950,0,0,0,L,1122011218,0,123.36,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145432,2134809.00
06/22/2017 11:30,2,2.670,ACTIVE,211.93,361.29,59.965,1498145403,"274151322000054","219011344069620",28.65,30.00,0,322.51,376.31,77.4,72.8,0.521,967457.5,967457.5,10839,0,0,0,L,1151911521,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145434,2134810.00
06/22/2017 11:30,2,2.805,ACTIVE,214.64,345.36,59.938,1498145403,"201051344000867","219011344069620",29.58,25.50,0,329.73,389.24,84.0,79.2,0.384,737033.5,737033.5,10945,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145434,2134811.00
06/22/2017 11:30,2,2.729,ACTIVE,214.19,346.26,59.975,1498145403,"201051344001093","219011344069620",29.72,25.80,0,328.52,388.94,82.2,77.4,0.371,741606.9,741606.9,10938,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145435,2134812.00
06/22/2017 11:30,2,2.748,ACTIVE,214.64,346.86,59.933,1498145403,"201051344000900","219011344069620",29.80,23.50,0,329.13,391.04,83.0,78.2,0.380,758562.9,758562.9,10925,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145436,2134813.00
06/22/2017 11:30,2,2.676,ACTIVE,214.87,346.26,59.970,1498145403,"201051344000648","219011344069620",29.88,24.30,0,330.33,390.14,81.0,76.2,0.384,746791.1,746791.1,10912,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145437,2134814.00
06/22/2017 11:30,2,2.746,ACTIVE,214.87,347.16,59.970,1498145403,"201051344000569","219011344069620",29.62,24.80,0,330.93,390.44,82.4,77.6,0.384,760692.3,760692.3,10894,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145438,2134815.00
06/22/2017 11:30,2,2.752,ACTIVE,214.64,346.56,60.007,1498145403,"201051344000983","219011344069620",29.60,24.50,0,330.93,391.04,82.5,77.7,0.393,751256.9,751256.9,10918,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145439,2134816.00
06/22/2017 11:30,2,2.771,ACTIVE,214.87,346.56,59.975,1498145403,"201051344001158","219011344069620",29.16,24.80,0,331.23,390.44,81.8,77.1,0.398,736245.6,736245.6,10920,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145440,2134817.00
06/22/2017 11:30,2,2.686,ACTIVE,214.87,347.76,59.970,1498145403,"201051344000576","219011344069620",29.86,23.80,0,331.83,390.74,81.2,76.5,0.376,750787.3,750787.3,10922,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145441,2134818.00
06/22/2017 11:30,2,2.600,ACTIVE,211.70,357.38,59.959,1498145403,"274151322000087","219011344069620",28.86,37.50,0,326.12,374.81,75.9,71.3,0.504,941139.6,941139.6,11013,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498145442,2134819.00
06/22/2017 11:45,2,1.930,ACTIVE,213.74,351.67,60.007,1498146303,"201051344000645","219011344069620",29.24,22.80,0,318.30,389.54,57.2,53.3,0.468,749753.7,749753.7,10909,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146305,2134820.00
06/22/2017 11:45,2,1.826,ACTIVE,211.48,341.75,59.965,1498146303,"274151322000085","219011344069620",28.49,28.00,0,327.32,373.91,52.6,48.8,0.362,963317.1,963317.1,10849,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146305,2134821.00
06/22/2017 11:45,2,1.939,ACTIVE,213.51,353.77,59.975,1498146303,"201051344000633","219011344069620",29.38,24.30,0,317.40,390.14,57.7,53.8,0.499,736465.3,736465.3,10953,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146306,2134822.00
06/22/2017 11:45,2,1.951,ACTIVE,213.51,351.97,60.018,1498146303,"201051344000469","219011344069620",29.46,21.30,0,314.40,390.44,58.3,54.3,0.495,739745.9,739745.9,10922,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146307,2134823.00
06/22/2017 11:45,2,1.922,ACTIVE,212.16,351.67,59.975,1498146303,"201051344000646","219011344069620",29.48,24.50,0,316.80,387.44,57.4,53.4,0.477,735108.7,735108.7,10922,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146308,2134824.00
06/22/2017 11:45,2,1.900,ACTIVE,211.25,347.76,59.975,1498146303,"274151322000052","219011344069620",28.75,30.30,0,324.32,374.21,55.3,51.4,0.402,1001182.6,1001182.6,10850,0,0,0,L,1151911521,0,120.88,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146309,2134825.00
06/22/2017 11:45,2,1.982,ACTIVE,213.29,352.57,60.023,1498146303,"201051344000585","219011344069620",29.42,24.00,0,318.00,388.04,59.1,55.1,0.491,747576.4,747576.4,10921,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146310,2134826.00
06/22/2017 11:45,2,1.881,ACTIVE,212.61,349.86,59.970,1498146303,"201051344001230","219011344069620",29.54,24.30,0,317.70,385.93,56.3,52.4,0.464,739756.9,739756.9,10931,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146311,2134827.00
06/22/2017 11:45,2,1.914,ACTIVE,213.29,353.17,59.981,1498146303,"201051344000582","219011344069620",29.14,23.50,0,318.91,389.24,56.6,52.7,0.468,729175.1,729175.1,10912,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146312,2134828.00
06/22/2017 11:45,2,1.924,ACTIVE,212.61,351.07,60.012,1498146303,"201051344000955","219011344069620",29.72,24.30,0,319.21,386.83,58.0,54.0,0.491,748517.5,748517.5,10933,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146313,2134829.00
06/22/2017 11:45,2,1.254,ACTIVE,211.48,417.49,59.965,1498146303,"274151322000094","219011344069620",38.98,29.80,0,390.74,458.07,50.0,46.4,0.340,822848.3,822848.3,11128,0,0,0,L,1151911521,0,120.88,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146314,2134830.00
06/22/2017 11:45,2,1.975,ACTIVE,213.74,351.97,59.922,1498146303,"201051344000579","219011344069620",29.50,24.50,0,316.20,388.64,59.0,55.0,0.491,757920.7,757920.7,10916,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146315,2134831.00
06/22/2017 11:45,2,1.957,ACTIVE,212.61,351.07,59.970,1498146303,"201051344000890","219011344069620",29.32,26.00,0,320.41,387.74,58.2,54.2,0.473,742524.6,742524.6,10926,0,0,0,L,1122011218,0,122.23,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146316,2134832.00
06/22/2017 11:45,2,1.928,ACTIVE,212.83,351.97,59.981,1498146303,"201051344000438","219011344069620",29.64,24.80,0,319.51,388.64,57.9,53.9,0.491,745151.2,745151.2,10917,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146317,2134833.00
06/22/2017 11:45,2,1.951,ACTIVE,212.83,346.86,59.970,1498146303,"201051344000417","219011344069620",19.10,25.00,0,331.23,373.31,37.8,34.6,0.309,679680.9,679680.9,10949,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146318,2134834.00
06/22/2017 11:45,2,1.887,ACTIVE,211.70,349.56,59.970,1498146303,"274151322000083","219011344069620",28.86,29.80,0,321.31,373.91,55.1,51.3,0.411,991063.3,991063.3,10858,0,0,0,L,1151911521,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146318,2134835.00
06/22/2017 11:45,2,2.000,ACTIVE,212.61,343.85,59.981,1498146303,"274151322000076","219011344069620",29.48,30.50,0,326.42,375.11,59.7,55.7,0.415,1057276.4,1057276.4,10853,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146319,2134836.00
06/22/2017 11:45,2,1.951,ACTIVE,213.29,351.97,59.975,1498146303,"201051344000868","219011344069620",29.60,22.00,0,318.61,388.64,58.5,54.6,0.482,738205.5,738205.5,10925,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146320,2134837.00
06/22/2017 11:45,2,1.992,ACTIVE,211.48,340.55,59.970,1498146303,"274151322000095","219011344069620",29.30,29.30,0,322.51,374.51,59.0,55.1,0.415,1047057.4,1047057.4,10867,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146321,2134838.00
06/22/2017 11:45,2,1.973,ACTIVE,213.96,348.36,59.986,1498146303,"201051344000988","219011344069620",19.26,22.00,0,331.83,376.31,38.5,35.3,0.323,651847.7,651847.7,10921,0,0,0,L,1122011218,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146322,2134839.00
06/22/2017 11:45,2,1.971,ACTIVE,212.83,351.97,59.965,1498146303,"201051344001025","219011344069620",29.62,24.30,0,318.30,389.54,59.1,55.2,0.477,745008.0,745008.0,10933,0,0,0,L,1122011218,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146323,2134840.00
06/22/2017 11:45,2,1.947,ACTIVE,213.51,351.97,59.991,1498146303,"201051344000458","219011344069620",29.36,23.30,0,318.30,389.84,57.9,54.0,0.495,749931.6,749931.6,10905,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146324,2134841.00
06/22/2017 11:45,2,1.957,ACTIVE,214.19,353.77,60.018,1498146303,"201051344000853","219011344069620",29.64,22.30,0,320.11,391.04,58.7,54.7,0.495,750798.5,750798.5,10918,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146325,2134842.00
06/22/2017 11:45,2,1.924,ACTIVE,212.83,352.27,59.981,1498146303,"201051344000685","219011344069620",29.34,23.80,0,318.61,388.04,57.2,53.3,0.504,745123.7,745123.7,10943,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146326,2134843.00
06/22/2017 11:45,2,1.904,ACTIVE,212.83,351.67,59.922,1498146303,"201051344000917","219011344069620",29.42,24.00,0,320.71,388.34,56.8,52.9,0.477,741745.7,741745.7,10932,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146327,2134844.00
06/22/2017 11:45,2,1.898,ACTIVE,213.06,351.37,59.965,1498146303,"201051344001145","219011344069620",29.64,23.50,0,321.01,387.74,57.0,53.1,0.473,749762.9,749762.9,10920,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146328,2134845.00
06/22/2017 11:45,2,1.973,ACTIVE,213.06,353.17,60.002,1498146303,"201051344000651","219011344069620",29.28,23.30,0,320.41,389.54,58.6,54.6,0.482,738359.0,738359.0,10924,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146328,2134846.00
06/22/2017 11:45,2,1.842,ACTIVE,211.48,343.85,59.991,1498146303,"274151322000088","219011344069620",28.77,28.00,0,326.72,374.81,53.7,49.9,0.389,950450.9,950450.9,10857,0,0,0,L,1151911521,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146329,2134847.00
06/22/2017 11:45,2,1.242,ACTIVE,211.93,437.03,59.986,1498146303,"274151322000068","219011344069620",40.31,31.30,0,392.85,461.08,49.7,46.1,0.340,823363.5,823363.5,11142,0,0,0,L,1151911521,0,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146330,2134848.00
06/22/2017 11:45,2,1.994,ACTIVE,212.61,351.07,59.944,1498146303,"201051344001135","219011344069620",29.12,23.30,0,317.40,388.04,58.8,54.9,0.491,733796.2,733796.2,10911,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146331,2134849.00
06/22/2017 11:45,2,1.990,ACTIVE,213.06,351.97,59.986,1498146303,"201051344000594","219011344069620",29.34,26.30,0,319.51,388.94,59.1,55.2,0.486,752854.1,752854.1,10918,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146332,2134850.00
06/22/2017 11:45,2,1.963,ACTIVE,213.29,351.97,60.012,1498146303,"201051344001203","219011344069620",29.58,24.50,0,317.70,389.54,58.8,54.8,0.495,743241.3,743241.3,10951,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146333,2134851.00
06/22/2017 11:45,2,1.873,ACTIVE,211.48,338.14,59.975,1498146303,"274151322000054","219011344069620",28.65,27.80,0,326.42,375.41,54.4,50.5,0.349,967471.0,967471.0,10840,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146334,2134852.00
06/22/2017 11:45,2,1.986,ACTIVE,213.74,351.37,59.975,1498146303,"201051344000867","219011344069620",29.46,23.80,0,317.10,388.34,59.3,55.3,0.486,737048.1,737048.1,10946,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146335,2134853.00
06/22/2017 11:45,2,1.914,ACTIVE,213.06,352.57,59.975,1498146303,"201051344001093","219011344069620",29.66,24.00,0,317.70,388.34,57.5,53.6,0.464,741621.1,741621.1,10939,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146336,2134854.00
