ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 11:45,2,1.955,ACTIVE,213.74,353.47,59.928,1498146303,"201051344000900","219011344069620",29.72,22.00,0,318.00,389.84,58.8,54.9,0.499,758577.5,758577.5,10926,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146337,2134855.00
06/22/2017 11:45,2,1.961,ACTIVE,213.96,352.87,59.975,1498146303,"201051344000648","219011344069620",29.16,22.50,0,318.30,389.84,58.0,54.0,0.482,746805.4,746805.4,10913,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146338,2134856.00
06/22/2017 11:45,2,1.949,ACTIVE,213.74,351.97,59.975,1498146303,"201051344000569","219011344069620",29.96,23.00,0,317.40,390.14,59.2,55.2,0.495,760706.9,760706.9,10895,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146338,2134857.00
06/22/2017 11:45,2,1.986,ACTIVE,213.74,352.87,60.034,1498146303,"201051344000983","219011344069620",29.52,22.80,0,318.91,390.14,59.4,55.4,0.508,751271.5,751271.5,10919,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146339,2134858.00
06/22/2017 11:45,2,1.980,ACTIVE,213.96,352.87,59.991,1498146303,"201051344001158","219011344069620",29.34,23.00,0,319.51,389.54,58.9,54.9,0.495,736260.1,736260.1,10921,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146340,2134859.00
06/22/2017 11:45,2,1.943,ACTIVE,213.96,353.17,59.991,1498146303,"201051344000576","219011344069620",29.78,22.30,0,319.21,389.84,58.6,54.6,0.491,750801.7,750801.7,10923,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146342,2134860.00
06/22/2017 11:45,2,1.875,ACTIVE,211.48,352.57,59.965,1498146303,"274151322000087","219011344069620",28.90,35.00,0,327.32,373.61,54.8,51.0,0.349,941153.0,941153.0,11014,0,0,0,L,1151911521,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498146343,2134861.00
06/22/2017 12:00,2,2.141,ACTIVE,215.09,357.08,59.975,1498147203,"201051344000645","219011344069620",29.08,22.80,0,332.73,390.44,63.0,58.9,0.517,749769.2,749769.2,10910,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147205,2134862.00
06/22/2017 12:00,2,2.055,ACTIVE,211.93,346.26,59.996,1498147203,"274151322000085","219011344069620",28.07,28.00,0,327.62,372.41,58.4,54.5,0.398,963331.5,963331.5,10850,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147205,2134863.00
06/22/2017 12:00,2,2.148,ACTIVE,214.19,355.88,59.981,1498147203,"201051344000633","219011344069620",29.24,24.00,0,331.23,391.64,63.7,59.5,0.548,736481.1,736481.1,10954,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147206,2134864.00
06/22/2017 12:00,2,2.148,ACTIVE,214.64,355.58,60.034,1498147203,"201051344000469","219011344069620",29.54,21.30,0,331.23,391.64,64.3,60.1,0.552,739761.8,739761.8,10923,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147207,2134865.00
06/22/2017 12:00,2,2.162,ACTIVE,212.83,352.57,60.023,1498147203,"201051344000646","219011344069620",28.84,24.50,0,332.13,388.94,63.2,59.0,0.535,735124.4,735124.4,10923,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147208,2134866.00
06/22/2017 12:00,2,2.109,ACTIVE,211.48,355.58,59.996,1498147203,"274151322000052","219011344069620",28.69,30.00,0,327.02,373.91,61.3,57.3,0.438,1001197.7,1001197.7,10851,0,0,0,L,1151911521,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147209,2134867.00
06/22/2017 12:00,2,2.197,ACTIVE,213.74,353.77,60.007,1498147203,"201051344000585","219011344069620",29.22,24.00,0,318.30,390.44,65.0,60.8,0.539,747592.5,747592.5,10922,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147210,2134868.00
06/22/2017 12:00,2,2.104,ACTIVE,212.83,351.67,59.996,1498147203,"201051344001230","219011344069620",29.26,24.30,0,331.23,386.23,62.4,58.3,0.521,739772.3,739772.3,10932,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147211,2134869.00
06/22/2017 12:00,2,2.100,ACTIVE,213.74,353.77,59.975,1498147203,"201051344000582","219011344069620",29.30,23.30,0,332.43,390.14,62.3,58.2,0.513,729190.4,729190.4,10913,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147212,2134870.00
06/22/2017 12:00,2,2.133,ACTIVE,212.83,352.87,59.986,1498147203,"201051344000955","219011344069620",29.48,24.50,0,330.33,388.04,63.7,59.5,0.544,748533.2,748533.2,10934,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147213,2134871.00
06/22/2017 12:00,2,1.354,ACTIVE,212.16,433.42,59.996,1498147203,"274151322000094","219011344069620",39.88,30.00,0,394.35,459.57,55.0,51.2,0.389,822861.8,822861.8,11129,0,0,0,L,1151911521,0,121.33,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147214,2134872.00
06/22/2017 12:00,2,2.180,ACTIVE,214.64,354.97,59.970,1498147203,"201051344000579","219011344069620",29.28,24.50,0,333.93,391.64,64.7,60.5,0.535,757936.7,757936.7,10917,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147214,2134873.00
06/22/2017 12:00,2,2.143,ACTIVE,212.83,352.57,59.981,1498147203,"201051344000890","219011344069620",29.44,25.80,0,330.63,388.94,63.9,59.8,0.526,742540.3,742540.3,10927,0,0,0,L,1122011218,0,122.68,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147215,2134874.00
06/22/2017 12:00,2,2.131,ACTIVE,213.29,353.47,60.039,1498147203,"201051344000438","219011344069620",29.38,24.80,0,330.63,389.84,63.4,59.3,0.539,745166.9,745166.9,10918,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147216,2134875.00
06/22/2017 12:00,2,2.154,ACTIVE,212.83,346.86,59.981,1498147203,"201051344000417","219011344069620",18.92,25.00,0,331.53,372.41,41.4,38.0,0.349,679690.9,679690.9,10950,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147217,2134876.00
06/22/2017 12:00,2,2.074,ACTIVE,212.16,355.28,59.986,1498147203,"274151322000083","219011344069620",28.94,29.80,0,326.72,374.51,60.8,56.7,0.442,991078.3,991078.3,10859,0,0,0,L,1151911521,0,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147218,2134877.00
06/22/2017 12:00,2,2.213,ACTIVE,212.83,350.77,60.028,1498147203,"274151322000076","219011344069620",29.24,30.50,0,326.42,376.01,65.5,61.3,0.460,1057292.7,1057292.7,10854,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147219,2134878.00
06/22/2017 12:00,2,2.166,ACTIVE,214.19,353.77,59.965,1498147203,"201051344000868","219011344069620",29.20,22.30,0,331.53,389.84,64.1,59.9,0.526,738221.3,738221.3,10926,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147220,2134879.00
06/22/2017 12:00,2,2.180,ACTIVE,211.70,346.86,59.965,1498147203,"274151322000095","219011344069620",29.38,29.00,0,325.52,376.01,64.9,60.7,0.451,1047073.4,1047073.4,10868,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147221,2134880.00
06/22/2017 12:00,2,2.146,ACTIVE,214.64,351.67,60.034,1498147203,"201051344000988","219011344069620",19.28,22.00,0,332.73,376.01,41.9,38.5,0.354,651857.9,651857.9,10922,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147222,2134881.00
06/22/2017 12:00,2,2.174,ACTIVE,213.29,352.27,60.039,1498147203,"201051344001025","219011344069620",29.30,24.00,0,332.73,390.74,64.5,60.3,0.526,745023.9,745023.9,10934,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147223,2134882.00
06/22/2017 12:00,2,2.123,ACTIVE,214.87,355.28,59.991,1498147203,"201051344000458","219011344069620",29.34,23.30,0,332.43,390.74,63.1,59.0,0.535,749947.2,749947.2,10906,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147223,2134883.00
06/22/2017 12:00,2,2.139,ACTIVE,215.09,357.08,59.996,1498147203,"201051344000853","219011344069620",29.48,22.80,0,333.93,394.65,63.9,59.7,0.539,750814.2,750814.2,10919,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147224,2134884.00
06/22/2017 12:00,2,2.119,ACTIVE,213.51,354.37,59.981,1498147203,"201051344000685","219011344069620",29.10,24.00,0,330.63,388.64,62.5,58.4,0.544,745139.2,745139.2,10944,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147225,2134885.00
06/22/2017 12:00,2,2.096,ACTIVE,213.74,354.37,59.922,1498147203,"201051344000917","219011344069620",29.34,24.00,0,331.23,388.34,62.2,58.2,0.526,741761.1,741761.1,10933,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147226,2134886.00
06/22/2017 12:00,2,2.115,ACTIVE,213.51,354.07,59.991,1498147203,"201051344001145","219011344069620",29.16,23.50,0,332.73,388.64,62.5,58.4,0.517,749778.3,749778.3,10921,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147227,2134887.00
06/22/2017 12:00,2,2.127,ACTIVE,213.74,354.97,59.986,1498147203,"201051344000651","219011344069620",29.54,23.30,0,333.33,390.14,63.6,59.5,0.521,738374.7,738374.7,10925,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147228,2134888.00
06/22/2017 12:00,2,2.025,ACTIVE,211.70,355.88,59.981,1498147203,"274151322000088","219011344069620",28.61,28.00,0,326.72,372.71,58.7,54.7,0.407,950465.4,950465.4,10858,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147229,2134889.00
06/22/2017 12:00,2,1.395,ACTIVE,213.29,419.90,59.991,1498147203,"274151322000068","219011344069620",39.06,30.80,0,394.35,460.17,55.5,51.7,0.384,823377.0,823377.0,11143,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147230,2134890.00
06/22/2017 12:00,2,2.154,ACTIVE,213.29,354.07,60.007,1498147203,"201051344001135","219011344069620",29.26,23.50,0,332.13,388.94,63.9,59.7,0.530,733812.0,733812.0,10912,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147231,2134891.00
06/22/2017 12:00,2,2.154,ACTIVE,213.96,354.37,59.981,1498147203,"201051344000594","219011344069620",29.36,25.80,0,330.63,389.84,64.1,59.9,0.526,752869.9,752869.9,10919,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147232,2134892.00
06/22/2017 12:00,2,2.125,ACTIVE,213.96,354.67,60.002,1498147203,"201051344001203","219011344069620",29.64,24.50,0,333.03,390.44,63.8,59.7,0.539,743257.0,743257.0,10952,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147233,2134893.00
06/22/2017 12:00,2,2.066,ACTIVE,211.48,342.05,59.981,1498147203,"274151322000054","219011344069620",28.23,27.50,0,326.72,373.31,59.1,55.1,0.398,967485.5,967485.5,10841,0,0,0,L,1151911521,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147233,2134894.00
06/22/2017 12:00,2,2.152,ACTIVE,214.19,353.77,59.959,1498147203,"201051344000867","219011344069620",29.48,23.50,0,332.73,389.54,64.3,60.1,0.530,737064.0,737064.0,10947,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147234,2134895.00
06/22/2017 12:00,2,2.088,ACTIVE,213.74,354.97,59.912,1498147203,"201051344001093","219011344069620",29.64,24.00,0,332.13,388.94,62.7,58.6,0.508,741636.6,741636.6,10940,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147235,2134896.00
06/22/2017 12:00,2,2.141,ACTIVE,214.41,356.18,59.991,1498147203,"201051344000900","219011344069620",29.36,22.00,0,331.83,391.04,63.7,59.6,0.526,758593.3,758593.3,10927,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147236,2134897.00
06/22/2017 12:00,2,2.104,ACTIVE,214.41,354.97,59.986,1498147203,"201051344000648","219011344069620",29.32,22.50,0,333.63,391.34,62.5,58.4,0.521,746820.8,746820.8,10914,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147237,2134898.00
06/22/2017 12:00,2,2.141,ACTIVE,214.87,355.28,59.959,1498147203,"201051344000569","219011344069620",29.42,23.00,0,333.63,390.74,63.8,59.6,0.539,760722.7,760722.7,10896,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147238,2134899.00
06/22/2017 12:00,2,2.148,ACTIVE,214.87,355.88,60.018,1498147203,"201051344000983","219011344069620",29.42,22.80,0,332.13,391.04,64.0,59.9,0.544,751287.4,751287.4,10920,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147239,2134900.00
06/22/2017 12:00,2,2.174,ACTIVE,214.64,353.77,60.018,1498147203,"201051344001158","219011344069620",28.90,23.00,0,332.73,391.04,63.6,59.5,0.530,736275.8,736275.8,10922,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147240,2134901.00
06/22/2017 12:00,2,2.100,ACTIVE,215.09,357.08,60.028,1498147203,"201051344000576","219011344069620",29.68,22.30,0,332.13,391.04,63.1,59.0,0.517,750817.3,750817.3,10924,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147241,2134902.00
06/22/2017 12:00,2,2.041,ACTIVE,212.38,346.86,59.986,1498147203,"274151322000087","219011344069620",28.80,34.50,0,327.32,371.81,59.5,55.5,0.398,941167.6,941167.6,11015,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498147242,2134903.00
06/22/2017 12:15,2,3.270,ACTIVE,216.45,349.26,59.991,1498148103,"201051344000645","219011344069620",29.30,24.30,0,318.61,391.34,97.1,91.8,0.446,749786.9,749786.9,10911,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148105,2134904.00
06/22/2017 12:15,2,3.125,ACTIVE,213.29,351.37,60.012,1498148103,"274151322000085","219011344069620",28.21,29.30,0,328.52,376.31,89.3,84.3,0.340,963347.8,963347.8,10851,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148105,2134905.00
06/22/2017 12:15,2,3.416,ACTIVE,216.00,350.77,59.996,1498148103,"201051344000633","219011344069620",29.40,25.00,0,318.30,391.64,101.8,96.3,0.495,736498.9,736498.9,10955,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148106,2134906.00
06/22/2017 12:15,2,3.898,ACTIVE,217.13,353.17,59.996,1498148103,"201051344000469","219011344069620",28.92,22.50,0,312.29,391.34,114.3,108.4,0.557,739779.8,739779.8,10924,0,0,0,L,1122011218,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148107,2134907.00
06/22/2017 12:15,2,4.133,ACTIVE,215.54,352.27,59.959,1498148103,"201051344000646","219011344069620",29.98,25.50,0,318.00,389.54,125.6,119.3,0.605,735142.0,735142.0,10924,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148108,2134908.00
06/22/2017 12:15,2,4.252,ACTIVE,213.51,354.37,59.986,1498148103,"274151322000052","219011344069620",29.10,31.30,0,326.42,376.31,125.2,118.9,0.495,1001214.8,1001214.8,10852,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148109,2134909.00
06/22/2017 12:15,2,4.221,ACTIVE,216.45,353.47,59.986,1498148103,"201051344000585","219011344069620",30.04,25.80,0,316.80,390.14,128.4,122.0,0.610,747610.7,747610.7,10923,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148110,2134910.00
06/22/2017 12:15,2,4.822,ACTIVE,215.77,353.47,60.002,1498148103,"201051344001230","219011344069620",28.21,25.50,0,317.40,388.04,138.3,131.5,0.672,739789.9,739789.9,10933,0,0,0,L,1122011218,0,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148111,2134911.00
06/22/2017 12:15,2,4.986,ACTIVE,217.35,356.48,59.986,1498148103,"201051344000582","219011344069620",29.82,24.50,0,320.41,390.44,150.6,143.4,0.689,729208.0,729208.0,10914,0,0,0,L,1122011218,0,124.04,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148112,2134912.00
06/22/2017 12:15,2,4.783,ACTIVE,216.00,354.37,59.986,1498148103,"201051344000955","219011344069620",29.64,25.50,0,318.00,388.94,143.7,136.7,0.676,748551.1,748551.1,10935,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148113,2134913.00
06/22/2017 12:15,2,3.369,ACTIVE,213.96,428.91,59.996,1498148103,"274151322000094","219011344069620",39.66,31.00,0,392.55,460.17,136.7,130.0,0.526,822877.2,822877.2,11130,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148114,2134914.00
06/22/2017 12:15,2,6.203,ACTIVE,219.61,364.29,59.986,1498148103,"201051344000579","219011344069620",29.84,26.30,0,319.51,404.87,187.8,179.3,0.893,757954.9,757954.9,10918,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148115,2134915.00
06/22/2017 12:15,2,7.090,ACTIVE,217.35,360.69,59.991,1498148103,"201051344000890","219011344069620",28.11,27.00,0,319.51,405.17,202.1,193.2,0.955,742558.4,742558.4,10928,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148116,2134916.00
06/22/2017 12:15,2,7.404,ACTIVE,218.93,364.59,60.018,1498148103,"201051344000438","219011344069620",29.78,26.50,0,319.81,414.79,223.2,213.5,1.003,745184.9,745184.9,10919,0,0,0,L,1122011218,0,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148117,2134917.00
06/22/2017 12:15,2,6.643,ACTIVE,217.80,355.28,59.986,1498148103,"201051344000417","219011344069620",19.68,25.30,0,319.21,387.14,132.3,125.8,0.610,679702.4,679702.4,10951,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148117,2134918.00
06/22/2017 12:15,2,5.891,ACTIVE,213.74,356.18,59.986,1498148103,"274151322000083","219011344069620",29.00,31.00,0,326.12,391.94,172.2,164.3,0.676,991095.5,991095.5,10860,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148118,2134919.00
06/22/2017 12:15,2,5.125,ACTIVE,214.87,349.86,59.986,1498148103,"274151322000076","219011344069620",29.88,32.80,0,328.22,395.85,155.0,147.7,0.610,1057311.3,1057311.3,10855,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148119,2134920.00
06/22/2017 12:15,2,4.539,ACTIVE,216.90,354.07,59.991,1498148103,"201051344000868","219011344069620",29.64,23.30,0,317.70,415.39,136.3,129.6,0.610,738239.6,738239.6,10927,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148120,2134921.00
06/22/2017 12:15,2,4.652,ACTIVE,213.51,362.49,59.991,1498148103,"274151322000095","219011344069620",29.50,31.30,0,324.02,396.15,139.0,132.3,0.526,1047092.0,1047092.0,10869,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148121,2134922.00
06/22/2017 12:15,2,4.338,ACTIVE,217.80,352.27,59.991,1498148103,"201051344000988","219011344069620",19.40,23.00,0,320.11,392.55,85.0,80.1,0.384,651869.8,651869.8,10923,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148122,2134923.00
06/22/2017 12:15,2,3.980,ACTIVE,216.00,351.67,60.028,1498148103,"201051344001025","219011344069620",29.22,26.00,0,318.00,414.79,117.8,111.8,0.544,745042.4,745042.4,10935,0,0,0,L,1122011218,0,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148123,2134924.00
06/22/2017 12:15,2,3.654,ACTIVE,216.67,350.77,59.991,1498148103,"201051344000458","219011344069620",29.64,24.50,0,319.81,413.59,109.7,103.9,0.521,749965.3,749965.3,10907,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148124,2134925.00
06/22/2017 12:15,2,3.662,ACTIVE,217.35,352.57,59.959,1498148103,"201051344000853","219011344069620",29.76,24.50,0,319.21,414.79,110.4,104.6,0.521,750832.6,750832.6,10920,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148125,2134926.00
06/22/2017 12:15,2,3.631,ACTIVE,215.32,350.47,59.986,1498148103,"201051344000685","219011344069620",29.44,25.50,0,316.80,413.89,108.3,102.6,0.521,745157.1,745157.1,10945,0,0,0,L,1122011218,0,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148126,2134927.00
06/22/2017 12:15,2,3.605,ACTIVE,215.77,349.86,59.944,1498148103,"201051344000917","219011344069620",29.54,25.00,0,321.31,414.49,107.9,102.2,0.504,741779.0,741779.0,10934,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148126,2134928.00
06/22/2017 12:15,2,3.605,ACTIVE,215.54,351.37,59.991,1498148103,"201051344001145","219011344069620",29.60,24.80,0,320.71,412.38,108.2,102.5,0.495,749796.3,749796.3,10922,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148127,2134929.00
06/22/2017 12:15,2,3.895,ACTIVE,216.22,351.07,60.002,1498148103,"201051344000651","219011344069620",29.68,25.00,0,318.91,414.19,117.1,111.1,0.539,738393.0,738393.0,10926,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148128,2134930.00
06/22/2017 12:15,2,3.836,ACTIVE,213.06,355.88,59.986,1498148103,"274151322000088","219011344069620",28.77,29.30,0,327.32,389.84,111.7,105.9,0.420,950482.3,950482.3,10859,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148129,2134931.00
06/22/2017 12:15,2,2.672,ACTIVE,214.41,424.71,59.986,1498148103,"274151322000068","219011344069620",39.98,32.20,0,393.75,465.58,107.3,101.6,0.402,823392.9,823392.9,11144,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148130,2134932.00
06/22/2017 12:15,2,4.385,ACTIVE,216.22,351.97,59.986,1498148103,"201051344001135","219011344069620",29.50,24.80,0,318.91,413.89,131.1,124.6,0.614,733830.3,733830.3,10913,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148131,2134933.00
06/22/2017 12:15,2,4.684,ACTIVE,216.45,354.07,59.981,1498148103,"201051344000594","219011344069620",29.26,27.80,0,317.70,415.39,138.8,132.0,0.641,752888.4,752888.4,10920,0,0,0,L,1122011218,0,123.36,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148132,2134934.00
06/22/2017 12:15,2,4.430,ACTIVE,216.90,353.17,59.986,1498148103,"201051344001203","219011344069620",29.84,25.50,0,317.70,415.09,133.7,127.2,0.619,743275.5,743275.5,10953,0,0,0,L,1122011218,0,124.72,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148133,2134935.00
06/22/2017 12:15,2,4.072,ACTIVE,213.74,348.36,59.996,1498148103,"274151322000054","219011344069620",28.45,29.80,0,327.62,391.04,117.2,111.2,0.446,967502.5,967502.5,10842,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148134,2134936.00
06/22/2017 12:15,2,3.875,ACTIVE,216.45,351.07,59.986,1498148103,"201051344000867","219011344069620",29.52,25.50,0,319.21,414.49,115.8,109.9,0.530,737082.5,737082.5,10948,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148135,2134937.00
06/22/2017 12:15,2,3.719,ACTIVE,216.00,351.37,59.986,1498148103,"201051344001093","219011344069620",29.66,24.80,0,318.91,414.49,111.6,105.8,0.513,741654.8,741654.8,10941,0,0,0,L,1122011218,0,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148136,2134938.00
06/22/2017 12:15,2,3.592,ACTIVE,216.45,351.67,59.991,1498148103,"201051344000900","219011344069620",29.98,23.30,0,315.90,415.09,109.0,103.3,0.504,758611.7,758611.7,10928,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148136,2134939.00
06/22/2017 12:15,2,3.498,ACTIVE,216.45,350.77,59.981,1498148103,"201051344000648","219011344069620",29.36,23.80,0,319.21,414.19,104.1,98.5,0.486,746838.9,746838.9,10915,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148137,2134940.00
06/22/2017 12:15,2,3.492,ACTIVE,216.45,350.17,59.991,1498148103,"201051344000569","219011344069620",29.62,24.30,0,318.61,414.79,104.8,99.2,0.491,760741.2,760741.2,10897,0,0,0,L,1122011218,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148138,2134941.00
06/22/2017 12:15,2,3.443,ACTIVE,216.67,350.77,59.991,1498148103,"201051344000983","219011344069620",29.92,24.50,0,318.30,413.89,104.3,98.7,0.499,751305.8,751305.8,10921,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148139,2134942.00
06/22/2017 12:15,2,3.494,ACTIVE,216.45,350.77,59.981,1498148103,"201051344001158","219011344069620",29.30,24.80,0,318.61,413.89,103.8,98.2,0.486,736294.2,736294.2,10923,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148140,2134943.00
06/22/2017 12:15,2,3.455,ACTIVE,216.90,353.47,59.975,1498148103,"201051344000576","219011344069620",29.82,23.80,0,317.70,414.19,104.3,98.8,0.486,750835.6,750835.6,10925,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148141,2134944.00
06/22/2017 12:15,2,3.326,ACTIVE,213.51,351.67,59.986,1498148103,"274151322000087","219011344069620",29.00,36.00,0,328.22,389.24,97.7,92.4,0.362,941184.8,941184.8,11016,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498148142,2134945.00
06/22/2017 12:30,2,3.967,ALERT,217.13,352.57,59.975,1498149003,"201051344000645","219011344069620",28.82,27.00,0,296.66,528.10,115.8,109.9,0.521,749824.1,749824.1,10912,0,0,0,L,1122011218,0,123.81,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149005,2134946.00
06/22/2017 12:30,2,3.740,ACTIVE,213.74,349.26,59.965,1498149003,"274151322000085","219011344069620",27.37,35.00,0,324.02,401.86,103.6,98.1,0.398,963382.0,963382.0,10852,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149006,2134947.00
06/22/2017 12:30,2,3.916,ALERT,216.67,352.87,59.970,1498149003,"201051344000633","219011344069620",28.98,28.30,0,295.16,524.50,115.0,109.1,0.557,736536.3,736536.3,10956,0,0,0,L,1122011218,0,123.59,123.81,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149008,2134948.00
06/22/2017 12:30,2,3.842,ALERT,216.67,352.57,59.970,1498149003,"201051344000469","219011344069620",29.26,25.30,0,296.36,521.79,113.8,107.9,0.539,739817.4,739817.4,10925,0,0,0,L,1122011218,0,123.14,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149010,2134949.00
06/22/2017 12:30,2,3.771,ALERT,215.09,349.86,59.975,1498149003,"201051344000646","219011344069620",28.71,29.50,0,297.57,528.10,109.8,104.0,0.526,735179.2,735179.2,10925,0,0,0,L,1122011218,0,123.36,122.46,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149012,2134950.00
06/22/2017 12:30,2,3.656,ACTIVE,213.29,340.85,59.965,1498149003,"274151322000052","219011344069620",28.43,38.80,0,326.72,402.46,105.4,99.8,0.402,1001250.9,1001250.9,10853,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149013,2134951.00
06/22/2017 12:30,2,3.803,ALERT,216.00,348.66,59.965,1498149003,"201051344000585","219011344069620",28.88,28.80,0,297.87,523.29,111.3,105.5,0.517,747648.1,747648.1,10924,0,0,0,L,1122011218,0,123.14,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149015,2134952.00
06/22/2017 12:30,2,3.719,ALERT,214.64,348.36,59.991,1498149003,"201051344001230","219011344069620",28.84,29.80,0,298.47,521.19,108.7,103.0,0.513,739827.2,739827.2,10934,0,0,0,L,1122011218,0,123.14,122.23,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149017,2134953.00
06/22/2017 12:30,2,3.758,ALERT,216.00,349.86,59.975,1498149003,"201051344000582","219011344069620",28.35,27.50,0,298.77,523.59,107.9,102.3,0.491,729245.0,729245.0,10915,0,0,0,L,1122011218,0,123.59,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149018,2134954.00
06/22/2017 12:30,2,3.781,ALERT,215.09,350.17,59.981,1498149003,"201051344000955","219011344069620",28.73,29.50,0,298.17,530.21,110.0,104.3,0.526,748588.5,748588.5,10936,0,0,0,L,1122011218,0,122.91,122.68,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149020,2134955.00
06/22/2017 12:30,2,2.490,ALERT,213.29,422.60,59.959,1498149003,"274151322000094","219011344069620",38.68,36.30,0,296.06,521.49,96.4,91.1,0.371,822909.4,822909.4,11131,0,0,0,L,1151911521,0,122.23,123.36,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149022,2134956.00
06/22/2017 12:30,2,3.875,ALERT,217.13,352.57,59.959,1498149003,"201051344000579","219011344069620",28.84,29.30,0,297.57,527.50,113.1,107.3,0.526,757992.6,757992.6,10919,0,0,0,L,1122011218,0,123.59,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149024,2134957.00
06/22/2017 12:30,2,3.881,ALERT,215.09,348.66,59.970,1498149003,"201051344000890","219011344069620",28.78,31.30,0,298.77,523.90,113.1,107.3,0.521,742595.8,742595.8,10929,0,0,0,L,1122011218,0,123.36,122.01,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149026,2134958.00
06/22/2017 12:30,2,3.887,ALERT,215.54,352.27,59.965,1498149003,"201051344000438","219011344069620",29.18,30.00,0,298.17,524.50,114.9,109.0,0.561,745222.2,745222.2,10920,0,0,0,L,1122011218,0,123.59,122.68,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149027,2134959.00
06/22/2017 12:30,2,4.041,ACTIVE,215.54,357.98,59.981,1498149003,"201051344000417","219011344069620",18.47,28.50,0,318.30,404.27,75.6,71.0,0.645,679726.9,679726.9,10952,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149028,2134960.00
06/22/2017 12:30,2,3.889,ACTIVE,213.06,346.86,59.970,1498149003,"274151322000083","219011344069620",28.51,37.50,0,326.72,402.77,112.2,106.3,0.442,991131.4,991131.4,10861,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149029,2134961.00
06/22/2017 12:30,2,4.193,ALERT,214.19,354.07,59.965,1498149003,"274151322000076","219011344069620",28.90,38.60,0,299.07,528.40,122.7,116.5,0.473,1057349.1,1057349.1,10856,0,0,0,L,1151911521,0,123.14,123.36,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149031,2134962.00
06/22/2017 12:30,2,4.283,ALERT,216.22,352.87,59.959,1498149003,"201051344000868","219011344069620",28.94,25.80,0,297.57,522.09,125.5,119.3,0.579,738277.3,738277.3,10928,0,0,0,L,1122011218,0,123.14,123.81,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149033,2134963.00
06/22/2017 12:30,2,4.449,ALERT,213.74,360.69,59.970,1498149003,"274151322000095","219011344069620",29.38,37.50,0,299.37,529.91,132.4,125.9,0.504,1047129.5,1047129.5,10870,0,0,0,L,1151911521,0,122.91,122.91,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149035,2134964.00
06/22/2017 12:30,2,5.064,ACTIVE,218.26,353.17,59.970,1498149003,"201051344000988","219011344069620",18.92,25.30,0,317.40,409.38,97.1,91.8,0.446,651895.1,651895.1,10924,0,0,0,L,1122011218,0,124.04,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149035,2134965.00
06/22/2017 12:30,2,4.891,ALERT,216.67,353.17,59.970,1498149003,"201051344001025","219011344069620",29.28,29.00,0,297.57,522.39,145.0,138.0,0.658,745080.0,745080.0,10936,0,0,0,L,1122011218,0,123.81,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149037,2134966.00
06/22/2017 12:30,2,6.270,ALERT,219.16,360.69,59.970,1498149003,"201051344000458","219011344069620",28.05,27.80,0,297.26,524.20,178.2,170.1,0.831,750002.9,750002.9,10908,0,0,0,L,1122011218,0,124.72,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149039,2134967.00
06/22/2017 12:30,2,6.947,ALERT,220.74,365.49,59.986,1498149003,"201051344000853","219011344069620",29.18,27.00,0,296.96,526.00,205.1,196.0,0.946,750870.4,750870.4,10921,0,0,0,L,1122011218,0,125.62,125.40,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149041,2134968.00
06/22/2017 12:30,2,7.191,ALERT,217.35,361.29,59.970,1498149003,"201051344000685","219011344069620",28.53,28.50,0,298.17,517.28,208.0,198.8,0.999,745194.6,745194.6,10946,0,0,0,L,1122011218,0,125.17,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149043,2134969.00
06/22/2017 12:30,2,6.646,ALERT,218.26,362.49,59.965,1498149003,"201051344000917","219011344069620",28.98,29.30,0,296.96,523.90,194.7,186.0,0.897,741816.7,741816.7,10935,0,0,0,L,1122011218,0,124.72,124.27,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149045,2134970.00
06/22/2017 12:30,2,5.559,ALERT,216.22,356.48,59.965,1498149003,"201051344001145","219011344069620",28.96,28.00,0,298.47,523.29,162.8,155.2,0.738,749833.9,749833.9,10923,0,0,0,L,1122011218,0,123.81,123.14,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149046,2134971.00
06/22/2017 12:30,2,5.119,ALERT,217.13,356.78,59.975,1498149003,"201051344000651","219011344069620",28.71,27.80,0,297.57,529.31,148.8,141.7,0.685,738431.0,738431.0,10927,0,0,0,L,1122011218,0,124.49,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149048,2134972.00
06/22/2017 12:30,2,5.150,ACTIVE,213.74,360.08,59.975,1498149003,"274151322000088","219011344069620",28.09,35.00,0,325.22,403.07,146.6,139.6,0.561,950518.0,950518.0,10860,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149049,2134973.00
06/22/2017 12:30,2,3.557,ALERT,214.87,424.41,59.981,1498149003,"274151322000068","219011344069620",38.31,38.20,0,340.25,519.09,137.8,131.1,0.517,823426.5,823426.5,11145,0,0,0,L,1151911521,0,123.36,123.81,0001,33,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149051,2134974.00
06/22/2017 12:30,2,4.961,ALERT,216.45,354.97,59.975,1498149003,"201051344001135","219011344069620",28.82,29.00,0,298.17,517.88,144.9,137.9,0.667,733868.2,733868.2,10914,0,0,0,L,1122011218,0,124.04,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149053,2134975.00
06/22/2017 12:30,2,5.199,ALERT,216.90,355.88,59.981,1498149003,"201051344000594","219011344069620",28.65,31.30,0,296.96,526.60,150.9,143.7,0.698,752926.5,752926.5,10921,0,0,0,L,1122011218,0,123.59,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149055,2134976.00
06/22/2017 12:30,2,5.137,ALERT,217.13,356.48,59.991,1498149003,"201051344001203","219011344069620",29.02,29.80,0,298.17,521.79,150.9,143.8,0.703,743313.7,743313.7,10954,0,0,0,L,1122011218,0,124.72,123.14,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149056,2134977.00
06/22/2017 12:30,2,4.639,ACTIVE,213.96,358.88,59.975,1498149003,"274151322000054","219011344069620",27.91,35.40,0,324.62,403.07,131.0,124.5,0.495,967538.1,967538.1,10843,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149057,2134978.00
06/22/2017 12:30,2,5.027,ALERT,217.35,355.58,59.986,1498149003,"201051344000867","219011344069620",28.92,28.00,0,296.66,522.39,147.2,140.2,0.676,737120.7,737120.7,10949,0,0,0,L,1122011218,0,123.81,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149059,2134979.00
06/22/2017 12:30,2,4.875,ALERT,216.90,355.58,59.996,1498149003,"201051344001093","219011344069620",29.14,28.80,0,298.17,524.20,143.9,137.0,0.663,741692.9,741692.9,10942,0,0,0,L,1122011218,0,124.27,123.14,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149061,2134980.00
06/22/2017 12:30,2,4.941,ALERT,218.03,357.08,59.959,1498149003,"201051344000900","219011344069620",29.38,26.00,0,296.96,521.79,147.1,140.0,0.672,758650.3,758650.3,10929,0,0,0,L,1122011218,0,124.27,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149063,2134981.00
06/22/2017 12:30,2,5.115,ALERT,217.80,356.48,59.986,1498149003,"201051344000648","219011344069620",29.40,27.00,0,297.26,522.99,152.4,145.2,0.712,746877.0,746877.0,10916,0,0,0,L,1122011218,0,123.59,124.27,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149064,2134982.00
06/22/2017 12:30,2,5.699,ALERT,218.26,359.18,59.991,1498149003,"201051344000569","219011344069620",29.42,27.80,0,297.57,523.59,169.9,162.1,0.804,760779.6,760779.6,10898,0,0,0,L,1122011218,0,124.04,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149066,2134983.00
06/22/2017 12:30,2,6.158,ALERT,219.39,362.79,59.991,1498149003,"201051344000983","219011344069620",29.94,27.50,0,297.57,526.60,186.6,178.2,0.884,751344.3,751344.3,10922,0,0,0,L,1122011218,0,124.94,124.49,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149068,2134984.00
06/22/2017 12:30,2,6.703,ALERT,220.06,365.49,59.986,1498149003,"201051344001158","219011344069620",29.02,28.00,0,296.66,518.79,196.6,187.8,0.919,736332.7,736332.7,10924,0,0,0,L,1122011218,0,124.72,124.94,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149070,2134985.00
06/22/2017 12:30,2,5.734,ALERT,219.16,363.09,59.981,1498149003,"201051344000576","219011344069620",29.38,26.00,0,297.26,519.99,170.6,162.8,0.787,750874.1,750874.1,10926,0,0,0,L,1122011218,0,124.49,124.49,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149072,2134986.00
06/22/2017 12:30,2,5.461,ACTIVE,214.19,353.47,59.986,1498149003,"274151322000087","219011344069620",28.31,43.00,0,324.62,402.16,156.3,149.0,0.588,941221.2,941221.2,11017,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149073,2134987.00
06/22/2017 12:45,2,8.918,ACTIVE,220.52,370.00,59.975,1498149903,"201051344000645","219011344069620",27.69,30.50,0,333.63,428.31,250.0,239.4,1.131,749865.8,749865.8,10914,0,0,0,L,1122011218,0,125.17,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149905,2134988.00
06/22/2017 12:45,2,8.391,ACTIVE,214.64,351.67,59.970,1498149903,"274151322000085","219011344069620",25.66,39.80,0,325.52,401.56,217.9,208.4,0.844,963419.4,963419.4,10853,0,0,0,L,1151911521,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149905,2134989.00
06/22/2017 12:45,2,9.002,ACTIVE,219.61,367.00,59.965,1498149903,"201051344000633","219011344069620",27.43,32.60,0,331.53,425.61,249.9,239.3,1.184,736578.0,736578.0,10958,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149906,2134990.00
06/22/2017 12:45,2,8.691,ACTIVE,221.19,371.21,59.970,1498149903,"201051344000469","219011344069620",28.90,28.30,0,333.63,431.92,254.1,243.3,1.167,739859.6,739859.6,10927,0,0,0,L,1122011218,0,124.94,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149907,2134991.00
06/22/2017 12:45,2,8.846,ALERT,218.03,367.60,60.007,1498149903,"201051344000646","219011344069620",27.71,32.80,0,302.07,528.70,248.3,237.7,1.158,735220.3,735220.3,10927,0,0,0,L,1122011218,0,124.94,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149909,2134992.00
06/22/2017 12:45,2,8.531,ALERT,214.64,356.18,59.986,1498149903,"274151322000052","219011344069620",27.25,46.40,0,298.17,524.50,235.3,225.2,0.910,1001290.5,1001290.5,10854,0,0,0,L,1151911521,0,122.91,123.59,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149911,2134993.00
06/22/2017 12:45,2,8.883,ACTIVE,219.39,370.00,59.991,1498149903,"201051344000585","219011344069620",28.07,32.40,0,332.13,425.61,252.2,241.5,1.167,747690.1,747690.1,10926,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149912,2134994.00
06/22/2017 12:45,2,8.799,ACTIVE,217.35,365.80,59.970,1498149903,"201051344001230","219011344069620",27.89,34.00,0,328.82,424.11,248.4,237.8,1.153,739868.7,739868.7,10936,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149913,2134995.00
06/22/2017 12:45,2,8.783,ACTIVE,219.39,370.00,59.975,1498149903,"201051344000582","219011344069620",27.75,31.30,0,330.93,425.91,246.7,236.2,1.114,729286.4,729286.4,10917,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149914,2134996.00
