ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 12:45,2,8.857,ACTIVE,218.03,365.49,59.986,1498149903,"201051344000955","219011344069620",27.73,33.00,0,331.53,425.61,248.6,238.0,1.167,748630.2,748630.2,10938,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149915,2134997.00
06/22/2017 12:45,2,5.789,ALERT,214.41,431.92,59.965,1498149903,"274151322000094","219011344069620",38.31,41.30,0,368.80,518.18,224.3,214.6,0.866,822945.3,822945.3,11133,0,0,0,L,1151911521,0,122.68,123.81,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149917,2134998.00
06/22/2017 12:45,2,8.859,ACTIVE,221.42,371.21,59.954,1498149903,"201051344000579","219011344069620",27.87,33.30,0,333.93,429.52,249.9,239.3,1.153,758034.6,758034.6,10921,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149918,2134999.00
06/22/2017 12:45,2,8.812,ACTIVE,217.58,366.10,59.959,1498149903,"201051344000890","219011344069620",27.81,35.00,0,330.93,424.11,248.3,237.7,1.131,742637.6,742637.6,10931,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149918,2135000.00
06/22/2017 12:45,2,8.781,ALERT,218.26,365.80,59.991,1498149903,"201051344000438","219011344069620",27.77,33.30,0,302.98,525.10,246.9,236.4,1.140,745263.6,745263.6,10922,0,0,0,L,1122011218,0,124.72,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149920,2135001.00
06/22/2017 12:45,2,8.742,ACTIVE,218.26,358.28,59.959,1498149903,"201051344000417","219011344069620",17.95,32.60,0,318.00,405.47,159.0,151.6,0.747,679754.0,679754.0,10953,0,0,0,L,1122011218,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149921,2135002.00
06/22/2017 12:45,2,8.506,ACTIVE,213.74,351.07,59.970,1498149903,"274151322000083","219011344069620",26.96,44.80,0,327.02,402.77,231.9,222.0,0.924,991171.2,991171.2,10862,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149922,2135003.00
06/22/2017 12:45,2,8.969,ALERT,215.09,385.33,59.954,1498149903,"274151322000076","219011344069620",27.75,45.50,0,298.47,525.40,251.7,241.0,0.977,1057391.4,1057391.4,10858,0,0,0,L,1151911521,0,123.36,123.81,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149924,2135004.00
06/22/2017 12:45,2,8.920,ACTIVE,219.39,366.10,59.965,1498149903,"201051344000868","219011344069620",27.87,29.80,0,332.13,425.01,251.8,241.1,1.127,738319.8,738319.8,10930,0,0,0,L,1122011218,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149925,2135005.00
06/22/2017 12:45,2,8.932,ACTIVE,213.96,386.23,59.981,1498149903,"274151322000095","219011344069620",27.63,45.30,0,323.72,407.87,249.8,239.2,0.963,1047171.9,1047171.9,10872,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149926,2135006.00
06/22/2017 12:45,2,9.020,ACTIVE,220.97,362.49,59.959,1498149903,"201051344000988","219011344069620",17.95,28.30,0,316.80,409.68,163.8,156.2,0.747,651923.2,651923.2,10925,0,0,0,L,1122011218,0,125.17,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149926,2135007.00
06/22/2017 12:45,2,8.953,ACTIVE,219.16,370.30,59.949,1498149903,"201051344001025","219011344069620",27.71,33.80,0,332.73,425.31,251.3,240.6,1.109,745122.5,745122.5,10938,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149927,2135008.00
06/22/2017 12:45,2,8.748,ALERT,221.19,370.00,59.965,1498149903,"201051344000458","219011344069620",28.09,31.50,0,306.58,519.99,248.8,238.2,1.149,750044.8,750044.8,10910,0,0,0,L,1122011218,0,125.40,125.62,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149929,2135009.00
06/22/2017 12:45,2,8.783,ACTIVE,220.97,369.10,59.944,1498149903,"201051344000853","219011344069620",28.13,30.30,0,335.44,431.62,250.0,239.4,1.158,750913.0,750913.0,10923,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149930,2135010.00
06/22/2017 12:45,2,8.697,ACTIVE,217.35,367.30,59.959,1498149903,"201051344000685","219011344069620",27.85,32.60,0,331.83,425.61,245.0,234.5,1.176,745236.5,745236.5,10948,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149931,2135011.00
06/22/2017 12:45,2,8.650,ALERT,218.93,367.00,59.965,1498149903,"201051344000917","219011344069620",28.07,32.80,0,302.07,523.59,245.7,235.2,1.153,741858.3,741858.3,10937,0,0,0,L,1122011218,0,124.72,124.49,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149933,2135012.00
06/22/2017 12:45,2,8.688,ACTIVE,217.80,365.49,59.975,1498149903,"201051344001145","219011344069620",27.81,32.20,0,332.13,427.11,244.7,234.2,1.118,749875.6,749875.6,10925,0,0,0,L,1122011218,0,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149934,2135013.00
06/22/2017 12:45,2,8.873,ACTIVE,219.39,368.50,59.928,1498149903,"201051344000651","219011344069620",27.55,31.80,0,328.82,423.50,247.7,237.2,1.118,738473.2,738473.2,10929,0,0,0,L,1122011218,0,125.62,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149935,2135014.00
06/22/2017 12:45,2,8.418,ALERT,214.41,346.86,59.959,1498149903,"274151322000088","219011344069620",26.60,40.40,0,298.77,526.90,226.4,216.6,0.857,950556.9,950556.9,10861,0,0,0,L,1151911521,0,123.59,123.36,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149937,2135015.00
06/22/2017 12:45,2,5.676,ALERT,215.54,419.60,59.938,1498149903,"274151322000068","219011344069620",38.09,43.60,0,297.87,521.79,220.0,210.4,0.853,823462.8,823462.8,11147,0,0,0,L,1151911521,0,123.59,123.81,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149939,2135016.00
06/22/2017 12:45,2,8.771,ALERT,218.48,366.40,59.954,1498149903,"201051344001135","219011344069620",27.61,32.40,0,303.58,516.98,245.2,234.8,1.127,733910.0,733910.0,10916,0,0,0,L,1122011218,0,124.94,124.04,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149941,2135017.00
06/22/2017 12:45,2,8.824,ACTIVE,218.93,370.90,59.938,1498149903,"201051344000594","219011344069620",27.93,35.40,0,330.93,427.11,249.5,238.9,1.136,752968.9,752968.9,10923,0,0,0,L,1122011218,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149942,2135018.00
06/22/2017 12:45,2,8.744,ALERT,218.93,365.19,59.975,1498149903,"201051344001203","219011344069620",28.31,33.50,0,302.98,518.18,250.6,239.9,1.149,743356.0,743356.0,10956,0,0,0,L,1122011218,0,125.62,124.04,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149944,2135019.00
06/22/2017 12:45,2,8.373,ACTIVE,214.87,378.72,59.975,1498149903,"274151322000054","219011344069620",26.30,40.80,0,325.82,402.77,223.0,213.3,0.866,967577.0,967577.0,10844,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149945,2135020.00
06/22/2017 12:45,2,8.988,ACTIVE,219.61,364.29,59.938,1498149903,"201051344000867","219011344069620",27.57,31.50,0,332.43,425.61,250.9,240.2,1.153,737163.2,737163.2,10951,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149945,2135021.00
06/22/2017 12:45,2,8.836,ALERT,219.16,366.10,59.944,1498149903,"201051344001093","219011344069620",28.01,32.40,0,302.98,520.89,250.5,239.8,1.131,741735.0,741735.0,10944,0,0,0,L,1122011218,0,125.17,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149947,2135022.00
06/22/2017 12:45,2,8.568,ALERT,220.06,368.80,59.949,1498149903,"201051344000900","219011344069620",29.28,29.00,0,305.98,515.18,254.0,243.2,1.140,758693.2,758693.2,10931,0,0,0,L,1122011218,0,125.17,124.94,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149949,2135023.00
06/22/2017 12:45,2,8.717,ALERT,220.06,367.60,59.959,1498149903,"201051344000648","219011344069620",27.95,30.00,0,305.08,520.59,246.6,236.1,1.123,746918.9,746918.9,10918,0,0,0,L,1122011218,0,124.72,125.17,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149951,2135024.00
06/22/2017 12:45,2,8.729,ACTIVE,220.74,370.60,59.959,1498149903,"201051344000569","219011344069620",28.43,31.00,0,332.73,429.82,251.1,240.4,1.149,760822.4,760822.4,10900,0,0,0,L,1122011218,0,124.94,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149952,2135025.00
06/22/2017 12:45,2,8.680,ACTIVE,221.19,370.00,59.965,1498149903,"201051344000983","219011344069620",28.45,30.30,0,333.33,430.72,250.1,239.4,1.167,751387.0,751387.0,10924,0,0,0,L,1122011218,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149953,2135026.00
06/22/2017 12:45,2,8.877,ALERT,221.19,369.70,59.965,1498149903,"201051344001158","219011344069620",27.45,31.80,0,306.58,518.79,246.8,236.3,1.131,736374.8,736374.8,10926,0,0,0,L,1122011218,0,125.17,125.40,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149954,2135027.00
06/22/2017 12:45,2,8.670,ACTIVE,220.97,371.51,59.959,1498149903,"201051344000576","219011344069620",28.41,30.30,0,333.93,430.42,249.3,238.7,1.145,750916.7,750916.7,10928,0,0,0,L,1122011218,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149955,2135028.00
06/22/2017 12:45,2,8.338,ACTIVE,214.19,348.36,59.949,1498149903,"274151322000087","219011344069620",26.92,50.60,0,325.22,400.96,227.0,217.2,0.857,941260.9,941260.9,11018,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498149956,2135029.00
06/22/2017 13:00,2,2.742,ACTIVE,214.64,357.08,59.965,1498150803,"201051344000645","219011344069620",27.73,31.50,0,318.00,426.21,77.1,72.5,0.645,749913.2,749913.2,10915,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150804,2135030.00
06/22/2017 13:00,2,2.588,ACTIVE,212.16,353.47,59.981,1498150803,"274151322000085","219011344069620",26.26,41.30,0,325.52,400.96,68.8,64.5,0.473,963460.8,963460.8,10854,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150805,2135031.00
06/22/2017 13:00,2,2.762,ALERT,214.41,357.68,59.981,1498150803,"201051344000633","219011344069620",27.43,34.50,0,298.17,521.19,76.8,72.2,0.663,736624.9,736624.9,10959,0,0,0,L,1122011218,0,122.68,122.46,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150807,2135032.00
06/22/2017 13:00,2,2.725,ALERT,214.87,346.86,59.981,1498150803,"201051344000469","219011344069620",28.45,28.30,0,300.27,520.89,78.5,73.8,0.384,739907.1,739907.1,10928,0,0,0,L,1122011218,0,122.23,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150809,2135033.00
06/22/2017 13:00,2,2.705,ACTIVE,213.06,357.98,60.023,1498150803,"201051344000646","219011344069620",27.63,35.40,0,318.00,426.81,75.8,71.2,0.641,735267.0,735267.0,10929,0,0,0,L,1122011218,0,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150810,2135034.00
06/22/2017 13:00,2,2.637,ACTIVE,211.48,357.98,59.986,1498150803,"274151322000052","219011344069620",27.41,47.30,0,325.82,402.77,73.2,68.7,0.526,1001335.0,1001335.0,10856,0,0,0,L,1151911521,0,120.88,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150811,2135035.00
06/22/2017 13:00,2,2.746,ALERT,213.74,347.46,59.959,1498150803,"201051344000585","219011344069620",28.05,34.30,0,300.27,523.59,78.1,73.4,0.367,747737.0,747737.0,10927,0,0,0,L,1122011218,0,122.01,122.01,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150813,2135036.00
06/22/2017 13:00,2,2.609,ACTIVE,213.06,355.28,59.986,1498150803,"201051344001230","219011344069620",28.05,35.40,0,318.00,422.30,74.1,69.6,0.632,739915.2,739915.2,10937,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150814,2135037.00
06/22/2017 13:00,2,2.604,ACTIVE,214.19,358.58,60.002,1498150803,"201051344000582","219011344069620",28.09,32.80,0,318.30,426.21,74.0,69.5,0.623,729332.5,729332.5,10918,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150814,2135038.00
06/22/2017 13:00,2,2.672,ALERT,212.83,357.38,59.991,1498150803,"201051344000955","219011344069620",27.97,35.00,0,300.27,527.50,75.6,71.1,0.645,748676.3,748676.3,10939,0,0,0,L,1122011218,0,121.55,121.78,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150816,2135039.00
06/22/2017 13:00,2,1.682,ACTIVE,211.70,421.40,59.981,1498150803,"274151322000094","219011344069620",38.25,42.00,0,379.62,468.59,65.8,61.6,0.468,822986.8,822986.8,11135,0,0,0,L,1151911521,0,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150817,2135040.00
06/22/2017 13:00,2,2.699,ALERT,214.41,357.98,59.991,1498150803,"201051344000579","219011344069620",28.03,35.00,0,301.47,525.70,76.7,72.1,0.645,758081.1,758081.1,10922,0,0,0,L,1122011218,0,122.23,122.23,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150819,2135041.00
06/22/2017 13:00,2,2.674,ALERT,213.29,356.18,59.981,1498150803,"201051344000890","219011344069620",27.83,37.00,0,300.27,524.80,75.4,70.8,0.623,742683.3,742683.3,10932,0,0,0,L,1122011218,0,122.46,121.10,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150821,2135042.00
06/22/2017 13:00,2,2.676,ALERT,213.51,357.68,59.981,1498150803,"201051344000438","219011344069620",27.55,35.20,0,300.57,522.69,74.7,70.1,0.641,745309.4,745309.4,10924,0,0,0,L,1122011218,0,122.46,121.78,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150822,2135043.00
06/22/2017 13:00,2,2.605,ACTIVE,213.29,349.86,59.944,1498150803,"201051344000417","219011344069620",18.35,34.80,0,317.40,400.06,48.5,44.9,0.411,679783.6,679783.6,10954,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150823,2135044.00
06/22/2017 13:00,2,2.574,ACTIVE,211.93,351.67,59.965,1498150803,"274151322000083","219011344069620",27.53,44.80,0,326.12,403.07,71.8,67.3,0.517,991214.8,991214.8,10863,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150824,2135045.00
06/22/2017 13:00,2,2.748,ALERT,212.83,359.18,59.986,1498150803,"274151322000076","219011344069620",27.87,46.20,0,298.47,525.40,77.6,73.0,0.544,1057438.1,1057438.1,10860,0,0,0,L,1151911521,0,121.55,122.68,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150826,2135046.00
06/22/2017 13:00,2,2.699,ALERT,213.96,357.98,59.981,1498150803,"201051344000868","219011344069620",28.15,30.00,0,302.37,522.39,77.0,72.4,0.632,738366.5,738366.5,10931,0,0,0,L,1122011218,0,122.01,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150828,2135047.00
06/22/2017 13:00,2,2.721,ALERT,211.25,346.26,59.986,1498150803,"274151322000095","219011344069620",27.81,47.00,0,299.07,523.29,76.6,72.0,0.530,1047218.2,1047218.2,10873,0,0,0,L,1151911521,0,121.55,121.78,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150830,2135048.00
06/22/2017 13:00,2,2.721,ACTIVE,214.19,352.27,59.949,1498150803,"201051344000988","219011344069620",18.25,28.80,0,316.80,403.97,50.3,46.6,0.420,651953.8,651953.8,10926,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150831,2135049.00
06/22/2017 13:00,2,2.721,ALERT,213.51,357.38,59.981,1498150803,"201051344001025","219011344069620",27.93,35.20,0,300.27,520.29,77.0,72.3,0.641,745169.0,745169.0,10939,0,0,0,L,1122011218,0,122.01,121.78,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150832,2135050.00
06/22/2017 13:00,2,2.635,ALERT,214.41,357.38,59.986,1498150803,"201051344000458","219011344069620",28.53,32.20,0,301.17,521.49,76.0,71.5,0.658,750090.7,750090.7,10912,0,0,0,L,1122011218,0,122.68,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150834,2135051.00
06/22/2017 13:00,2,2.705,ACTIVE,215.09,358.88,59.965,1498150803,"201051344000853","219011344069620",28.27,30.50,0,319.21,428.91,77.5,72.9,0.667,750959.9,750959.9,10924,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150835,2135052.00
06/22/2017 13:00,2,2.668,ALERT,213.29,357.98,59.986,1498150803,"201051344000685","219011344069620",27.61,33.50,0,299.37,517.58,74.7,70.1,0.658,745281.7,745281.7,10949,0,0,0,L,1122011218,0,122.91,121.33,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150837,2135053.00
06/22/2017 13:00,2,2.615,ALERT,213.74,357.38,59.996,1498150803,"201051344000917","219011344069620",28.29,33.50,0,299.37,523.59,74.9,70.4,0.632,741903.7,741903.7,10939,0,0,0,L,1122011218,0,122.23,122.01,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150839,2135054.00
06/22/2017 13:00,2,2.635,ALERT,213.29,357.98,60.002,1498150803,"201051344001145","219011344069620",27.95,32.80,0,300.27,523.90,74.6,70.1,0.619,749920.7,749920.7,10926,0,0,0,L,1122011218,0,122.23,121.55,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150841,2135055.00
06/22/2017 13:00,2,2.703,ACTIVE,213.96,359.48,59.996,1498150803,"201051344000651","219011344069620",27.95,33.00,0,319.81,422.90,76.5,72.0,0.636,738519.1,738519.1,10930,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150842,2135056.00
06/22/2017 13:00,2,2.549,ACTIVE,211.70,348.96,60.002,1498150803,"274151322000088","219011344069620",27.59,40.80,0,325.82,402.46,71.2,66.8,0.495,950599.2,950599.2,10863,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150843,2135057.00
06/22/2017 13:00,2,1.725,ACTIVE,212.83,422.90,59.996,1498150803,"274151322000068","219011344069620",38.27,43.40,0,375.11,469.79,66.3,62.1,0.455,823503.4,823503.4,11149,0,0,0,L,1151911521,0,122.23,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150844,2135058.00
06/22/2017 13:00,2,2.734,ALERT,213.51,358.28,60.002,1498150803,"201051344001135","219011344069620",27.87,33.00,0,300.87,517.28,77.2,72.6,0.641,733955.1,733955.1,10918,0,0,0,L,1122011218,0,122.46,121.78,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150845,2135059.00
06/22/2017 13:00,2,2.738,ACTIVE,213.74,358.28,59.991,1498150803,"201051344000594","219011344069620",27.97,37.00,0,317.10,424.71,77.6,72.9,0.654,753014.7,753014.7,10924,0,0,0,L,1122011218,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150846,2135060.00
06/22/2017 13:00,2,2.746,ALERT,214.19,358.58,60.055,1498150803,"201051344001203","219011344069620",28.01,34.80,0,300.57,516.98,77.9,73.3,0.658,743401.4,743401.4,10958,0,0,0,L,1122011218,0,123.14,121.78,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150848,2135061.00
06/22/2017 13:00,2,2.588,ACTIVE,211.70,355.28,59.996,1498150803,"274151322000054","219011344069620",26.86,40.20,0,325.52,403.67,70.4,66.0,0.486,967617.8,967617.8,10845,0,0,0,L,1151911521,0,121.33,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150849,2135062.00
06/22/2017 13:00,2,2.766,ALERT,213.74,356.78,60.023,1498150803,"201051344000867","219011344069620",28.19,32.80,0,299.97,520.59,78.9,74.2,0.654,737208.7,737208.7,10952,0,0,0,L,1122011218,0,122.23,121.78,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150851,2135063.00
06/22/2017 13:00,2,2.680,ACTIVE,213.51,358.88,60.012,1498150803,"201051344001093","219011344069620",28.41,33.50,0,318.61,425.91,77.1,72.5,0.645,741780.4,741780.4,10946,0,0,0,L,1122011218,0,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150852,2135064.00
06/22/2017 13:00,2,2.814,ACTIVE,214.41,346.26,60.002,1498150803,"201051344000900","219011344069620",28.37,29.80,0,329.13,424.11,80.9,76.1,0.376,758739.7,758739.7,10933,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150853,2135065.00
06/22/2017 13:00,2,2.736,ALERT,214.64,357.98,60.007,1498150803,"201051344000648","219011344069620",28.37,30.80,0,300.27,522.09,78.6,74.0,0.667,746963.1,746963.1,10920,0,0,0,L,1122011218,0,122.23,122.91,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150855,2135066.00
06/22/2017 13:00,2,2.811,ACTIVE,214.64,345.36,60.023,1498150803,"201051344000569","219011344069620",28.80,30.30,0,318.00,426.21,82.1,77.3,0.384,760868.2,760868.2,10901,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150856,2135067.00
06/22/2017 13:00,2,2.871,ALERT,214.87,345.36,60.039,1498150803,"201051344000983","219011344069620",28.59,31.30,0,301.47,526.90,83.1,78.3,0.398,751432.1,751432.1,10925,0,0,0,L,1122011218,0,122.68,122.46,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150858,2135068.00
06/22/2017 13:00,2,2.908,ALERT,215.09,345.66,59.991,1498150803,"201051344001158","219011344069620",28.23,31.50,0,300.57,518.79,83.1,78.3,0.393,736419.1,736419.1,10928,0,0,0,L,1122011218,0,122.46,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150859,2135069.00
06/22/2017 13:00,2,2.934,ALERT,215.32,348.66,60.012,1498150803,"201051344000576","219011344069620",28.41,29.80,0,300.87,519.99,84.5,79.6,0.402,750961.9,750961.9,10929,0,0,0,L,1122011218,0,122.68,122.68,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150861,2135070.00
06/22/2017 13:00,2,2.801,ACTIVE,212.38,354.37,60.007,1498150803,"274151322000087","219011344069620",27.67,51.30,0,322.51,403.67,78.5,73.8,0.530,941302.6,941302.6,11019,0,0,0,L,1151911521,0,121.78,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498150862,2135071.00
06/22/2017 13:15,2,4.328,ACTIVE,216.22,350.77,59.981,1498151703,"201051344000645","219011344069620",27.65,33.00,0,331.53,422.90,121.1,115.0,0.561,749958.6,749958.6,10916,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151705,2135072.00
06/22/2017 13:15,2,4.135,ACTIVE,212.61,342.95,59.981,1498151703,"274151322000085","219011344069620",25.72,45.50,0,327.92,396.75,107.7,102.0,0.411,963500.5,963500.5,10855,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151705,2135073.00
06/22/2017 13:15,2,4.305,ACTIVE,215.77,351.67,59.986,1498151703,"201051344000633","219011344069620",27.67,36.30,0,332.13,423.50,120.6,114.5,0.570,736670.1,736670.1,10961,0,0,0,L,1122011218,0,123.36,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151706,2135074.00
06/22/2017 13:15,2,4.289,ACTIVE,216.45,353.47,59.981,1498151703,"201051344000469","219011344069620",28.33,30.50,0,316.20,428.01,123.1,116.9,0.575,739953.2,739953.2,10930,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151707,2135075.00
06/22/2017 13:15,2,4.305,ACTIVE,213.96,349.26,59.959,1498151703,"201051344000646","219011344069620",27.31,37.80,0,328.82,424.71,119.1,113.0,0.566,735311.8,735311.8,10930,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151708,2135076.00
06/22/2017 13:15,2,4.172,ACTIVE,212.38,346.56,59.975,1498151703,"274151322000052","219011344069620",27.14,50.80,0,328.22,401.26,114.6,108.7,0.446,1001377.7,1001377.7,10857,0,0,0,L,1151911521,0,121.33,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151709,2135077.00
06/22/2017 13:15,2,4.324,ACTIVE,215.09,351.97,59.981,1498151703,"201051344000585","219011344069620",27.75,35.80,0,317.40,422.60,121.6,115.4,0.570,747782.7,747782.7,10929,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151711,2135078.00
06/22/2017 13:15,2,4.160,ACTIVE,214.19,348.96,59.986,1498151703,"201051344001230","219011344069620",27.77,37.30,0,329.13,423.81,117.0,111.0,0.561,739960.0,739960.0,10938,0,0,0,L,1122011218,0,122.91,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151711,2135079.00
06/22/2017 13:15,2,4.158,ACTIVE,215.32,351.67,59.970,1498151703,"201051344000582","219011344069620",27.75,34.50,0,331.53,425.61,116.8,110.8,0.548,729377.1,729377.1,10919,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151713,2135080.00
06/22/2017 13:15,2,4.219,ACTIVE,214.19,349.86,59.981,1498151703,"201051344000955","219011344069620",27.73,36.50,0,330.33,423.81,118.5,112.4,0.570,748721.2,748721.2,10941,0,0,0,L,1122011218,0,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151713,2135081.00
06/22/2017 13:15,2,2.758,ACTIVE,213.06,406.97,59.970,1498151703,"274151322000094","219011344069620",37.67,45.50,0,383.53,462.58,105.8,100.2,0.415,823026.7,823026.7,11136,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151714,2135082.00
06/22/2017 13:15,2,4.342,ACTIVE,216.00,351.07,59.970,1498151703,"201051344000579","219011344069620",27.89,36.80,0,333.33,428.01,122.5,116.3,0.579,758126.4,758126.4,10924,0,0,0,L,1122011218,0,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151715,2135083.00
06/22/2017 13:15,2,4.309,ACTIVE,214.19,349.26,59.965,1498151703,"201051344000890","219011344069620",27.75,39.00,0,330.03,425.01,121.1,115.0,0.566,742728.2,742728.2,10934,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151716,2135084.00
06/22/2017 13:15,2,4.285,ACTIVE,214.87,349.56,59.965,1498151703,"201051344000438","219011344069620",27.55,37.30,0,331.23,425.31,119.5,113.5,0.575,745354.0,745354.0,10926,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151717,2135085.00
06/22/2017 13:15,2,4.197,ACTIVE,214.41,357.68,59.975,1498151703,"201051344000417","219011344069620",18.11,37.00,0,317.40,399.46,76.9,72.3,0.667,679812.3,679812.3,10955,0,0,0,L,1122011218,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151718,2135086.00
06/22/2017 13:15,2,4.154,ACTIVE,212.38,344.45,59.970,1498151703,"274151322000083","219011344069620",27.31,48.50,0,327.62,401.56,114.9,109.0,0.464,991257.2,991257.2,10864,0,0,0,L,1151911521,0,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151719,2135087.00
06/22/2017 13:15,2,4.436,ACTIVE,213.29,341.75,59.965,1498151703,"274151322000076","219011344069620",27.65,49.80,0,329.43,401.86,124.2,117.9,0.482,1057484.0,1057484.0,10862,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151720,2135088.00
06/22/2017 13:15,2,4.322,ACTIVE,215.32,350.17,59.975,1498151703,"201051344000868","219011344069620",28.03,31.00,0,330.93,424.11,122.7,116.5,0.570,738412.4,738412.4,10933,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151721,2135089.00
06/22/2017 13:15,2,4.391,ACTIVE,212.38,339.65,59.970,1498151703,"274151322000095","219011344069620",27.69,51.50,0,325.22,403.67,123.1,116.9,0.464,1047263.8,1047263.8,10875,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151722,2135090.00
06/22/2017 13:15,2,4.402,ACTIVE,216.22,348.96,59.981,1498151703,"201051344000988","219011344069620",17.97,31.00,0,316.20,401.26,80.2,75.5,0.367,651983.5,651983.5,10927,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151723,2135091.00
06/22/2017 13:15,2,4.391,ACTIVE,215.09,351.67,59.975,1498151703,"201051344001025","219011344069620",27.63,37.50,0,331.83,424.41,122.9,116.7,0.561,745214.8,745214.8,10941,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151724,2135092.00
06/22/2017 13:15,2,4.314,ACTIVE,216.22,351.67,59.975,1498151703,"201051344000458","219011344069620",28.05,34.30,0,332.73,426.51,122.6,116.4,0.592,750136.0,750136.0,10914,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151724,2135093.00
06/22/2017 13:15,2,4.434,ACTIVE,216.90,353.17,59.981,1498151703,"201051344000853","219011344069620",28.09,32.40,0,334.54,427.71,126.2,119.9,0.605,751005.9,751005.9,10925,0,0,0,L,1122011218,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151725,2135094.00
06/22/2017 13:15,2,4.422,ACTIVE,214.87,351.37,59.975,1498151703,"201051344000685","219011344069620",27.69,35.60,0,330.63,423.50,124.1,117.8,0.614,745326.6,745326.6,10951,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151726,2135095.00
06/22/2017 13:15,2,4.500,ACTIVE,215.32,353.77,59.975,1498151703,"201051344000917","219011344069620",28.11,35.40,0,331.83,423.50,128.1,121.7,0.610,741948.6,741948.6,10941,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151727,2135096.00
06/22/2017 13:15,2,4.596,ACTIVE,214.64,351.67,59.965,1498151703,"201051344001145","219011344069620",27.47,35.20,0,330.63,423.81,127.9,121.5,0.597,749965.3,749965.3,10928,0,0,0,L,1122011218,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151728,2135097.00
06/22/2017 13:15,2,4.641,ACTIVE,216.00,353.77,59.970,1498151703,"201051344000651","219011344069620",27.63,35.00,0,331.83,422.60,129.9,123.4,0.583,738564.3,738564.3,10931,0,0,0,L,1122011218,0,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151729,2135098.00
06/22/2017 13:15,2,4.334,ACTIVE,212.61,352.87,59.970,1498151703,"274151322000088","219011344069620",27.14,44.30,0,325.82,400.06,118.9,112.9,0.451,950640.7,950640.7,10864,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151730,2135099.00
06/22/2017 13:15,2,2.992,ACTIVE,213.51,398.26,59.975,1498151703,"274151322000068","219011344069620",36.92,47.50,0,386.23,464.38,112.1,106.3,0.433,823543.2,823543.2,11150,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151731,2135100.00
06/22/2017 13:15,2,4.521,ACTIVE,215.32,351.97,60.002,1498151703,"201051344001135","219011344069620",27.99,34.80,0,332.13,424.11,128.2,121.8,0.597,734000.1,734000.1,10920,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151732,2135101.00
06/22/2017 13:15,2,4.555,ACTIVE,214.87,349.86,59.975,1498151703,"201051344000594","219011344069620",27.99,39.80,0,328.52,425.61,129.0,122.6,0.610,753060.1,753060.1,10925,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151733,2135102.00
06/22/2017 13:15,2,4.574,ACTIVE,215.54,353.47,59.991,1498151703,"201051344001203","219011344069620",28.01,36.50,0,333.03,423.81,129.7,123.2,0.619,743447.1,743447.1,10960,0,0,0,L,1122011218,0,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151734,2135103.00
06/22/2017 13:15,2,4.377,ACTIVE,212.61,341.45,59.981,1498151703,"274151322000054","219011344069620",26.28,43.40,0,327.62,399.76,116.5,110.5,0.446,967658.4,967658.4,10846,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151735,2135104.00
06/22/2017 13:15,2,4.633,ACTIVE,215.54,350.47,59.981,1498151703,"201051344000867","219011344069620",28.05,34.50,0,330.93,423.50,131.7,125.2,0.610,737254.4,737254.4,10954,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151736,2135105.00
06/22/2017 13:15,2,4.557,ACTIVE,215.54,353.47,59.996,1498151703,"201051344001093","219011344069620",28.39,35.40,0,332.43,423.81,131.0,124.5,0.610,741825.5,741825.5,10947,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151736,2135106.00
06/22/2017 13:15,2,4.938,ACTIVE,216.45,354.07,59.965,1498151703,"201051344000900","219011344069620",28.80,31.30,0,332.43,423.20,144.1,137.2,0.672,758786.1,758786.1,10934,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151737,2135107.00
06/22/2017 13:15,2,5.338,ACTIVE,217.13,354.67,59.981,1498151703,"201051344000648","219011344069620",27.77,32.80,0,332.43,424.41,150.2,143.1,0.703,747007.9,747007.9,10922,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151738,2135108.00
06/22/2017 13:15,2,5.449,ACTIVE,217.35,357.08,59.981,1498151703,"201051344000569","219011344069620",28.51,33.00,0,332.73,424.41,157.4,150.0,0.738,760914.1,760914.1,10902,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151739,2135109.00
06/22/2017 13:15,2,5.574,ACTIVE,217.58,356.78,59.959,1498151703,"201051344000983","219011344069620",28.49,33.00,0,332.73,423.81,160.8,153.3,0.760,751477.8,751477.8,10927,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151740,2135110.00
06/22/2017 13:15,2,5.551,ACTIVE,217.80,356.18,59.970,1498151703,"201051344001158","219011344069620",28.07,34.00,0,333.03,423.81,157.8,150.4,0.729,736464.3,736464.3,10930,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151741,2135111.00
06/22/2017 13:15,2,5.195,ACTIVE,217.35,356.48,59.975,1498151703,"201051344000576","219011344069620",28.49,32.20,0,332.13,428.31,149.8,142.6,0.694,751007.5,751007.5,10931,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151742,2135112.00
06/22/2017 13:15,2,4.955,ACTIVE,213.06,342.35,59.949,1498151703,"274151322000087","219011344069620",27.25,55.80,0,327.62,400.06,136.6,129.9,0.504,941344.4,941344.4,11020,0,0,0,L,1151911521,0,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498151743,2135113.00
06/22/2017 13:30,2,5.811,ACTIVE,217.80,358.58,59.996,1498152604,"201051344000645","219011344069620",28.80,32.40,0,332.43,422.60,169.4,161.6,0.773,749995.8,749995.8,10917,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152605,2135114.00
06/22/2017 13:30,2,5.459,ACTIVE,213.06,363.09,59.986,1498152604,"274151322000085","219011344069620",26.54,45.30,0,328.52,399.76,146.6,139.6,0.561,963533.2,963533.2,10856,0,0,0,L,1151911521,0,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152606,2135115.00
06/22/2017 13:30,2,5.344,ACTIVE,216.45,354.67,59.986,1498152604,"201051344000633","219011344069620",28.61,35.40,0,331.83,422.90,154.7,147.4,0.742,736707.2,736707.2,10962,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152607,2135116.00
06/22/2017 13:30,2,5.252,ACTIVE,217.35,357.68,60.018,1498152604,"201051344000469","219011344069620",29.18,29.30,0,332.43,423.50,155.3,148.0,0.742,739991.0,739991.0,10931,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152608,2135117.00
06/22/2017 13:30,2,5.611,ACTIVE,215.32,356.78,60.002,1498152604,"201051344000646","219011344069620",28.03,36.50,0,329.73,424.11,159.3,151.8,0.769,735348.5,735348.5,10931,0,0,0,L,1122011218,0,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152609,2135118.00
06/22/2017 13:30,2,5.709,ACTIVE,213.29,362.79,59.991,1498152604,"274151322000052","219011344069620",27.51,50.40,0,327.92,403.37,159.1,151.7,0.619,1001412.9,1001412.9,10858,0,0,0,L,1151911521,0,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152610,2135119.00
06/22/2017 13:30,2,5.881,ACTIVE,216.45,355.28,59.981,1498152604,"201051344000585","219011344069620",28.71,35.60,0,331.83,422.00,170.9,163.0,0.795,747820.3,747820.3,10930,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152611,2135120.00
06/22/2017 13:30,2,5.408,ACTIVE,215.09,354.07,59.991,1498152604,"201051344001230","219011344069620",28.69,36.80,0,330.33,419.00,157.2,149.8,0.738,739996.5,739996.5,10939,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152612,2135121.00
06/22/2017 13:30,2,5.281,ACTIVE,216.22,355.58,59.986,1498152604,"201051344000582","219011344069620",28.45,34.00,0,331.83,424.71,152.0,144.8,0.707,729413.6,729413.6,10920,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152612,2135122.00
06/22/2017 13:30,2,5.273,ACTIVE,215.09,354.67,59.986,1498152604,"201051344000955","219011344069620",28.57,36.50,0,330.63,423.81,152.6,145.3,0.729,748758.0,748758.0,10942,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152613,2135123.00
06/22/2017 13:30,2,3.486,ACTIVE,212.83,426.21,59.986,1498152604,"274151322000094","219011344069620",38.61,45.50,0,386.83,462.28,136.0,129.3,0.530,823059.2,823059.2,11137,0,0,0,L,1151911521,0,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152614,2135124.00
06/22/2017 13:30,2,5.553,ACTIVE,217.58,358.88,59.991,1498152604,"201051344000579","219011344069620",28.65,36.50,0,332.73,426.81,161.1,153.6,0.751,758163.7,758163.7,10925,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152615,2135125.00
06/22/2017 13:30,2,5.723,ACTIVE,215.09,353.47,59.975,1498152604,"201051344000890","219011344069620",27.97,39.00,0,330.33,423.20,162.1,154.5,0.751,742765.0,742765.0,10935,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152616,2135126.00
06/22/2017 13:30,2,5.842,ACTIVE,216.00,357.68,59.986,1498152604,"201051344000438","219011344069620",28.25,37.00,0,331.83,425.91,167.2,159.4,0.791,745390.7,745390.7,10927,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152617,2135127.00
06/22/2017 13:30,2,5.959,ACTIVE,215.77,351.07,59.991,1498152604,"201051344000417","219011344069620",18.53,37.50,0,331.83,401.26,111.8,106.0,0.526,679835.8,679835.8,10956,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152618,2135128.00
06/22/2017 13:30,2,5.918,ACTIVE,212.61,352.27,60.002,1498152604,"274151322000083","219011344069620",27.79,47.80,0,327.02,403.37,166.5,158.8,0.672,991292.2,991292.2,10865,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152619,2135129.00
06/22/2017 13:30,2,6.125,ACTIVE,213.96,350.47,59.975,1498152604,"274151322000076","219011344069620",28.65,49.00,0,328.82,400.66,177.6,169.5,0.694,1057521.8,1057521.8,10863,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152620,2135130.00
06/22/2017 13:30,2,5.939,ACTIVE,216.90,358.58,59.991,1498152604,"201051344000868","219011344069620",28.67,31.30,0,331.83,423.81,172.5,164.6,0.782,738450.1,738450.1,10934,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152621,2135131.00
06/22/2017 13:30,2,5.971,ACTIVE,213.06,346.56,59.975,1498152604,"274151322000095","219011344069620",28.45,50.00,0,327.32,402.16,172.1,164.2,0.654,1047301.4,1047301.4,10876,0,0,0,L,1151911521,0,122.46,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152621,2135132.00
06/22/2017 13:30,2,5.641,ACTIVE,217.58,353.47,59.981,1498152604,"201051344000988","219011344069620",18.77,30.80,0,333.33,403.37,107.2,101.5,0.504,652008.0,652008.0,10928,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152622,2135133.00
06/22/2017 13:30,2,5.494,ACTIVE,216.22,356.18,59.975,1498152604,"201051344001025","219011344069620",28.55,37.00,0,332.13,423.20,158.7,151.2,0.720,745252.4,745252.4,10942,0,0,0,L,1122011218,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152623,2135134.00
06/22/2017 13:30,2,5.367,ACTIVE,217.35,355.88,59.975,1498152604,"201051344000458","219011344069620",28.63,33.80,0,332.73,426.51,155.6,148.2,0.747,750173.4,750173.4,10915,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152624,2135135.00
06/22/2017 13:30,2,5.430,ACTIVE,218.03,358.88,59.996,1498152604,"201051344000853","219011344069620",28.73,31.80,0,333.63,427.11,158.1,150.6,0.747,751043.7,751043.7,10926,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152625,2135136.00
06/22/2017 13:30,2,5.373,ACTIVE,215.32,354.37,59.975,1498152604,"201051344000685","219011344069620",28.37,35.00,0,331.23,423.81,154.4,147.1,0.756,745363.4,745363.4,10952,0,0,0,L,1122011218,0,124.04,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152626,2135137.00
06/22/2017 13:30,2,5.258,ACTIVE,215.77,356.78,59.975,1498152604,"201051344000917","219011344069620",28.75,35.00,0,331.83,423.20,153.1,145.8,0.729,741985.4,741985.4,10942,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152627,2135138.00
