ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 13:30,2,5.293,ACTIVE,215.32,352.87,59.975,1498152604,"201051344001145","219011344069620",28.59,34.50,0,331.23,424.11,153.3,146.1,0.729,750001.9,750001.9,10929,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152628,2135139.00
06/22/2017 13:30,2,5.795,ACTIVE,216.67,356.18,59.970,1498152604,"201051344000651","219011344069620",28.17,34.00,0,332.13,422.30,165.5,157.8,0.765,738601.6,738601.6,10932,0,0,0,L,1122011218,0,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152629,2135140.00
06/22/2017 13:30,2,5.725,ACTIVE,213.29,360.08,59.996,1498152604,"274151322000088","219011344069620",27.61,44.00,0,327.62,403.67,160.2,152.7,0.614,950675.2,950675.2,10865,0,0,0,L,1151911521,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152630,2135141.00
06/22/2017 13:30,2,4.164,ACTIVE,214.41,428.61,59.975,1498152604,"274151322000068","219011344069620",38.31,47.00,0,387.44,459.87,160.7,153.2,0.614,823576.0,823576.0,11151,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152631,2135142.00
06/22/2017 13:30,2,6.297,ACTIVE,216.67,358.88,59.970,1498152604,"201051344001135","219011344069620",28.23,35.00,0,331.23,424.11,179.9,171.7,0.831,734037.2,734037.2,10921,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152632,2135143.00
06/22/2017 13:30,2,5.799,ACTIVE,216.22,356.48,59.975,1498152604,"201051344000594","219011344069620",28.57,39.50,0,330.03,424.71,167.7,159.9,0.773,753097.6,753097.6,10926,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152633,2135144.00
06/22/2017 13:30,2,5.762,ACTIVE,216.45,356.48,59.944,1498152604,"201051344001203","219011344069620",28.65,36.80,0,331.53,423.50,167.2,159.5,0.787,743484.8,743484.8,10961,0,0,0,L,1122011218,0,124.04,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152634,2135145.00
06/22/2017 13:30,2,5.551,ACTIVE,213.29,348.96,59.938,1498152604,"274151322000054","219011344069620",27.33,43.00,0,327.32,403.07,153.7,146.4,0.588,967692.1,967692.1,10847,0,0,0,L,1151911521,0,122.46,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152635,2135146.00
06/22/2017 13:30,2,6.199,ACTIVE,217.13,358.28,59.965,1498152604,"201051344000867","219011344069620",28.69,34.50,0,332.13,422.90,180.3,172.1,0.831,737292.0,737292.0,10955,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152636,2135147.00
06/22/2017 13:30,2,6.076,ACTIVE,217.13,359.18,59.965,1498152604,"201051344001093","219011344069620",29.12,34.80,0,330.93,422.90,179.1,171.0,0.822,741862.6,741862.6,10948,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152636,2135148.00
06/22/2017 13:30,2,6.152,ACTIVE,217.58,360.69,59.954,1498152604,"201051344000900","219011344069620",28.86,30.50,0,330.63,422.30,179.7,171.6,0.818,758824.4,758824.4,10935,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152637,2135149.00
06/22/2017 13:30,2,5.848,ACTIVE,218.03,359.48,59.970,1498152604,"201051344000648","219011344069620",28.53,32.40,0,332.13,423.81,168.8,161.0,0.787,747045.0,747045.0,10923,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152638,2135150.00
06/22/2017 13:30,2,5.807,ACTIVE,218.26,360.38,59.975,1498152604,"201051344000569","219011344069620",29.02,32.20,0,330.93,423.20,170.7,162.8,0.800,760952.1,760952.1,10903,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152639,2135151.00
06/22/2017 13:30,2,5.764,ACTIVE,218.26,360.08,59.970,1498152604,"201051344000983","219011344069620",29.06,32.20,0,332.13,423.20,169.6,161.8,0.804,751515.8,751515.8,10928,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152640,2135152.00
06/22/2017 13:30,2,5.660,ACTIVE,218.03,359.18,60.002,1498152604,"201051344001158","219011344069620",28.39,33.30,0,332.73,422.90,162.6,155.0,0.760,736501.6,736501.6,10931,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152641,2135153.00
06/22/2017 13:30,2,5.314,ACTIVE,217.58,359.18,59.970,1498152604,"201051344000576","219011344069620",29.18,32.40,0,333.03,424.11,157.1,149.7,0.734,751045.2,751045.2,10932,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152642,2135154.00
06/22/2017 13:30,2,5.109,ACTIVE,213.06,354.97,59.965,1498152604,"274151322000087","219011344069620",27.83,55.80,0,327.62,401.56,143.9,137.0,0.526,941379.2,941379.2,11021,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498152643,2135155.00
06/22/2017 13:45,2,4.387,ACTIVE,216.45,352.87,60.007,1498153503,"201051344000645","219011344069620",28.82,31.00,0,333.63,412.08,128.1,121.7,0.583,750030.0,750030.0,10918,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153505,2135156.00
06/22/2017 13:45,2,4.199,ACTIVE,212.61,342.95,59.975,1498153503,"274151322000085","219011344069620",27.17,43.80,0,330.03,387.44,115.5,109.6,0.442,963563.7,963563.7,10857,0,0,0,L,1151911521,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153505,2135157.00
06/22/2017 13:45,2,4.445,ACTIVE,216.22,354.67,59.996,1498153503,"201051344000633","219011344069620",28.82,35.20,0,332.43,412.08,129.8,123.4,0.619,736741.4,736741.4,10963,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153506,2135158.00
06/22/2017 13:45,2,4.510,ACTIVE,216.90,354.67,59.996,1498153503,"201051344000469","219011344069620",29.08,28.50,0,332.43,413.59,133.0,126.4,0.632,740025.7,740025.7,10932,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153507,2135159.00
06/22/2017 13:45,2,4.477,ACTIVE,214.41,350.47,59.986,1498153503,"201051344000646","219011344069620",28.71,35.60,0,330.03,406.37,130.1,123.7,0.623,735382.3,735382.3,10932,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153508,2135160.00
06/22/2017 13:45,2,4.400,ACTIVE,212.61,345.66,59.959,1498153503,"274151322000052","219011344069620",28.15,49.50,0,327.62,390.44,125.4,119.1,0.495,1001445.2,1001445.2,10859,0,0,0,L,1151911521,0,121.78,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153509,2135161.00
06/22/2017 13:45,2,4.572,ACTIVE,215.77,352.57,59.996,1498153503,"201051344000585","219011344069620",28.92,34.50,0,331.83,406.97,133.9,127.3,0.636,747854.9,747854.9,10931,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153510,2135162.00
06/22/2017 13:45,2,4.426,ACTIVE,214.19,350.77,59.996,1498153503,"201051344001230","219011344069620",28.92,35.20,0,331.53,406.37,129.6,123.2,0.619,740030.1,740030.1,10940,0,0,0,L,1122011218,0,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153511,2135163.00
06/22/2017 13:45,2,4.449,ACTIVE,216.00,354.37,59.986,1498153503,"201051344000582","219011344069620",28.49,33.50,0,331.53,407.57,128.4,122.1,0.601,729447.0,729447.0,10921,0,0,0,L,1122011218,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153512,2135164.00
06/22/2017 13:45,2,4.467,ACTIVE,214.64,351.37,59.996,1498153503,"201051344000955","219011344069620",28.57,35.60,0,331.83,405.47,129.2,122.8,0.619,748791.8,748791.8,10943,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153513,2135165.00
06/22/2017 13:45,2,2.896,ACTIVE,212.38,422.30,59.996,1498153503,"274151322000094","219011344069620",38.70,43.80,0,389.24,457.47,113.2,107.3,0.438,823089.0,823089.0,11138,0,0,0,L,1151911521,0,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153514,2135166.00
06/22/2017 13:45,2,4.455,ACTIVE,216.67,353.47,59.996,1498153503,"201051344000579","219011344069620",29.00,35.00,0,333.33,412.08,130.8,124.4,0.610,758197.9,758197.9,10926,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153514,2135167.00
06/22/2017 13:45,2,4.479,ACTIVE,214.64,351.37,60.023,1498153503,"201051344000890","219011344069620",28.67,38.00,0,330.93,407.57,130.1,123.6,0.601,742798.8,742798.8,10936,0,0,0,L,1122011218,0,123.36,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153515,2135168.00
06/22/2017 13:45,2,4.486,ACTIVE,215.09,351.67,59.996,1498153503,"201051344000438","219011344069620",28.61,35.80,0,331.83,406.67,130.0,123.6,0.619,745424.3,745424.3,10928,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153516,2135169.00
06/22/2017 13:45,2,4.494,ACTIVE,214.64,347.16,60.002,1498153503,"201051344000417","219011344069620",18.53,36.50,0,317.70,388.64,84.4,79.5,0.407,679857.4,679857.4,10957,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153517,2135170.00
06/22/2017 13:45,2,4.379,ACTIVE,212.16,357.08,60.002,1498153503,"274151322000083","219011344069620",28.27,47.00,0,327.02,390.14,125.4,119.1,0.504,991324.4,991324.4,10866,0,0,0,L,1151911521,0,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153518,2135171.00
06/22/2017 13:45,2,4.596,ACTIVE,213.29,348.66,59.996,1498153503,"274151322000076","219011344069620",29.10,48.00,0,332.13,393.45,135.3,128.7,0.526,1057556.6,1057556.6,10864,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153519,2135172.00
06/22/2017 13:45,2,4.549,ACTIVE,215.54,351.97,59.991,1498153503,"201051344000868","219011344069620",29.10,30.00,0,331.83,412.38,134.0,127.4,0.623,738484.5,738484.5,10935,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153520,2135173.00
06/22/2017 13:45,2,4.631,ACTIVE,212.38,344.15,59.981,1498153503,"274151322000095","219011344069620",28.82,48.00,0,327.92,392.55,135.2,128.6,0.513,1047335.9,1047335.9,10877,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153521,2135174.00
06/22/2017 13:45,2,4.646,ACTIVE,216.67,351.37,60.002,1498153503,"201051344000988","219011344069620",18.75,29.50,0,316.80,391.04,88.2,83.2,0.407,652030.4,652030.4,10929,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153522,2135175.00
06/22/2017 13:45,2,4.654,ACTIVE,215.32,351.97,59.996,1498153503,"201051344001025","219011344069620",28.71,35.80,0,331.83,407.87,135.3,128.6,0.636,745286.8,745286.8,10943,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153523,2135176.00
06/22/2017 13:45,2,4.605,ACTIVE,216.67,354.37,59.986,1498153503,"201051344000458","219011344069620",28.88,32.60,0,333.33,412.98,134.7,128.1,0.645,750207.5,750207.5,10916,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153524,2135177.00
06/22/2017 13:45,2,4.678,ACTIVE,217.35,354.97,60.002,1498153503,"201051344000853","219011344069620",28.98,31.00,0,333.93,412.68,137.3,130.6,0.650,751078.2,751078.2,10927,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153524,2135178.00
06/22/2017 13:45,2,4.596,ACTIVE,214.64,351.97,60.002,1498153503,"201051344000685","219011344069620",28.84,34.30,0,331.23,405.47,134.3,127.7,0.658,745397.0,745397.0,10953,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153525,2135179.00
06/22/2017 13:45,2,4.600,ACTIVE,215.32,354.07,60.002,1498153503,"201051344000917","219011344069620",29.00,34.00,0,330.93,406.07,135.1,128.5,0.636,742018.9,742018.9,10943,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153526,2135180.00
06/22/2017 13:45,2,4.619,ACTIVE,214.87,351.97,60.044,1498153503,"201051344001145","219011344069620",28.96,33.30,0,329.43,406.07,135.4,128.8,0.632,750035.4,750035.4,10930,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153527,2135181.00
06/22/2017 13:45,2,4.738,ACTIVE,215.77,353.47,60.002,1498153503,"201051344000651","219011344069620",28.55,32.80,0,332.13,411.18,137.0,130.3,0.632,738635.5,738635.5,10933,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153528,2135182.00
06/22/2017 13:45,2,4.492,ACTIVE,212.16,358.58,59.970,1498153503,"274151322000088","219011344069620",27.85,42.80,0,328.22,389.54,126.6,120.3,0.477,950706.5,950706.5,10866,0,0,0,L,1151911521,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153529,2135183.00
06/22/2017 13:45,2,2.939,ACTIVE,213.06,428.31,59.996,1498153503,"274151322000068","219011344069620",39.82,46.60,0,391.04,453.26,118.7,112.6,0.455,823605.6,823605.6,11152,0,0,0,L,1151911521,0,122.46,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153530,2135184.00
06/22/2017 13:45,2,4.631,ACTIVE,215.32,352.57,60.007,1498153503,"201051344001135","219011344069620",28.80,33.80,0,331.83,406.97,135.0,128.4,0.632,734070.9,734070.9,10922,0,0,0,L,1122011218,0,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153531,2135185.00
06/22/2017 13:45,2,4.654,ACTIVE,215.09,351.97,59.996,1498153503,"201051344000594","219011344069620",28.63,38.60,0,329.73,407.87,134.8,128.2,0.632,753131.6,753131.6,10927,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153532,2135186.00
06/22/2017 13:45,2,4.568,ACTIVE,215.54,353.47,59.996,1498153503,"201051344001203","219011344069620",29.04,35.40,0,332.13,410.88,134.3,127.7,0.632,743518.9,743518.9,10962,0,0,0,L,1122011218,0,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153533,2135187.00
06/22/2017 13:45,2,4.352,ACTIVE,212.38,343.85,60.002,1498153503,"274151322000054","219011344069620",27.53,41.80,0,328.22,390.14,121.4,115.2,0.468,967722.8,967722.8,10848,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153534,2135188.00
06/22/2017 13:45,2,4.533,ACTIVE,215.77,351.67,59.959,1498153503,"201051344000867","219011344069620",28.96,33.50,0,331.83,411.48,132.9,126.4,0.610,737326.2,737326.2,10956,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153535,2135189.00
06/22/2017 13:45,2,4.398,ACTIVE,215.32,352.57,59.944,1498153503,"201051344001093","219011344069620",28.82,33.80,0,331.53,411.18,128.4,122.0,0.592,741896.1,741896.1,10949,0,0,0,L,1122011218,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153535,2135190.00
06/22/2017 13:45,2,4.160,ACTIVE,215.54,352.27,59.996,1498153503,"201051344000900","219011344069620",29.54,29.80,0,331.53,413.59,124.3,118.0,0.575,758859.0,758859.0,10936,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153536,2135191.00
06/22/2017 13:45,2,4.020,ACTIVE,215.32,351.07,59.975,1498153503,"201051344000648","219011344069620",28.73,31.80,0,332.73,412.68,116.8,110.8,0.552,747078.4,747078.4,10924,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153537,2135192.00
06/22/2017 13:45,2,4.027,ACTIVE,215.32,350.77,59.996,1498153503,"201051344000569","219011344069620",28.84,31.50,0,331.53,412.98,117.6,111.6,0.539,760986.3,760986.3,10904,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153538,2135193.00
06/22/2017 13:45,2,4.020,ACTIVE,216.00,353.77,59.996,1498153503,"201051344000983","219011344069620",29.04,31.50,0,332.13,413.89,118.3,112.3,0.588,751550.0,751550.0,10929,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153539,2135194.00
06/22/2017 13:45,2,4.127,ACTIVE,216.00,352.87,60.023,1498153503,"201051344001158","219011344069620",28.39,32.20,0,332.73,412.08,118.7,112.6,0.552,736535.3,736535.3,10932,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153540,2135195.00
06/22/2017 13:45,2,4.160,ACTIVE,216.00,353.17,59.991,1498153503,"201051344000576","219011344069620",29.00,31.00,0,333.03,412.38,122.2,116.0,0.579,751079.0,751079.0,10933,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153541,2135196.00
06/22/2017 13:45,2,4.016,ACTIVE,212.38,347.76,59.959,1498153503,"274151322000087","219011344069620",28.09,55.50,0,326.72,388.94,114.2,108.3,0.424,941410.6,941410.6,11022,0,0,0,L,1151911521,0,122.23,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498153542,2135197.00
06/22/2017 14:00,2,4.799,ACTIVE,217.35,355.28,59.996,1498154404,"201051344000645","219011344069620",28.65,31.00,0,322.51,398.86,139.2,132.5,0.636,750061.5,750061.5,10919,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154405,2135198.00
06/22/2017 14:00,2,4.555,ACTIVE,213.06,343.55,59.996,1498154404,"274151322000085","219011344069620",27.19,43.00,0,317.10,374.51,125.4,119.1,0.477,963591.9,963591.9,10858,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154406,2135199.00
06/22/2017 14:00,2,4.754,ACTIVE,216.22,354.67,60.002,1498154404,"201051344000633","219011344069620",28.73,34.50,0,322.21,398.86,138.4,131.6,0.667,736772.9,736772.9,10964,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154406,2135200.00
06/22/2017 14:00,2,4.807,ACTIVE,217.35,356.18,60.007,1498154404,"201051344000469","219011344069620",28.78,28.30,0,322.51,400.36,140.1,133.3,0.672,740057.6,740057.6,10933,0,0,0,L,1122011218,0,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154407,2135201.00
06/22/2017 14:00,2,4.742,ACTIVE,215.09,353.47,60.002,1498154404,"201051344000646","219011344069620",28.69,35.20,0,318.61,394.05,137.8,131.1,0.663,735413.5,735413.5,10933,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154408,2135202.00
06/22/2017 14:00,2,4.650,ACTIVE,213.06,353.77,59.986,1498154404,"274151322000052","219011344069620",28.21,48.80,0,316.80,377.22,132.8,126.3,0.526,1001475.2,1001475.2,10860,0,0,0,L,1151911521,0,122.01,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154409,2135203.00
06/22/2017 14:00,2,4.812,ACTIVE,216.45,354.07,60.002,1498154404,"201051344000585","219011344069620",28.98,33.50,0,322.81,394.65,141.3,134.5,0.663,747886.9,747886.9,10932,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154410,2135204.00
06/22/2017 14:00,2,4.713,ACTIVE,215.32,351.37,60.002,1498154404,"201051344001230","219011344069620",28.84,35.00,0,318.30,394.65,137.7,131.0,0.650,740061.2,740061.2,10941,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154411,2135205.00
06/22/2017 14:00,2,4.750,ACTIVE,216.45,353.17,59.996,1498154404,"201051344000582","219011344069620",28.65,33.00,0,322.81,394.95,137.8,131.1,0.636,729478.0,729478.0,10922,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154413,2135206.00
06/22/2017 14:00,2,4.787,ACTIVE,215.32,352.87,59.996,1498154404,"201051344000955","219011344069620",28.67,34.80,0,320.11,393.75,138.9,132.2,0.658,748823.0,748823.0,10944,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154413,2135207.00
06/22/2017 14:00,2,3.141,ACTIVE,213.29,423.20,59.991,1498154404,"274151322000094","219011344069620",38.45,43.80,0,393.15,450.26,122.2,116.0,0.473,823116.5,823116.5,11139,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154414,2135208.00
06/22/2017 14:00,2,4.822,ACTIVE,217.35,355.28,59.996,1498154404,"201051344000579","219011344069620",28.73,35.00,0,322.21,399.16,140.3,133.5,0.654,758229.6,758229.6,10927,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154415,2135209.00
06/22/2017 14:00,2,4.807,ACTIVE,215.32,351.67,60.002,1498154404,"201051344000890","219011344069620",28.61,36.80,0,319.21,394.65,139.3,132.5,0.636,742830.1,742830.1,10937,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154416,2135210.00
06/22/2017 14:00,2,4.822,ACTIVE,215.77,354.07,60.002,1498154404,"201051344000438","219011344069620",28.57,35.40,0,323.41,393.75,139.5,132.7,0.663,745455.4,745455.4,10929,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154417,2135211.00
06/22/2017 14:00,2,4.883,ACTIVE,215.77,348.36,60.002,1498154404,"201051344000417","219011344069620",18.47,35.40,0,316.80,388.94,91.4,86.3,0.433,679877.3,679877.3,10958,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154418,2135212.00
06/22/2017 14:00,2,4.777,ACTIVE,212.83,352.27,59.996,1498154404,"274151322000083","219011344069620",28.37,46.20,0,315.60,376.62,137.1,130.4,0.548,991354.3,991354.3,10867,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154419,2135213.00
06/22/2017 14:00,2,5.246,ACTIVE,213.96,363.69,59.986,1498154404,"274151322000076","219011344069620",28.47,48.00,0,317.70,382.93,151.3,144.1,0.601,1057588.8,1057588.8,10865,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154420,2135214.00
06/22/2017 14:00,2,5.254,ACTIVE,216.90,356.18,60.007,1498154404,"201051344000868","219011344069620",28.98,29.50,0,319.81,395.25,154.3,147.0,0.707,738516.4,738516.4,10936,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154421,2135215.00
06/22/2017 14:00,2,5.369,ACTIVE,213.29,355.58,59.996,1498154404,"274151322000095","219011344069620",28.78,47.00,0,316.50,379.02,156.4,149.0,0.597,1047368.0,1047368.0,10878,0,0,0,L,1151911521,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154422,2135216.00
06/22/2017 14:00,2,5.381,ACTIVE,217.80,354.07,59.991,1498154404,"201051344000988","219011344069620",18.77,29.00,0,315.30,391.64,102.3,96.9,0.477,652051.0,652051.0,10930,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154422,2135217.00
06/22/2017 14:00,2,5.420,ACTIVE,216.67,355.28,60.023,1498154404,"201051344001025","219011344069620",28.80,34.80,0,321.31,395.25,158.0,150.6,0.720,745318.8,745318.8,10944,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154423,2135218.00
06/22/2017 14:00,2,5.451,ACTIVE,218.03,357.68,59.991,1498154404,"201051344000458","219011344069620",28.84,31.80,0,322.81,399.76,159.1,151.6,0.765,750239.0,750239.0,10917,0,0,0,L,1122011218,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154424,2135219.00
06/22/2017 14:00,2,5.512,ACTIVE,218.71,361.29,59.986,1498154404,"201051344000853","219011344069620",29.26,30.00,0,321.61,400.66,163.3,155.7,0.773,751110.2,751110.2,10928,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154425,2135220.00
06/22/2017 14:00,2,5.523,ACTIVE,216.00,356.78,59.986,1498154404,"201051344000685","219011344069620",28.77,33.80,0,322.81,393.45,160.9,153.4,0.791,745428.2,745428.2,10954,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154426,2135221.00
06/22/2017 14:00,2,5.553,ACTIVE,216.90,356.48,60.007,1498154404,"201051344000917","219011344069620",28.98,33.80,0,321.91,393.45,162.9,155.3,0.773,742050.2,742050.2,10944,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154427,2135222.00
06/22/2017 14:00,2,5.615,ACTIVE,216.00,357.08,60.002,1498154404,"201051344001145","219011344069620",28.78,33.00,0,322.21,393.15,163.7,156.1,0.760,750066.6,750066.6,10931,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154428,2135223.00
06/22/2017 14:00,2,5.746,ACTIVE,217.35,357.98,59.986,1498154404,"201051344000651","219011344069620",28.71,32.60,0,322.21,394.35,167.1,159.3,0.765,738667.0,738667.0,10934,0,0,0,L,1122011218,0,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154429,2135224.00
06/22/2017 14:00,2,5.508,ACTIVE,213.51,364.29,59.991,1498154404,"274151322000088","219011344069620",27.83,42.00,0,315.00,376.31,155.2,147.9,0.588,950735.7,950735.7,10867,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154430,2135225.00
06/22/2017 14:00,2,3.723,ACTIVE,214.19,422.30,59.981,1498154404,"274151322000068","219011344069620",38.72,45.50,0,389.54,449.35,144.4,137.5,0.566,823633.2,823633.2,11153,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154431,2135226.00
06/22/2017 14:00,2,5.684,ACTIVE,216.67,356.78,59.991,1498154404,"201051344001135","219011344069620",28.63,32.80,0,322.21,393.15,164.9,157.2,0.769,734102.4,734102.4,10923,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154431,2135227.00
06/22/2017 14:00,2,5.773,ACTIVE,216.45,357.38,60.012,1498154404,"201051344000594","219011344069620",28.59,38.40,0,318.30,394.95,167.2,159.4,0.747,753163.4,753163.4,10928,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154432,2135228.00
06/22/2017 14:00,2,5.688,ACTIVE,217.13,357.08,59.981,1498154404,"201051344001203","219011344069620",29.12,34.80,0,323.41,395.25,167.7,159.9,0.787,743550.8,743550.8,10963,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154433,2135229.00
06/22/2017 14:00,2,5.428,ACTIVE,213.74,345.36,60.018,1498154404,"274151322000054","219011344069620",27.41,41.50,0,316.20,376.31,150.7,143.5,0.579,967751.7,967751.7,10849,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154434,2135230.00
06/22/2017 14:00,2,5.533,ACTIVE,217.13,357.68,59.981,1498154404,"201051344000867","219011344069620",29.06,32.80,0,322.51,394.35,162.9,155.3,0.738,737358.1,737358.1,10957,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154435,2135231.00
06/22/2017 14:00,2,5.439,ACTIVE,217.13,357.08,59.996,1498154404,"201051344001093","219011344069620",29.00,33.00,0,323.41,394.35,159.7,152.2,0.734,741927.4,741927.4,10950,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154436,2135232.00
06/22/2017 14:00,2,5.590,ACTIVE,217.80,359.48,60.002,1498154404,"201051344000900","219011344069620",29.48,29.50,0,322.51,400.36,167.1,159.3,0.760,758891.3,758891.3,10937,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154437,2135233.00
06/22/2017 14:00,2,5.545,ACTIVE,217.80,357.38,59.996,1498154404,"201051344000648","219011344069620",28.65,30.50,0,323.72,399.46,160.8,153.3,0.747,747109.7,747109.7,10925,0,0,0,L,1122011218,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154438,2135234.00
06/22/2017 14:00,2,5.459,ACTIVE,218.03,359.18,60.018,1498154404,"201051344000569","219011344069620",29.12,31.80,0,323.11,399.76,160.9,153.4,0.751,761018.2,761018.2,10905,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154439,2135235.00
06/22/2017 14:00,2,5.340,ACTIVE,218.03,358.28,60.002,1498154404,"201051344000983","219011344069620",29.00,31.30,0,323.11,399.16,156.8,149.4,0.742,751582.0,751582.0,10930,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154440,2135236.00
06/22/2017 14:00,2,5.244,ACTIVE,217.58,356.78,59.975,1498154404,"201051344001158","219011344069620",28.53,32.00,0,323.11,399.16,151.4,144.2,0.712,736567.0,736567.0,10933,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154441,2135237.00
06/22/2017 14:00,2,5.141,ACTIVE,218.03,357.08,59.986,1498154404,"201051344000576","219011344069620",28.92,30.30,0,322.81,399.76,150.6,143.4,0.694,751110.8,751110.8,10934,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154442,2135238.00
06/22/2017 14:00,2,4.928,ACTIVE,213.51,360.69,59.965,1498154404,"274151322000087","219011344069620",28.07,54.00,0,315.90,375.11,140.0,133.2,0.517,941440.1,941440.1,11023,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498154443,2135239.00
06/22/2017 14:15,2,3.158,ACTIVE,215.77,347.46,59.949,1498155303,"201051344000645","219011344069620",28.41,29.80,0,334.54,398.26,91.0,85.9,0.420,750085.9,750085.9,10920,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155304,2135240.00
06/22/2017 14:15,2,2.969,ACTIVE,213.06,345.66,59.954,1498155303,"274151322000085","219011344069620",27.83,40.80,0,332.13,374.81,83.6,78.8,0.314,963614.1,963614.1,10859,0,0,0,L,1151911521,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155305,2135241.00
06/22/2017 14:15,2,3.139,ACTIVE,215.54,348.96,59.917,1498155303,"201051344000633","219011344069620",28.80,32.20,0,333.63,394.95,91.6,86.5,0.433,736797.4,736797.4,10965,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155306,2135242.00
06/22/2017 14:15,2,3.096,ACTIVE,216.00,348.36,59.949,1498155303,"201051344000469","219011344069620",29.50,27.00,0,333.63,399.46,92.5,87.4,0.451,740082.4,740082.4,10934,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155307,2135243.00
06/22/2017 14:15,2,3.098,ACTIVE,214.41,348.06,59.954,1498155303,"201051344000646","219011344069620",28.96,33.30,0,332.13,394.05,90.8,85.7,0.433,735437.8,735437.8,10934,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155308,2135244.00
06/22/2017 14:15,2,3.037,ACTIVE,212.61,342.65,59.938,1498155303,"274151322000052","219011344069620",28.51,45.00,0,329.43,379.32,87.8,82.8,0.349,1001498.6,1001498.6,10861,0,0,0,L,1151911521,0,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155308,2135245.00
06/22/2017 14:15,2,3.135,ACTIVE,215.09,347.16,59.959,1498155303,"201051344000585","219011344069620",29.30,32.00,0,333.03,393.15,93.1,87.9,0.433,747911.7,747911.7,10933,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155309,2135246.00
06/22/2017 14:15,2,3.035,ACTIVE,214.41,345.96,59.949,1498155303,"201051344001230","219011344069620",29.24,32.60,0,332.73,393.15,89.9,84.8,0.424,740085.3,740085.3,10942,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155310,2135247.00
06/22/2017 14:15,2,3.070,ACTIVE,215.32,348.36,59.949,1498155303,"201051344000582","219011344069620",28.69,31.30,0,332.73,394.65,89.3,84.3,0.415,729501.9,729501.9,10923,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155311,2135248.00
06/22/2017 14:15,2,3.088,ACTIVE,214.19,346.56,59.944,1498155303,"201051344000955","219011344069620",29.04,32.80,0,332.73,392.55,90.8,85.8,0.429,748847.3,748847.3,10945,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155312,2135249.00
06/22/2017 14:15,2,2.039,ACTIVE,212.83,416.59,59.954,1498155303,"274151322000094","219011344069620",38.49,42.30,0,397.05,452.06,79.2,74.6,0.301,823137.7,823137.7,11140,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155313,2135250.00
06/22/2017 14:15,2,3.111,ACTIVE,216.00,348.66,59.981,1498155303,"201051344000579","219011344069620",29.18,33.00,0,334.24,397.96,92.0,86.9,0.429,758254.2,758254.2,10928,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155314,2135251.00
06/22/2017 14:15,2,3.104,ACTIVE,214.41,346.86,59.922,1498155303,"201051344000890","219011344069620",28.90,35.00,0,332.43,393.15,90.8,85.8,0.411,742854.4,742854.4,10938,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155315,2135252.00
06/22/2017 14:15,2,3.059,ACTIVE,214.87,346.86,59.933,1498155303,"201051344000438","219011344069620",29.12,33.00,0,332.43,393.45,90.2,85.2,0.433,745479.5,745479.5,10930,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155316,2135253.00
06/22/2017 14:15,2,3.111,ACTIVE,214.64,352.57,59.965,1498155303,"201051344000417","219011344069620",18.55,32.60,0,317.70,389.54,58.5,54.5,0.499,679892.8,679892.8,10959,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155317,2135254.00
06/22/2017 14:15,2,3.004,ACTIVE,212.38,342.65,59.944,1498155303,"274151322000083","219011344069620",28.61,43.60,0,329.13,376.31,87.0,82.1,0.349,991377.4,991377.4,10868,0,0,0,L,1151911521,0,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155317,2135255.00
06/22/2017 14:15,2,3.193,ACTIVE,213.29,341.75,59.917,1498155303,"274151322000076","219011344069620",29.12,44.30,0,332.73,382.63,94.2,89.0,0.367,1057613.8,1057613.8,10866,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155318,2135256.00
06/22/2017 14:15,2,3.096,ACTIVE,215.09,347.46,59.954,1498155303,"201051344000868","219011344069620",29.34,29.00,0,332.43,394.05,92.0,86.9,0.424,738540.9,738540.9,10937,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155319,2135257.00
06/22/2017 14:15,2,3.160,ACTIVE,212.16,343.25,59.954,1498155303,"274151322000095","219011344069620",29.16,44.30,0,328.52,378.72,93.2,88.1,0.349,1047392.8,1047392.8,10879,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155320,2135258.00
06/22/2017 14:15,2,3.152,ACTIVE,215.77,354.97,59.959,1498155303,"201051344000988","219011344069620",18.91,26.50,0,318.00,391.64,60.4,56.3,0.504,652066.9,652066.9,10931,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155321,2135259.00
06/22/2017 14:15,2,3.100,ACTIVE,214.87,346.56,59.933,1498155303,"201051344001025","219011344069620",29.40,33.50,0,333.63,393.75,92.3,87.2,0.424,745343.3,745343.3,10945,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155322,2135260.00
06/22/2017 14:15,2,3.072,ACTIVE,215.77,348.66,59.938,1498155303,"201051344000458","219011344069620",29.18,30.50,0,334.24,397.96,90.8,85.7,0.442,750263.2,750263.2,10918,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155323,2135261.00
06/22/2017 14:15,2,3.115,ACTIVE,216.22,349.56,59.949,1498155303,"201051344000853","219011344069620",29.10,29.50,0,334.54,399.16,91.9,86.8,0.451,751134.6,751134.6,10929,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155324,2135262.00
06/22/2017 14:15,2,3.061,ACTIVE,214.41,348.36,59.949,1498155303,"201051344000685","219011344069620",29.00,32.00,0,331.83,392.25,89.9,84.8,0.442,745452.0,745452.0,10955,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155325,2135263.00
06/22/2017 14:15,2,3.035,ACTIVE,214.87,346.86,59.954,1498155303,"201051344000917","219011344069620",29.26,32.00,0,333.33,392.55,90.0,84.9,0.424,742074.1,742074.1,10945,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155326,2135264.00
06/22/2017 14:15,2,3.051,ACTIVE,214.64,347.16,59.970,1498155303,"201051344001145","219011344069620",29.12,31.50,0,332.13,393.15,90.0,84.9,0.415,750090.4,750090.4,10932,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155327,2135265.00
06/22/2017 14:15,2,3.107,ACTIVE,215.32,348.06,59.949,1498155303,"201051344000651","219011344069620",28.94,31.00,0,333.63,393.75,91.1,86.0,0.407,738691.1,738691.1,10935,0,0,0,L,1122011218,0,123.81,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155328,2135266.00
06/22/2017 14:15,2,2.977,ACTIVE,212.16,343.55,59.944,1498155303,"274151322000088","219011344069620",28.07,39.30,0,329.43,376.62,84.7,79.8,0.318,950758.0,950758.0,10868,0,0,0,L,1151911521,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155329,2135267.00
06/22/2017 14:15,2,2.016,ACTIVE,213.51,416.59,59.949,1498155303,"274151322000068","219011344069620",39.16,43.60,0,395.25,462.58,79.3,74.6,0.296,823654.2,823654.2,11154,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155329,2135268.00
06/22/2017 14:15,2,3.082,ACTIVE,214.64,346.26,59.949,1498155303,"201051344001135","219011344069620",29.32,31.50,0,332.73,392.85,91.5,86.4,0.420,734126.5,734126.5,10924,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155330,2135269.00
06/22/2017 14:15,2,3.102,ACTIVE,214.87,346.86,59.959,1498155303,"201051344000594","219011344069620",29.28,36.00,0,331.83,394.05,92.0,86.9,0.429,753187.6,753187.6,10929,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155331,2135270.00
06/22/2017 14:15,2,3.154,ACTIVE,214.87,346.56,59.938,1498155303,"201051344001203","219011344069620",28.78,33.30,0,333.93,394.65,92.0,86.9,0.429,743575.1,743575.1,10964,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155333,2135271.00
06/22/2017 14:15,2,2.980,ACTIVE,212.38,341.75,59.944,1498155303,"274151322000054","219011344069620",27.97,38.80,0,329.43,375.41,84.5,79.6,0.323,967773.8,967773.8,10850,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155334,2135272.00
06/22/2017 14:15,2,3.113,ACTIVE,215.54,348.36,59.975,1498155303,"201051344000867","219011344069620",29.22,30.80,0,333.03,392.25,92.2,87.1,0.429,737382.3,737382.3,10958,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155335,2135273.00
06/22/2017 14:15,2,3.029,ACTIVE,214.87,348.66,59.949,1498155303,"201051344001093","219011344069620",29.44,31.30,0,333.33,391.94,90.3,85.2,0.415,741951.2,741951.2,10951,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155336,2135274.00
06/22/2017 14:15,2,3.096,ACTIVE,215.54,348.66,59.949,1498155303,"201051344000900","219011344069620",29.58,27.50,0,333.63,396.15,92.8,87.6,0.438,758915.6,758915.6,10938,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155336,2135275.00
06/22/2017 14:15,2,3.076,ACTIVE,215.54,347.76,59.949,1498155303,"201051344000648","219011344069620",28.90,29.30,0,334.24,393.15,90.1,85.0,0.424,747133.3,747133.3,10926,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155337,2135276.00
06/22/2017 14:15,2,3.107,ACTIVE,215.77,347.76,59.917,1498155303,"201051344000569","219011344069620",29.22,29.80,0,333.93,392.85,92.0,86.9,0.429,761042.3,761042.3,10906,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155338,2135277.00
06/22/2017 14:15,2,3.086,ACTIVE,215.77,348.06,59.986,1498155303,"201051344000983","219011344069620",29.48,29.50,0,333.63,391.34,92.1,87.0,0.438,751606.2,751606.2,10931,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155339,2135278.00
06/22/2017 14:15,2,3.137,ACTIVE,215.77,346.86,59.965,1498155303,"201051344001158","219011344069620",28.71,30.50,0,333.33,389.84,91.1,86.0,0.429,736590.8,736590.8,10934,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155340,2135279.00
06/22/2017 14:15,2,3.070,ACTIVE,216.22,348.96,59.959,1498155303,"201051344000576","219011344069620",29.22,29.00,0,333.63,390.14,90.8,85.8,0.424,751134.6,751134.6,10935,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155341,2135280.00
