ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 14:15,2,2.984,ACTIVE,212.61,346.56,59.949,1498155303,"274151322000087","219011344069620",28.21,50.80,0,330.03,370.60,85.3,80.4,0.309,941462.4,941462.4,11024,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498155342,2135281.00
06/22/2017 14:30,2,2.801,ACTIVE,215.09,346.26,59.965,1498156203,"201051344000645","219011344069620",29.00,28.80,0,318.91,388.64,82.3,77.5,0.380,750105.4,750105.4,10921,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156205,2135282.00
06/22/2017 14:30,2,2.693,ACTIVE,211.70,362.79,59.965,1498156203,"274151322000085","219011344069620",27.73,36.50,0,328.52,375.11,75.7,71.1,0.530,963632.0,963632.0,10860,0,0,0,L,1151911521,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156205,2135283.00
06/22/2017 14:30,2,2.791,ACTIVE,214.64,348.06,59.917,1498156203,"201051344000633","219011344069620",29.24,31.30,0,332.43,371.81,82.7,77.9,0.398,736816.9,736816.9,10966,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156206,2135284.00
06/22/2017 14:30,2,2.814,ACTIVE,215.09,346.86,59.965,1498156203,"201051344000469","219011344069620",29.30,26.30,0,333.93,371.81,83.5,78.7,0.393,740102.2,740102.2,10935,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156207,2135285.00
06/22/2017 14:30,2,2.793,ACTIVE,213.74,345.66,59.965,1498156203,"201051344000646","219011344069620",28.94,31.50,0,317.10,389.24,82.0,77.2,0.389,735457.2,735457.2,10935,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156208,2135286.00
06/22/2017 14:30,2,2.744,ACTIVE,211.70,341.75,59.959,1498156203,"274151322000052","219011344069620",28.57,41.80,0,324.92,376.31,79.4,74.7,0.314,1001517.4,1001517.4,10862,0,0,0,L,1151911521,0,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156209,2135287.00
06/22/2017 14:30,2,2.852,ACTIVE,214.41,346.26,59.965,1498156203,"201051344000585","219011344069620",29.18,31.30,0,333.63,370.60,84.2,79.4,0.393,747931.7,747931.7,10934,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156210,2135288.00
06/22/2017 14:30,2,2.744,ACTIVE,213.96,345.36,59.970,1498156203,"201051344001230","219011344069620",29.32,31.50,0,318.91,387.44,81.6,76.8,0.380,740104.6,740104.6,10943,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156211,2135289.00
06/22/2017 14:30,2,2.775,ACTIVE,214.64,345.96,59.949,1498156203,"201051344000582","219011344069620",28.84,29.80,0,318.91,391.04,81.1,76.4,0.376,729521.0,729521.0,10924,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156212,2135290.00
06/22/2017 14:30,2,2.770,ACTIVE,213.74,344.45,60.007,1498156203,"201051344000955","219011344069620",29.36,32.00,0,332.43,367.90,82.3,77.5,0.393,748866.7,748866.7,10946,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156213,2135291.00
06/22/2017 14:30,2,1.818,ACTIVE,211.93,416.29,59.970,1498156203,"274151322000094","219011344069620",38.63,37.80,0,392.85,456.57,71.2,66.8,0.504,823154.5,823154.5,11141,0,0,0,L,1151911521,0,121.55,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156214,2135292.00
06/22/2017 14:30,2,2.844,ACTIVE,215.09,345.96,59.959,1498156203,"201051344000579","219011344069620",29.12,32.00,0,333.93,371.51,83.8,79.0,0.393,758274.0,758274.0,10929,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156215,2135293.00
06/22/2017 14:30,2,2.809,ACTIVE,213.74,344.45,59.944,1498156203,"201051344000890","219011344069620",29.08,33.30,0,333.33,370.00,82.8,78.0,0.384,742873.9,742873.9,10939,0,0,0,L,1122011218,0,122.91,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156215,2135294.00
06/22/2017 14:30,2,2.793,ACTIVE,214.41,345.36,59.970,1498156203,"201051344000438","219011344069620",29.02,32.00,0,319.81,390.14,82.1,77.3,0.393,745498.9,745498.9,10931,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156216,2135295.00
06/22/2017 14:30,2,2.740,ACTIVE,214.19,350.17,59.944,1498156203,"201051344000417","219011344069620",19.20,31.30,0,331.23,378.12,53.4,49.6,0.460,679905.2,679905.2,10960,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156217,2135296.00
06/22/2017 14:30,2,2.738,ACTIVE,211.48,356.48,59.949,1498156203,"274151322000083","219011344069620",28.47,39.00,0,326.12,376.01,78.9,74.3,0.579,991396.0,991396.0,10869,0,0,0,L,1151911521,0,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156218,2135297.00
06/22/2017 14:30,2,2.848,ACTIVE,212.38,349.26,59.928,1498156203,"274151322000076","219011344069620",29.58,42.30,0,332.73,360.99,85.3,80.4,0.327,1057634.0,1057634.0,10867,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156219,2135298.00
06/22/2017 14:30,2,2.838,ACTIVE,214.19,345.66,59.949,1498156203,"201051344000868","219011344069620",29.04,27.30,0,333.33,371.81,83.5,78.7,0.389,738560.6,738560.6,10938,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156220,2135299.00
06/22/2017 14:30,2,2.848,ACTIVE,211.70,339.34,59.954,1498156203,"274151322000095","219011344069620",29.28,41.80,0,328.52,359.48,84.5,79.7,0.323,1047412.8,1047412.8,10880,0,0,0,L,1151911521,0,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156221,2135300.00
06/22/2017 14:30,2,2.873,ACTIVE,214.87,352.57,59.959,1498156203,"201051344000988","219011344069620",18.79,25.50,0,332.43,380.22,54.7,50.8,0.464,652079.7,652079.7,10932,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156222,2135301.00
06/22/2017 14:30,2,2.826,ACTIVE,214.41,345.06,59.981,1498156203,"201051344001025","219011344069620",29.26,32.00,0,333.33,370.30,83.8,78.9,0.380,745363.1,745363.1,10946,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156223,2135302.00
06/22/2017 14:30,2,2.758,ACTIVE,214.87,345.36,59.965,1498156203,"201051344000458","219011344069620",29.46,29.50,0,318.91,389.84,82.2,77.5,0.393,750282.6,750282.6,10919,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156224,2135303.00
06/22/2017 14:30,2,2.766,ACTIVE,215.54,347.46,59.954,1498156203,"201051344000853","219011344069620",29.70,27.80,0,334.24,371.81,83.2,78.4,0.389,751154.3,751154.3,10930,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156224,2135304.00
06/22/2017 14:30,2,2.779,ACTIVE,214.19,346.26,59.970,1498156203,"201051344000685","219011344069620",28.94,30.80,0,318.00,389.24,81.5,76.8,0.398,745471.2,745471.2,10956,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156225,2135305.00
06/22/2017 14:30,2,2.756,ACTIVE,214.64,345.96,59.938,1498156203,"201051344000917","219011344069620",29.24,30.50,0,319.81,389.24,81.6,76.8,0.380,742093.3,742093.3,10946,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156226,2135306.00
06/22/2017 14:30,2,2.764,ACTIVE,214.19,345.06,59.944,1498156203,"201051344001145","219011344069620",29.14,29.80,0,320.71,389.24,81.5,76.8,0.376,750109.7,750109.7,10933,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156227,2135307.00
06/22/2017 14:30,2,2.783,ACTIVE,214.64,345.96,59.959,1498156203,"201051344000651","219011344069620",29.24,30.00,0,333.93,370.60,82.4,77.6,0.384,738710.6,738710.6,10936,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156228,2135308.00
06/22/2017 14:30,2,2.666,ACTIVE,211.70,355.58,59.981,1498156203,"274151322000088","219011344069620",28.31,35.80,0,325.52,375.41,76.4,71.8,0.517,950776.1,950776.1,10869,0,0,0,L,1151911521,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156229,2135309.00
06/22/2017 14:30,2,1.836,ACTIVE,212.61,424.41,59.944,1498156203,"274151322000068","219011344069620",38.76,39.00,0,389.24,454.46,72.3,67.9,0.499,823671.2,823671.2,11155,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156230,2135310.00
06/22/2017 14:30,2,2.801,ACTIVE,214.19,345.06,59.933,1498156203,"201051344001135","219011344069620",29.20,30.80,0,333.33,369.40,82.9,78.1,0.384,734146.0,734146.0,10925,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156231,2135311.00
06/22/2017 14:30,2,2.836,ACTIVE,213.96,345.66,59.944,1498156203,"201051344000594","219011344069620",28.98,35.40,0,332.43,370.60,83.2,78.4,0.384,753207.2,753207.2,10930,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156232,2135312.00
06/22/2017 14:30,2,2.830,ACTIVE,214.87,345.96,59.986,1498156203,"201051344001203","219011344069620",29.04,32.00,0,334.24,370.90,83.3,78.5,0.393,743594.7,743594.7,10965,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156233,2135313.00
06/22/2017 14:30,2,2.705,ACTIVE,211.48,354.67,59.949,1498156203,"274151322000054","219011344069620",27.91,35.20,0,326.42,376.01,76.4,71.8,0.526,967791.7,967791.7,10851,0,0,0,L,1151911521,0,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156234,2135314.00
06/22/2017 14:30,2,2.834,ACTIVE,214.64,345.66,59.954,1498156203,"201051344000867","219011344069620",29.08,29.80,0,333.63,370.30,83.5,78.7,0.384,737402.0,737402.0,10959,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156235,2135315.00
06/22/2017 14:30,2,2.730,ACTIVE,214.41,346.26,59.954,1498156203,"201051344001093","219011344069620",29.60,30.00,0,321.01,389.54,81.9,77.1,0.376,741970.4,741970.4,10952,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156236,2135316.00
06/22/2017 14:30,2,2.801,ACTIVE,214.64,345.66,59.949,1498156203,"201051344000900","219011344069620",29.48,27.30,0,333.93,371.51,83.5,78.7,0.384,758935.4,758935.4,10939,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156237,2135317.00
06/22/2017 14:30,2,2.758,ACTIVE,215.09,346.26,59.959,1498156203,"201051344000648","219011344069620",29.18,28.30,0,317.40,390.14,81.5,76.8,0.384,747152.4,747152.4,10927,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156238,2135318.00
06/22/2017 14:30,2,2.785,ACTIVE,214.87,346.86,59.965,1498156203,"201051344000569","219011344069620",29.48,29.00,0,333.63,371.21,83.2,78.4,0.398,761061.9,761061.9,10907,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156239,2135319.00
06/22/2017 14:30,2,2.795,ACTIVE,215.09,345.66,59.949,1498156203,"201051344000983","219011344069620",29.50,28.50,0,333.63,371.51,83.5,78.7,0.402,751625.8,751625.8,10932,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156240,2135320.00
06/22/2017 14:30,2,2.812,ACTIVE,214.87,345.96,59.959,1498156203,"201051344001158","219011344069620",29.04,29.30,0,333.63,372.11,82.8,78.0,0.393,736610.3,736610.3,10935,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156241,2135321.00
06/22/2017 14:30,2,2.779,ACTIVE,215.32,347.16,59.965,1498156203,"201051344000576","219011344069620",29.22,27.50,0,318.61,389.54,82.2,77.5,0.384,751153.9,751153.9,10936,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156242,2135322.00
06/22/2017 14:30,2,2.666,ACTIVE,212.16,345.96,59.949,1498156203,"274151322000087","219011344069620",28.63,46.00,0,327.02,375.41,77.3,72.7,0.521,941480.6,941480.6,11025,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498156242,2135323.00
06/22/2017 14:45,2,2.863,ACTIVE,215.54,347.76,59.981,1498157103,"201051344000645","219011344069620",29.06,27.50,0,317.70,390.14,84.2,79.4,0.393,750124.0,750124.0,10922,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157104,2135324.00
06/22/2017 14:45,2,2.742,ACTIVE,212.61,350.77,59.970,1498157103,"274151322000085","219011344069620",28.05,34.30,0,331.53,376.01,77.8,73.2,0.548,963649.1,963649.1,10861,0,0,0,L,1151911521,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157105,2135325.00
06/22/2017 14:45,2,2.885,ACTIVE,215.32,348.66,59.959,1498157103,"201051344000633","219011344069620",29.04,29.50,0,318.30,391.04,84.9,80.1,0.393,736835.7,736835.7,10967,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157106,2135326.00
06/22/2017 14:45,2,2.900,ACTIVE,215.54,347.76,59.970,1498157103,"201051344000469","219011344069620",29.16,25.30,0,313.20,391.04,85.7,80.8,0.415,740121.2,740121.2,10936,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157107,2135327.00
06/22/2017 14:45,2,2.844,ACTIVE,214.19,345.66,59.970,1498157103,"201051344000646","219011344069620",29.34,30.50,0,317.40,389.54,84.5,79.7,0.398,735475.9,735475.9,10936,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157108,2135328.00
06/22/2017 14:45,2,2.803,ACTIVE,212.38,345.96,59.965,1498157103,"274151322000052","219011344069620",28.88,39.00,0,327.02,376.31,81.9,77.2,0.323,1001535.4,1001535.4,10863,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157108,2135329.00
06/22/2017 14:45,2,2.939,ACTIVE,215.09,348.06,59.954,1498157103,"201051344000585","219011344069620",29.16,29.30,0,317.40,390.44,86.9,81.9,0.407,747950.8,747950.8,10935,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157109,2135330.00
06/22/2017 14:45,2,2.846,ACTIVE,214.19,345.36,59.933,1498157103,"201051344001230","219011344069620",29.12,29.80,0,317.40,387.74,84.0,79.2,0.398,740123.0,740123.0,10944,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157110,2135331.00
06/22/2017 14:45,2,2.836,ACTIVE,215.32,347.76,60.028,1498157103,"201051344000582","219011344069620",29.10,27.80,0,319.51,390.74,83.5,78.7,0.376,729539.4,729539.4,10925,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157111,2135332.00
06/22/2017 14:45,2,2.863,ACTIVE,213.96,345.66,59.965,1498157103,"201051344000955","219011344069620",29.28,30.30,0,318.91,388.64,84.9,80.1,0.407,748885.4,748885.4,10947,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157113,2135333.00
06/22/2017 14:45,2,1.902,ACTIVE,212.83,414.79,59.965,1498157103,"274151322000094","219011344069620",38.33,35.60,0,391.34,459.57,73.8,69.3,0.508,823170.7,823170.7,11142,0,0,0,L,1151911521,0,121.78,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157114,2135334.00
06/22/2017 14:45,2,2.887,ACTIVE,215.32,346.86,59.970,1498157103,"201051344000579","219011344069620",29.50,30.00,0,318.00,391.04,86.2,81.3,0.402,758293.0,758293.0,10930,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157114,2135335.00
06/22/2017 14:45,2,2.871,ACTIVE,214.19,345.66,59.991,1498157103,"201051344000890","219011344069620",29.34,32.20,0,319.51,389.54,85.3,80.4,0.393,742892.7,742892.7,10940,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157115,2135336.00
06/22/2017 14:45,2,2.840,ACTIVE,214.64,345.96,59.965,1498157103,"201051344000438","219011344069620",29.54,30.00,0,319.81,391.64,85.0,80.1,0.398,745517.5,745517.5,10932,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157116,2135337.00
06/22/2017 14:45,2,2.850,ACTIVE,214.41,351.37,59.965,1498157103,"201051344000417","219011344069620",19.12,29.50,0,331.23,373.01,55.2,51.4,0.473,679917.1,679917.1,10961,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157117,2135338.00
06/22/2017 14:45,2,2.822,ACTIVE,212.16,339.95,59.970,1498157103,"274151322000083","219011344069620",28.63,37.50,0,326.72,376.31,81.8,77.0,0.323,991414.0,991414.0,10870,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157118,2135339.00
06/22/2017 14:45,2,2.959,ACTIVE,213.29,347.46,59.965,1498157103,"274151322000076","219011344069620",29.58,40.20,0,328.22,376.92,88.6,83.6,0.349,1057653.4,1057653.4,10868,0,0,0,L,1151911521,0,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157119,2135340.00
06/22/2017 14:45,2,2.914,ACTIVE,214.64,346.56,59.970,1498157103,"201051344000868","219011344069620",29.24,26.00,0,320.11,389.54,86.3,81.3,0.393,738579.6,738579.6,10939,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157120,2135341.00
06/22/2017 14:45,2,2.951,ACTIVE,212.61,348.96,59.970,1498157103,"274151322000095","219011344069620",29.32,39.30,0,326.42,376.01,87.6,82.6,0.331,1047432.0,1047432.0,10881,0,0,0,L,1151911521,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157121,2135342.00
06/22/2017 14:45,2,2.979,ACTIVE,215.32,353.47,59.965,1498157103,"201051344000988","219011344069620",18.73,25.00,0,331.83,376.92,56.5,52.6,0.482,652091.9,652091.9,10933,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157122,2135343.00
06/22/2017 14:45,2,2.914,ACTIVE,214.87,346.26,59.944,1498157103,"201051344001025","219011344069620",29.42,30.00,0,317.70,390.74,86.8,81.9,0.407,745382.1,745382.1,10947,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157123,2135344.00
06/22/2017 14:45,2,2.859,ACTIVE,215.32,347.16,59.928,1498157103,"201051344000458","219011344069620",29.40,28.80,0,316.50,390.74,85.1,80.2,0.407,750301.3,750301.3,10920,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157124,2135345.00
06/22/2017 14:45,2,2.896,ACTIVE,216.00,348.66,60.007,1498157103,"201051344000853","219011344069620",29.38,27.30,0,318.00,391.64,86.2,81.3,0.402,751173.2,751173.2,10931,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157125,2135346.00
06/22/2017 14:45,2,2.848,ACTIVE,214.64,346.56,59.970,1498157103,"201051344000685","219011344069620",29.34,29.00,0,318.00,389.54,84.6,79.8,0.415,745489.7,745489.7,10957,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157126,2135347.00
06/22/2017 14:45,2,2.850,ACTIVE,214.87,347.16,59.965,1498157103,"201051344000917","219011344069620",29.36,29.30,0,320.71,389.54,84.8,79.9,0.393,742111.8,742111.8,10947,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157127,2135348.00
06/22/2017 14:45,2,2.826,ACTIVE,214.64,346.56,59.970,1498157103,"201051344001145","219011344069620",29.60,28.30,0,320.71,389.84,84.8,79.9,0.389,750128.2,750128.2,10934,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157127,2135349.00
06/22/2017 14:45,2,2.930,ACTIVE,215.09,347.16,59.917,1498157103,"201051344000651","219011344069620",28.90,28.00,0,319.21,391.34,85.8,80.9,0.402,738729.3,738729.3,10937,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157128,2135350.00
06/22/2017 14:45,2,2.750,ACTIVE,212.38,354.07,59.954,1498157103,"274151322000088","219011344069620",28.59,33.80,0,328.52,377.22,79.6,74.9,0.548,950793.4,950793.4,10870,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157129,2135351.00
06/22/2017 14:45,2,1.865,ACTIVE,213.29,431.02,59.959,1498157103,"274151322000068","219011344069620",39.56,37.00,0,391.04,453.26,75.0,70.5,0.521,823687.5,823687.5,11156,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157130,2135352.00
06/22/2017 14:45,2,2.893,ACTIVE,214.64,345.66,59.965,1498157103,"201051344001135","219011344069620",29.38,29.00,0,319.51,390.14,86.1,81.1,0.402,734164.8,734164.8,10926,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157131,2135353.00
06/22/2017 14:45,2,2.934,ACTIVE,214.41,346.26,59.954,1498157103,"201051344000594","219011344069620",29.16,33.50,0,318.91,388.34,86.6,81.6,0.398,753226.1,753226.1,10931,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157132,2135354.00
06/22/2017 14:45,2,2.910,ACTIVE,215.09,346.86,59.970,1498157103,"201051344001203","219011344069620",29.40,30.80,0,316.80,391.34,86.7,81.7,0.411,743613.6,743613.6,10966,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157133,2135355.00
06/22/2017 14:45,2,2.809,ACTIVE,212.61,343.55,59.922,1498157103,"274151322000054","219011344069620",28.15,33.30,0,327.92,377.52,80.0,75.3,0.301,967809.1,967809.1,10852,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157134,2135356.00
06/22/2017 14:45,2,2.945,ACTIVE,215.32,346.86,59.959,1498157103,"201051344000867","219011344069620",29.14,28.50,0,317.70,389.84,87.0,82.0,0.393,737420.9,737420.9,10960,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157135,2135357.00
06/22/2017 14:45,2,2.879,ACTIVE,215.09,347.46,59.965,1498157103,"201051344001093","219011344069620",29.24,29.00,0,318.30,389.84,85.3,80.4,0.384,741989.0,741989.0,10953,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157136,2135358.00
06/22/2017 14:45,2,2.920,ACTIVE,215.09,347.16,59.959,1498157103,"201051344000900","219011344069620",29.44,26.30,0,316.50,391.04,87.1,82.1,0.402,758954.3,758954.3,10940,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157137,2135359.00
06/22/2017 14:45,2,2.877,ACTIVE,215.54,347.16,59.954,1498157103,"201051344000648","219011344069620",29.16,27.00,0,317.40,390.44,85.0,80.1,0.411,747170.9,747170.9,10928,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157138,2135360.00
06/22/2017 14:45,2,2.916,ACTIVE,215.54,348.36,59.965,1498157103,"201051344000569","219011344069620",29.32,27.80,0,318.30,390.74,86.7,81.8,0.407,761080.8,761080.8,10908,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157139,2135361.00
06/22/2017 14:45,2,2.941,ACTIVE,215.54,346.56,59.959,1498157103,"201051344000983","219011344069620",29.18,27.80,0,318.91,390.74,86.9,82.0,0.415,751644.8,751644.8,10933,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157140,2135362.00
06/22/2017 14:45,2,2.941,ACTIVE,215.77,348.36,59.954,1498157103,"201051344001158","219011344069620",29.00,27.80,0,317.10,390.44,86.5,81.5,0.402,736629.0,736629.0,10936,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157140,2135363.00
06/22/2017 14:45,2,2.854,ACTIVE,216.00,348.66,59.965,1498157103,"201051344000576","219011344069620",29.66,26.80,0,317.40,390.74,85.7,80.8,0.393,751172.5,751172.5,10937,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157141,2135364.00
06/22/2017 14:45,2,2.773,ACTIVE,212.83,341.45,59.954,1498157103,"274151322000087","219011344069620",28.80,42.80,0,331.23,376.31,81.0,76.2,0.292,941498.1,941498.1,11026,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498157142,2135365.00
06/22/2017 15:00,2,2.283,ACTIVE,215.09,356.78,59.991,1498158003,"201051344000645","219011344069620",29.02,26.30,0,318.30,388.94,67.1,62.9,0.557,750141.7,750141.7,10923,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158004,2135366.00
06/22/2017 15:00,2,2.178,ACTIVE,212.16,344.76,59.970,1498158003,"274151322000085","219011344069620",28.17,32.60,0,327.02,377.22,62.2,58.1,0.429,963665.4,963665.4,10862,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158005,2135367.00
06/22/2017 15:00,2,2.268,ACTIVE,214.87,357.38,59.959,1498158003,"201051344000633","219011344069620",29.42,27.80,0,319.81,388.64,67.6,63.3,0.579,736853.5,736853.5,10968,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158006,2135368.00
06/22/2017 15:00,2,2.311,ACTIVE,215.09,357.38,60.023,1498158003,"201051344000469","219011344069620",29.18,24.00,0,317.70,388.94,68.3,64.0,0.579,740139.1,740139.1,10937,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158007,2135369.00
06/22/2017 15:00,2,2.289,ACTIVE,213.29,355.58,60.039,1498158003,"201051344000646","219011344069620",29.04,28.50,0,315.60,387.74,67.4,63.1,0.575,735493.5,735493.5,10937,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158008,2135370.00
06/22/2017 15:00,2,2.236,ACTIVE,212.16,354.97,60.007,1498158003,"274151322000052","219011344069620",28.80,36.50,0,326.12,374.81,65.3,61.1,0.460,1001552.5,1001552.5,10864,0,0,0,L,1151911521,0,121.55,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158009,2135371.00
06/22/2017 15:00,2,2.354,ACTIVE,214.19,357.38,60.023,1498158003,"201051344000585","219011344069620",29.10,27.50,0,318.00,388.94,69.4,65.1,0.570,747969.0,747969.0,10936,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158010,2135372.00
06/22/2017 15:00,2,2.256,ACTIVE,213.74,353.47,59.986,1498158003,"201051344001230","219011344069620",29.08,28.00,0,318.00,386.23,66.5,62.2,0.557,740140.5,740140.5,10945,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158011,2135373.00
06/22/2017 15:00,2,2.275,ACTIVE,214.41,356.48,59.996,1498158003,"201051344000582","219011344069620",28.78,26.80,0,318.30,388.94,66.3,62.1,0.548,729556.8,729556.8,10926,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158012,2135374.00
06/22/2017 15:00,2,2.311,ACTIVE,213.51,355.28,59.996,1498158003,"201051344000955","219011344069620",28.92,28.30,0,317.70,387.44,67.7,63.4,0.570,748903.1,748903.1,10948,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158013,2135375.00
06/22/2017 15:00,2,1.502,ACTIVE,212.16,415.69,59.981,1498158003,"274151322000094","219011344069620",38.27,34.00,0,390.14,462.28,58.2,54.2,0.407,823185.9,823185.9,11143,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158013,2135376.00
06/22/2017 15:00,2,2.307,ACTIVE,214.87,357.08,59.986,1498158003,"201051344000579","219011344069620",29.40,28.80,0,319.51,388.94,68.7,64.4,0.570,758311.0,758311.0,10931,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158014,2135377.00
06/22/2017 15:00,2,2.307,ACTIVE,213.74,355.28,60.018,1498158003,"201051344000890","219011344069620",29.02,30.30,0,318.00,387.74,67.8,63.5,0.552,742910.4,742910.4,10941,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158015,2135378.00
06/22/2017 15:00,2,2.264,ACTIVE,213.96,355.28,59.975,1498158003,"201051344000438","219011344069620",29.36,28.50,0,320.11,388.94,67.3,63.0,0.570,745535.2,745535.2,10933,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158016,2135379.00
06/22/2017 15:00,2,2.258,ACTIVE,213.96,350.17,60.055,1498158003,"201051344000417","219011344069620",19.16,28.50,0,330.03,375.11,43.8,40.4,0.367,679928.4,679928.4,10962,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158017,2135380.00
06/22/2017 15:00,2,2.215,ACTIVE,212.16,352.57,59.991,1498158003,"274151322000083","219011344069620",28.80,35.20,0,325.52,375.11,64.5,60.4,0.460,991430.9,991430.9,10871,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158018,2135381.00
06/22/2017 15:00,2,2.354,ACTIVE,213.29,353.47,59.981,1498158003,"274151322000076","219011344069620",29.34,36.80,0,328.52,375.71,69.9,65.5,0.491,1057671.8,1057671.8,10869,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158019,2135382.00
06/22/2017 15:00,2,2.275,ACTIVE,214.19,355.58,59.986,1498158003,"201051344000868","219011344069620",29.54,25.00,0,317.70,388.04,68.1,63.8,0.557,738597.4,738597.4,10940,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158020,2135383.00
06/22/2017 15:00,2,2.352,ACTIVE,212.38,347.46,60.007,1498158003,"274151322000095","219011344069620",28.96,35.80,0,325.82,375.41,69.0,64.7,0.473,1047450.1,1047450.1,10882,0,0,0,L,1151911521,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158021,2135384.00
06/22/2017 15:00,2,2.348,ACTIVE,214.64,351.37,59.986,1498158003,"201051344000988","219011344069620",18.79,24.80,0,332.13,378.42,44.7,41.2,0.380,652103.4,652103.4,10934,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158022,2135385.00
06/22/2017 15:00,2,2.330,ACTIVE,214.19,356.18,59.907,1498158003,"201051344001025","219011344069620",29.04,28.00,0,318.30,389.24,68.6,64.3,0.557,745400.1,745400.1,10948,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158023,2135386.00
06/22/2017 15:00,2,2.277,ACTIVE,214.87,356.48,59.986,1498158003,"201051344000458","219011344069620",29.12,27.00,0,319.51,388.34,67.2,62.9,0.575,750318.8,750318.8,10921,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158024,2135387.00
06/22/2017 15:00,2,2.312,ACTIVE,215.32,358.28,60.002,1498158003,"201051344000853","219011344069620",28.94,25.80,0,318.30,389.84,67.8,63.5,0.575,751190.9,751190.9,10932,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158025,2135388.00
06/22/2017 15:00,2,2.258,ACTIVE,213.96,355.58,59.986,1498158003,"201051344000685","219011344069620",29.04,27.30,0,316.80,387.74,66.5,62.2,0.583,745507.1,745507.1,10958,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158025,2135389.00
06/22/2017 15:00,2,2.273,ACTIVE,214.19,356.78,59.981,1498158003,"201051344000917","219011344069620",28.86,27.80,0,321.91,388.04,66.4,62.2,0.552,742129.2,742129.2,10948,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158026,2135390.00
06/22/2017 15:00,2,2.260,ACTIVE,213.96,355.88,59.981,1498158003,"201051344001145","219011344069620",29.08,27.00,0,321.31,388.34,66.5,62.3,0.548,750145.6,750145.6,10935,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158027,2135391.00
06/22/2017 15:00,2,2.309,ACTIVE,214.41,356.48,60.012,1498158003,"201051344000651","219011344069620",28.92,26.80,0,319.51,388.94,67.7,63.4,0.552,738747.0,738747.0,10938,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158028,2135392.00
06/22/2017 15:00,2,2.166,ACTIVE,212.16,356.18,59.991,1498158003,"274151322000088","219011344069620",28.55,32.40,0,328.52,376.62,62.6,58.5,0.438,950809.7,950809.7,10871,0,0,0,L,1151911521,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158029,2135393.00
06/22/2017 15:00,2,1.514,ACTIVE,213.29,421.40,59.986,1498158003,"274151322000068","219011344069620",38.57,35.20,0,397.05,459.87,59.1,55.2,0.402,823702.8,823702.8,11157,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158030,2135394.00
06/22/2017 15:00,2,2.291,ACTIVE,213.74,355.58,60.018,1498158003,"201051344001135","219011344069620",29.26,27.00,0,319.21,387.74,67.9,63.6,0.566,734182.5,734182.5,10927,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158031,2135395.00
06/22/2017 15:00,2,2.297,ACTIVE,213.96,354.67,60.012,1498158003,"201051344000594","219011344069620",29.32,31.50,0,317.40,387.14,68.2,63.9,0.566,753243.8,753243.8,10932,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158032,2135396.00
06/22/2017 15:00,2,2.324,ACTIVE,214.19,354.97,59.917,1498158003,"201051344001203","219011344069620",28.90,28.30,0,315.00,389.54,68.1,63.8,0.570,743631.4,743631.4,10967,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158033,2135397.00
06/22/2017 15:00,2,2.188,ACTIVE,212.38,357.08,59.991,1498158003,"274151322000054","219011344069620",28.37,31.80,0,326.12,375.71,62.9,58.8,0.433,967825.4,967825.4,10853,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158034,2135398.00
06/22/2017 15:00,2,2.295,ACTIVE,214.64,355.58,59.991,1498158003,"201051344000867","219011344069620",29.38,27.00,0,317.70,387.44,68.3,64.0,0.561,737438.7,737438.7,10961,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158035,2135399.00
06/22/2017 15:00,2,2.264,ACTIVE,214.19,357.38,59.996,1498158003,"201051344001093","219011344069620",29.08,27.30,0,317.70,388.04,66.7,62.5,0.557,742006.4,742006.4,10954,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158036,2135400.00
06/22/2017 15:00,2,2.271,ACTIVE,214.64,357.08,59.996,1498158003,"201051344000900","219011344069620",29.58,25.00,0,318.61,388.94,68.1,63.8,0.566,758972.0,758972.0,10941,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158037,2135401.00
06/22/2017 15:00,2,2.238,ACTIVE,214.64,356.18,60.023,1498158003,"201051344000648","219011344069620",29.36,25.80,0,317.10,388.64,66.5,62.3,0.552,747188.2,747188.2,10929,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158038,2135402.00
06/22/2017 15:00,2,2.309,ACTIVE,214.64,355.88,60.012,1498158003,"201051344000569","219011344069620",29.02,26.30,0,318.61,388.94,67.8,63.6,0.566,761098.4,761098.4,10909,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158039,2135403.00
06/22/2017 15:00,2,2.316,ACTIVE,214.87,356.18,60.023,1498158003,"201051344000983","219011344069620",29.06,26.00,0,317.70,388.94,68.2,63.9,0.583,751662.5,751662.5,10934,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158040,2135404.00
06/22/2017 15:00,2,2.297,ACTIVE,214.87,356.48,59.959,1498158003,"201051344001158","219011344069620",29.04,26.50,0,317.70,388.94,67.6,63.3,0.575,736646.6,736646.6,10937,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158041,2135405.00
06/22/2017 15:00,2,2.250,ACTIVE,215.09,357.38,59.991,1498158003,"201051344000576","219011344069620",29.40,25.50,0,319.81,388.94,67.0,62.7,0.557,751190.0,751190.0,10938,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158042,2135406.00
06/22/2017 15:00,2,2.193,ACTIVE,212.61,348.96,59.991,1498158003,"274151322000087","219011344069620",28.45,40.60,0,329.73,374.51,63.1,59.0,0.420,941514.4,941514.4,11027,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158043,2135407.00
06/22/2017 15:15,2,2.369,ACTIVE,215.09,357.08,59.922,1498158903,"201051344000645","219011344069620",28.96,25.80,0,335.14,388.34,69.5,65.2,0.566,750158.3,750158.3,10924,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158904,2135408.00
06/22/2017 15:15,2,2.271,ACTIVE,212.38,345.06,59.986,1498158903,"274151322000085","219011344069620",27.91,31.80,0,332.73,372.71,64.1,60.0,0.438,963680.8,963680.8,10863,0,0,0,L,1151911521,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158905,2135409.00
06/22/2017 15:15,2,2.391,ACTIVE,214.64,358.88,59.959,1498158903,"201051344000633","219011344069620",28.88,27.00,0,334.24,388.94,70.0,65.6,0.592,736870.2,736870.2,10969,0,0,0,L,1122011218,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158906,2135410.00
06/22/2017 15:15,2,2.398,ACTIVE,214.87,357.68,59.896,1498158903,"201051344000469","219011344069620",29.10,23.80,0,334.54,389.24,70.7,66.3,0.597,740156.1,740156.1,10938,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158907,2135411.00
06/22/2017 15:15,2,2.338,ACTIVE,213.51,357.38,60.002,1498158903,"201051344000646","219011344069620",29.30,27.50,0,331.23,387.74,69.3,65.0,0.579,735510.2,735510.2,10938,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158908,2135412.00
06/22/2017 15:15,2,2.303,ACTIVE,212.16,360.69,59.981,1498158903,"274151322000052","219011344069620",28.84,35.20,0,332.13,373.91,67.2,63.0,0.473,1001568.7,1001568.7,10865,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158908,2135413.00
06/22/2017 15:15,2,2.432,ACTIVE,214.64,358.28,59.938,1498158903,"201051344000585","219011344069620",28.98,27.00,0,333.93,389.24,71.3,66.9,0.588,747986.1,747986.1,10937,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158909,2135414.00
06/22/2017 15:15,2,2.320,ACTIVE,213.74,355.58,59.970,1498158903,"201051344001230","219011344069620",29.24,27.50,0,331.83,385.93,68.8,64.4,0.575,740157.0,740157.0,10946,0,0,0,L,1122011218,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158910,2135415.00
06/22/2017 15:15,2,2.303,ACTIVE,214.87,357.68,59.970,1498158903,"201051344000582","219011344069620",29.28,26.50,0,334.24,389.54,68.4,64.1,0.570,729573.2,729573.2,10927,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158911,2135416.00
06/22/2017 15:15,2,2.373,ACTIVE,213.74,357.38,60.023,1498158903,"201051344000955","219011344069620",29.00,27.50,0,332.13,386.83,69.7,65.3,0.592,748919.9,748919.9,10949,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158912,2135417.00
06/22/2017 15:15,2,1.531,ACTIVE,211.93,415.09,59.954,1498158903,"274151322000094","219011344069620",38.70,33.50,0,391.64,453.56,60.1,56.1,0.411,823200.3,823200.3,11144,0,0,0,L,1151911521,0,121.55,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158913,2135418.00
06/22/2017 15:15,2,2.406,ACTIVE,214.87,356.78,59.917,1498158903,"201051344000579","219011344069620",29.06,27.80,0,335.14,389.24,70.8,66.4,0.588,758328.0,758328.0,10932,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158914,2135419.00
06/22/2017 15:15,2,2.398,ACTIVE,213.96,356.78,59.954,1498158903,"201051344000890","219011344069620",28.73,29.30,0,332.73,388.04,69.8,65.5,0.579,742927.2,742927.2,10942,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158915,2135420.00
06/22/2017 15:15,2,2.328,ACTIVE,213.96,357.68,59.928,1498158903,"201051344000438","219011344069620",29.38,28.00,0,333.63,388.64,69.3,65.0,0.588,745551.8,745551.8,10934,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158916,2135421.00
06/22/2017 15:15,2,2.348,ACTIVE,213.96,351.07,60.002,1498158903,"201051344000417","219011344069620",19.04,28.00,0,333.03,371.81,45.3,41.8,0.384,679939.1,679939.1,10963,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158917,2135422.00
06/22/2017 15:15,2,2.279,ACTIVE,211.70,358.58,59.970,1498158903,"274151322000083","219011344069620",28.78,34.00,0,332.13,373.01,66.5,62.2,0.464,991446.9,991446.9,10872,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158917,2135423.00
