ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 15:15,2,2.416,ACTIVE,212.16,352.27,59.959,1498158903,"274151322000076","219011344069620",29.38,35.40,0,333.63,376.31,71.9,67.5,0.495,1057689.1,1057689.1,10870,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158919,2135424.00
06/22/2017 15:15,2,2.385,ACTIVE,214.41,356.48,59.975,1498158903,"201051344000868","219011344069620",29.08,24.50,0,333.63,387.74,70.3,65.9,0.583,738614.3,738614.3,10941,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158919,2135425.00
06/22/2017 15:15,2,2.416,ACTIVE,212.16,360.99,59.959,1498158903,"274151322000095","219011344069620",29.00,34.30,0,331.83,375.41,71.0,66.6,0.486,1047467.2,1047467.2,10883,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158920,2135426.00
06/22/2017 15:15,2,2.381,ACTIVE,214.64,353.17,59.975,1498158903,"201051344000988","219011344069620",19.06,24.80,0,334.54,374.51,46.0,42.4,0.393,652114.3,652114.3,10935,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158921,2135427.00
06/22/2017 15:15,2,2.398,ACTIVE,214.19,357.08,59.975,1498158903,"201051344001025","219011344069620",29.04,27.50,0,333.93,389.24,70.6,66.2,0.579,745417.1,745417.1,10949,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158922,2135428.00
06/22/2017 15:15,2,2.322,ACTIVE,214.64,355.58,59.986,1498158903,"201051344000458","219011344069620",29.38,26.30,0,334.54,388.64,69.1,64.8,0.592,750335.5,750335.5,10922,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158923,2135429.00
06/22/2017 15:15,2,2.373,ACTIVE,215.54,358.58,59.944,1498158903,"201051344000853","219011344069620",29.12,25.30,0,336.04,391.94,70.0,65.6,0.588,751207.8,751207.8,10933,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158924,2135430.00
06/22/2017 15:15,2,2.332,ACTIVE,213.96,357.68,59.991,1498158903,"201051344000685","219011344069620",28.96,26.80,0,332.73,387.74,68.4,64.1,0.592,745523.6,745523.6,10959,0,0,0,L,1122011218,0,123.36,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158925,2135431.00
06/22/2017 15:15,2,2.311,ACTIVE,214.19,357.08,59.901,1498158903,"201051344000917","219011344069620",29.18,27.30,0,331.83,387.74,68.3,64.0,0.566,742145.7,742145.7,10949,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158926,2135432.00
06/22/2017 15:15,2,2.322,ACTIVE,214.19,356.18,59.928,1498158903,"201051344001145","219011344069620",29.08,26.30,0,331.83,387.74,68.4,64.1,0.561,750162.1,750162.1,10936,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158927,2135433.00
06/22/2017 15:15,2,2.371,ACTIVE,214.41,357.98,59.954,1498158903,"201051344000651","219011344069620",28.88,26.30,0,333.93,389.24,69.4,65.0,0.579,738763.8,738763.8,10939,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158928,2135434.00
06/22/2017 15:15,2,2.230,ACTIVE,211.93,344.45,59.970,1498158903,"274151322000088","219011344069620",28.43,31.30,0,332.13,372.41,64.2,60.0,0.446,950825.2,950825.2,10872,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158929,2135435.00
06/22/2017 15:15,2,1.514,ACTIVE,212.61,428.31,59.954,1498158903,"274151322000068","219011344069620",39.26,34.50,0,389.24,453.26,59.8,55.8,0.420,823717.5,823717.5,11158,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158929,2135436.00
06/22/2017 15:15,2,2.369,ACTIVE,214.19,356.48,59.986,1498158903,"201051344001135","219011344069620",29.02,26.50,0,333.63,388.04,69.7,65.3,0.583,734199.3,734199.3,10928,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158930,2135437.00
06/22/2017 15:15,2,2.377,ACTIVE,214.19,356.78,60.002,1498158903,"201051344000594","219011344069620",28.98,30.80,0,331.83,387.14,69.8,65.4,0.570,753260.7,753260.7,10933,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158931,2135438.00
06/22/2017 15:15,2,2.354,ACTIVE,214.41,357.68,59.949,1498158903,"201051344001203","219011344069620",29.24,27.80,0,332.73,389.84,69.7,65.3,0.588,743648.2,743648.2,10968,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158932,2135439.00
06/22/2017 15:15,2,2.234,ACTIVE,211.93,351.67,59.965,1498158903,"274151322000054","219011344069620",28.39,31.00,0,332.13,373.01,64.2,60.1,0.442,967840.9,967840.9,10854,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158933,2135440.00
06/22/2017 15:15,2,2.371,ACTIVE,214.41,357.38,59.991,1498158903,"201051344000867","219011344069620",29.08,26.80,0,332.73,387.44,69.9,65.5,0.570,737455.6,737455.6,10962,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158934,2135441.00
06/22/2017 15:15,2,2.283,ACTIVE,214.41,357.68,59.975,1498158903,"201051344001093","219011344069620",29.46,26.80,0,335.14,387.74,68.2,63.9,0.544,742022.9,742022.9,10955,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158935,2135442.00
06/22/2017 15:15,2,2.332,ACTIVE,214.64,356.48,59.975,1498158903,"201051344000900","219011344069620",29.48,24.50,0,333.33,388.94,69.7,65.3,0.575,758988.9,758988.9,10942,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158936,2135443.00
06/22/2017 15:15,2,2.305,ACTIVE,214.87,357.08,59.959,1498158903,"201051344000648","219011344069620",29.18,25.30,0,334.84,388.34,68.1,63.8,0.561,747204.7,747204.7,10930,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158937,2135444.00
06/22/2017 15:15,2,2.338,ACTIVE,214.64,356.48,59.933,1498158903,"201051344000569","219011344069620",29.32,25.50,0,333.93,388.64,69.5,65.1,0.583,761115.2,761115.2,10910,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158938,2135445.00
06/22/2017 15:15,2,2.354,ACTIVE,214.87,356.78,59.965,1498158903,"201051344000983","219011344069620",29.24,25.50,0,333.93,388.94,69.7,65.3,0.592,751679.4,751679.4,10935,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158939,2135446.00
06/22/2017 15:15,2,2.357,ACTIVE,214.87,357.08,59.981,1498158903,"201051344001158","219011344069620",28.92,26.30,0,334.54,388.64,69.1,64.8,0.570,736663.4,736663.4,10938,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158940,2135447.00
06/22/2017 15:15,2,2.311,ACTIVE,215.09,358.28,59.970,1498158903,"201051344000576","219011344069620",29.28,25.30,0,334.24,388.94,68.5,64.2,0.570,751206.5,751206.5,10939,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158940,2135448.00
06/22/2017 15:15,2,2.236,ACTIVE,212.16,349.86,59.965,1498158903,"274151322000087","219011344069620",28.45,39.30,0,332.13,371.81,64.4,60.3,0.424,941530.1,941530.1,11028,0,0,0,L,1151911521,0,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498158941,2135449.00
06/22/2017 15:30,2,2.098,ACTIVE,215.32,355.88,59.981,1498159803,"201051344000645","219011344069620",28.80,26.00,0,334.54,387.14,61.2,57.2,0.499,750173.2,750173.2,10925,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159804,2135450.00
06/22/2017 15:30,2,2.004,ACTIVE,213.06,354.97,59.975,1498159803,"274151322000085","219011344069620",27.93,31.30,0,333.03,370.30,56.7,52.8,0.389,963694.5,963694.5,10864,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159805,2135451.00
06/22/2017 15:30,2,2.123,ACTIVE,215.09,355.88,59.959,1498159803,"201051344000633","219011344069620",28.71,27.30,0,334.24,387.44,61.7,57.6,0.526,736885.3,736885.3,10970,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159806,2135452.00
06/22/2017 15:30,2,2.113,ACTIVE,215.32,355.88,60.034,1498159803,"201051344000469","219011344069620",29.10,24.00,0,334.84,386.23,62.3,58.2,0.535,740171.3,740171.3,10939,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159807,2135453.00
06/22/2017 15:30,2,2.105,ACTIVE,213.96,355.58,59.970,1498159803,"201051344000646","219011344069620",28.86,27.80,0,332.43,385.33,61.6,57.5,0.521,735525.2,735525.2,10939,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159808,2135454.00
06/22/2017 15:30,2,2.051,ACTIVE,212.16,353.47,59.959,1498159803,"274151322000052","219011344069620",28.69,34.00,0,332.43,370.60,59.5,55.5,0.402,1001583.1,1001583.1,10866,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159809,2135455.00
06/22/2017 15:30,2,2.146,ACTIVE,214.87,355.88,59.991,1498159803,"201051344000585","219011344069620",29.16,27.00,0,335.14,386.53,63.4,59.3,0.526,748001.5,748001.5,10938,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159810,2135456.00
06/22/2017 15:30,2,2.047,ACTIVE,213.96,353.47,59.975,1498159803,"201051344001230","219011344069620",29.24,27.50,0,332.13,384.43,60.6,56.5,0.504,740171.8,740171.8,10947,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159811,2135457.00
06/22/2017 15:30,2,2.049,ACTIVE,214.87,355.88,60.023,1498159803,"201051344000582","219011344069620",29.16,26.30,0,335.14,387.14,60.5,56.5,0.504,729588.0,729588.0,10928,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159812,2135458.00
06/22/2017 15:30,2,2.105,ACTIVE,213.74,354.07,59.981,1498159803,"201051344000955","219011344069620",29.04,27.30,0,332.13,385.03,62.0,57.9,0.526,748934.9,748934.9,10950,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159813,2135459.00
06/22/2017 15:30,2,1.396,ACTIVE,212.61,410.58,59.975,1498159803,"274151322000094","219011344069620",37.69,33.30,0,383.83,454.76,53.3,49.5,0.367,823213.2,823213.2,11145,0,0,0,L,1151911521,0,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159814,2135460.00
06/22/2017 15:30,2,2.117,ACTIVE,215.09,355.58,59.986,1498159803,"201051344000579","219011344069620",29.32,28.00,0,335.74,386.23,63.0,58.8,0.517,758343.3,758343.3,10933,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159815,2135461.00
06/22/2017 15:30,2,2.129,ACTIVE,213.96,354.07,59.970,1498159803,"201051344000890","219011344069620",28.78,29.30,0,332.43,387.14,62.1,58.0,0.504,742942.3,742942.3,10943,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159816,2135462.00
06/22/2017 15:30,2,2.100,ACTIVE,214.41,354.67,59.986,1498159803,"201051344000438","219011344069620",29.00,27.50,0,334.24,386.83,61.7,57.6,0.521,745566.8,745566.8,10935,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159817,2135463.00
06/22/2017 15:30,2,2.117,ACTIVE,214.19,349.56,59.975,1498159803,"201051344000417","219011344069620",18.73,27.80,0,333.63,370.30,40.2,36.8,0.336,679948.7,679948.7,10964,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159818,2135464.00
06/22/2017 15:30,2,2.035,ACTIVE,212.38,344.45,59.933,1498159803,"274151322000083","219011344069620",28.65,33.30,0,330.93,370.30,59.0,55.1,0.429,991461.2,991461.2,10873,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159819,2135465.00
06/22/2017 15:30,2,2.156,ACTIVE,213.51,346.56,59.981,1498159803,"274151322000076","219011344069620",29.26,34.80,0,333.33,373.31,63.9,59.7,0.446,1057704.7,1057704.7,10871,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159820,2135466.00
06/22/2017 15:30,2,2.133,ACTIVE,214.64,354.97,59.949,1498159803,"201051344000868","219011344069620",28.88,25.00,0,332.43,385.33,62.4,58.3,0.513,738629.5,738629.5,10942,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159821,2135467.00
06/22/2017 15:30,2,2.158,ACTIVE,212.38,357.98,59.975,1498159803,"274151322000095","219011344069620",28.84,33.30,0,332.13,372.11,63.1,59.0,0.429,1047482.6,1047482.6,10884,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159822,2135468.00
06/22/2017 15:30,2,2.133,ACTIVE,215.09,352.57,60.028,1498159803,"201051344000988","219011344069620",18.87,25.30,0,334.24,372.71,40.8,37.5,0.336,652124.1,652124.1,10936,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159822,2135469.00
06/22/2017 15:30,2,2.113,ACTIVE,214.41,354.97,59.959,1498159803,"201051344001025","219011344069620",29.36,27.30,0,334.84,385.93,62.8,58.7,0.508,745432.4,745432.4,10950,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159823,2135470.00
06/22/2017 15:30,2,2.100,ACTIVE,214.87,355.28,60.002,1498159803,"201051344000458","219011344069620",28.88,26.80,0,334.24,385.63,61.4,57.4,0.526,750350.4,750350.4,10923,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159824,2135471.00
06/22/2017 15:30,2,2.102,ACTIVE,215.77,356.48,59.922,1498159803,"201051344000853","219011344069620",29.16,26.00,0,336.64,386.83,62.1,58.0,0.526,751222.8,751222.8,10934,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159825,2135472.00
06/22/2017 15:30,2,2.084,ACTIVE,214.41,354.97,60.002,1498159803,"201051344000685","219011344069620",28.78,27.00,0,333.03,385.93,60.8,56.8,0.535,745538.3,745538.3,10960,0,0,0,L,1122011218,0,123.59,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159826,2135473.00
06/22/2017 15:30,2,2.051,ACTIVE,214.41,354.97,59.986,1498159803,"201051344000917","219011344069620",29.24,27.00,0,334.54,385.33,60.8,56.7,0.508,742160.4,742160.4,10950,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159827,2135474.00
06/22/2017 15:30,2,2.082,ACTIVE,214.19,354.67,60.002,1498159803,"201051344001145","219011344069620",28.84,26.50,0,334.54,385.93,60.8,56.8,0.504,750176.8,750176.8,10937,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159828,2135475.00
06/22/2017 15:30,2,2.117,ACTIVE,214.64,355.88,59.975,1498159803,"201051344000651","219011344069620",28.88,26.30,0,335.14,385.93,62.0,57.9,0.513,738778.8,738778.8,10940,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159829,2135476.00
06/22/2017 15:30,2,1.980,ACTIVE,212.16,346.86,59.970,1498159803,"274151322000088","219011344069620",28.45,31.30,0,332.43,370.00,57.1,53.2,0.376,950839.0,950839.0,10873,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159830,2135477.00
06/22/2017 15:30,2,1.379,ACTIVE,213.06,424.11,59.996,1498159803,"274151322000068","219011344069620",38.92,34.30,0,394.65,446.05,54.0,50.2,0.380,823730.5,823730.5,11159,0,0,0,L,1151911521,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159831,2135478.00
06/22/2017 15:30,2,2.123,ACTIVE,214.19,354.67,59.981,1498159803,"201051344001135","219011344069620",28.98,26.30,0,333.63,386.53,62.4,58.3,0.513,734214.4,734214.4,10929,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159831,2135479.00
06/22/2017 15:30,2,2.123,ACTIVE,214.41,354.97,59.996,1498159803,"201051344000594","219011344069620",29.00,30.50,0,332.13,384.43,62.4,58.3,0.513,753275.8,753275.8,10934,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159832,2135480.00
06/22/2017 15:30,2,2.127,ACTIVE,214.64,354.97,59.917,1498159803,"201051344001203","219011344069620",28.92,27.30,0,335.74,387.14,62.4,58.3,0.521,743663.3,743663.3,10969,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159833,2135481.00
06/22/2017 15:30,2,2.010,ACTIVE,212.16,346.86,59.975,1498159803,"274151322000054","219011344069620",28.25,30.80,0,332.43,370.00,57.5,53.6,0.402,967854.8,967854.8,10855,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159834,2135482.00
06/22/2017 15:30,2,2.123,ACTIVE,214.87,353.77,59.975,1498159803,"201051344000867","219011344069620",29.08,26.80,0,333.33,385.33,62.5,58.4,0.499,737470.8,737470.8,10963,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159835,2135483.00
06/22/2017 15:30,2,2.059,ACTIVE,214.64,356.18,59.986,1498159803,"201051344001093","219011344069620",29.24,26.50,0,335.14,384.43,61.0,57.0,0.491,742037.7,742037.7,10956,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159836,2135484.00
06/22/2017 15:30,2,2.098,ACTIVE,214.87,356.18,59.975,1498159803,"201051344000900","219011344069620",29.26,25.00,0,333.93,386.23,62.2,58.1,0.513,759004.0,759004.0,10943,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159837,2135485.00
06/22/2017 15:30,2,2.078,ACTIVE,215.09,355.58,59.938,1498159803,"201051344000648","219011344069620",28.98,25.50,0,335.44,385.63,61.0,56.9,0.513,747219.5,747219.5,10931,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159838,2135486.00
06/22/2017 15:30,2,2.143,ACTIVE,214.87,354.97,60.028,1498159803,"201051344000569","219011344069620",28.63,26.00,0,333.63,385.33,62.1,58.1,0.521,761130.3,761130.3,10911,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159839,2135487.00
06/22/2017 15:30,2,2.123,ACTIVE,215.09,354.97,59.986,1498159803,"201051344000983","219011344069620",29.02,26.00,0,333.93,385.93,62.4,58.3,0.530,751694.5,751694.5,10936,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159840,2135488.00
06/22/2017 15:30,2,2.139,ACTIVE,215.32,354.97,59.991,1498159803,"201051344001158","219011344069620",28.55,26.50,0,334.84,385.93,61.9,57.8,0.517,736678.3,736678.3,10939,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159841,2135489.00
06/22/2017 15:30,2,2.084,ACTIVE,215.09,357.08,59.975,1498159803,"201051344000576","219011344069620",29.06,25.50,0,334.54,385.93,61.4,57.3,0.508,751221.4,751221.4,10940,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159842,2135490.00
06/22/2017 15:30,2,1.996,ACTIVE,212.61,345.06,59.970,1498159803,"274151322000087","219011344069620",28.59,39.00,0,332.13,368.50,57.8,53.8,0.384,941544.0,941544.0,11029,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498159843,2135491.00
06/22/2017 15:45,2,2.418,ACTIVE,215.77,357.98,59.938,1498160703,"201051344000645","219011344069620",28.59,26.50,0,335.44,393.15,70.0,65.7,0.575,750189.0,750189.0,10926,0,0,0,L,1122011218,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160704,2135492.00
06/22/2017 15:45,2,2.305,ACTIVE,213.06,353.77,59.975,1498160703,"274151322000085","219011344069620",27.87,31.30,0,333.03,373.31,65.1,60.9,0.442,963709.1,963709.1,10865,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160705,2135493.00
06/22/2017 15:45,2,2.434,ACTIVE,215.54,359.18,59.975,1498160703,"201051344000633","219011344069620",28.73,27.50,0,333.63,390.14,70.8,66.4,0.605,736901.2,736901.2,10971,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160706,2135494.00
06/22/2017 15:45,2,2.387,ACTIVE,215.54,359.48,59.975,1498160703,"201051344000469","219011344069620",29.44,24.80,0,334.24,390.74,71.2,66.8,0.605,740187.3,740187.3,10940,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160707,2135495.00
06/22/2017 15:45,2,2.418,ACTIVE,213.96,358.28,59.970,1498160703,"201051344000646","219011344069620",28.77,28.30,0,334.24,388.34,70.4,66.1,0.601,735541.0,735541.0,10940,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160708,2135496.00
06/22/2017 15:45,2,2.365,ACTIVE,212.16,359.18,59.986,1498160703,"274151322000052","219011344069620",28.53,34.50,0,332.13,375.11,68.3,64.0,0.477,1001598.5,1001598.5,10867,0,0,0,L,1151911521,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160709,2135497.00
06/22/2017 15:45,2,2.438,ACTIVE,214.87,359.18,59.965,1498160703,"201051344000585","219011344069620",29.32,27.50,0,334.54,390.74,72.4,67.9,0.601,748017.9,748017.9,10939,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160710,2135498.00
06/22/2017 15:45,2,2.379,ACTIVE,214.41,356.48,59.991,1498160703,"201051344001230","219011344069620",28.88,28.00,0,331.53,386.53,69.6,65.3,0.588,740187.4,740187.4,10948,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160711,2135499.00
06/22/2017 15:45,2,2.361,ACTIVE,214.87,358.58,59.944,1498160703,"201051344000582","219011344069620",29.04,26.50,0,334.24,389.54,69.5,65.1,0.566,729603.6,729603.6,10929,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160712,2135500.00
06/22/2017 15:45,2,2.391,ACTIVE,213.96,356.78,59.981,1498160703,"201051344000955","219011344069620",29.20,27.80,0,333.03,387.44,70.7,66.3,0.597,748950.8,748950.8,10951,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160713,2135501.00
06/22/2017 15:45,2,1.547,ACTIVE,212.83,420.50,59.949,1498160703,"274151322000094","219011344069620",39.12,33.80,0,388.94,455.97,60.9,56.9,0.411,823226.8,823226.8,11146,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160713,2135502.00
06/22/2017 15:45,2,2.424,ACTIVE,215.77,360.08,59.912,1498160703,"201051344000579","219011344069620",29.20,28.50,0,334.84,390.74,71.7,67.2,0.588,758359.5,758359.5,10934,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160714,2135503.00
06/22/2017 15:45,2,2.424,ACTIVE,214.19,356.48,59.965,1498160703,"201051344000890","219011344069620",28.92,29.50,0,333.93,388.64,71.0,66.7,0.583,742958.2,742958.2,10944,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160715,2135504.00
06/22/2017 15:45,2,2.396,ACTIVE,214.64,358.28,59.981,1498160703,"201051344000438","219011344069620",29.06,28.00,0,333.93,390.74,70.5,66.2,0.588,745582.7,745582.7,10936,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160716,2135505.00
06/22/2017 15:45,2,2.424,ACTIVE,214.41,351.07,59.981,1498160703,"201051344000417","219011344069620",18.69,28.30,0,334.24,372.41,45.9,42.4,0.384,679958.9,679958.9,10965,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160717,2135506.00
06/22/2017 15:45,2,2.357,ACTIVE,212.16,359.78,59.970,1498160703,"274151322000083","219011344069620",28.39,33.50,0,332.13,374.51,67.8,63.5,0.482,991476.4,991476.4,10874,0,0,0,L,1151911521,0,121.55,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160718,2135507.00
06/22/2017 15:45,2,2.486,ACTIVE,213.29,351.67,59.970,1498160703,"274151322000076","219011344069620",29.14,34.80,0,333.33,378.12,73.4,68.9,0.530,1057721.2,1057721.2,10872,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160719,2135508.00
06/22/2017 15:45,2,2.430,ACTIVE,215.09,358.58,59.954,1498160703,"201051344000868","219011344069620",29.04,25.30,0,333.93,389.54,71.5,67.1,0.588,738645.6,738645.6,10943,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160720,2135509.00
06/22/2017 15:45,2,2.482,ACTIVE,212.38,361.59,59.986,1498160703,"274151322000095","219011344069620",28.92,33.50,0,331.53,376.62,72.7,68.2,0.495,1047498.8,1047498.8,10885,0,0,0,L,1151911521,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160721,2135510.00
06/22/2017 15:45,2,2.453,ACTIVE,215.54,354.37,59.981,1498160703,"201051344000988","219011344069620",18.87,25.50,0,335.74,376.92,46.8,43.3,0.393,652134.4,652134.4,10937,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160722,2135511.00
06/22/2017 15:45,2,2.457,ACTIVE,214.64,357.98,59.970,1498160703,"201051344001025","219011344069620",29.00,27.50,0,334.54,390.74,72.2,67.7,0.588,745448.6,745448.6,10951,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160722,2135512.00
06/22/2017 15:45,2,2.418,ACTIVE,215.54,358.58,59.938,1498160703,"201051344000458","219011344069620",28.73,27.30,0,336.34,391.64,70.4,66.0,0.605,750366.2,750366.2,10924,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160723,2135513.00
06/22/2017 15:45,2,2.412,ACTIVE,216.22,360.69,59.981,1498160703,"201051344000853","219011344069620",29.10,26.50,0,336.94,396.15,71.1,66.7,0.605,751238.8,751238.8,10935,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160724,2135514.00
06/22/2017 15:45,2,2.389,ACTIVE,214.41,358.28,59.986,1498160703,"201051344000685","219011344069620",28.94,27.50,0,332.73,388.94,70.1,65.7,0.605,745554.0,745554.0,10961,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160725,2135515.00
06/22/2017 15:45,2,2.398,ACTIVE,214.64,358.88,60.023,1498160703,"201051344000917","219011344069620",28.82,27.50,0,333.33,389.24,70.1,65.7,0.579,742176.1,742176.1,10951,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160726,2135516.00
06/22/2017 15:45,2,2.393,ACTIVE,214.19,357.38,59.986,1498160703,"201051344001145","219011344069620",28.94,26.80,0,333.93,388.64,70.2,65.8,0.579,750192.5,750192.5,10938,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160727,2135517.00
06/22/2017 15:45,2,2.432,ACTIVE,214.87,359.18,59.975,1498160703,"201051344000651","219011344069620",28.94,26.80,0,334.54,390.44,71.3,66.9,0.592,738794.8,738794.8,10941,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160728,2135518.00
06/22/2017 15:45,2,2.303,ACTIVE,212.61,357.68,59.970,1498160703,"274151322000088","219011344069620",28.31,31.50,0,332.43,373.61,66.0,61.8,0.451,950853.7,950853.7,10874,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160729,2135519.00
06/22/2017 15:45,2,1.572,ACTIVE,213.29,424.41,59.996,1498160703,"274151322000068","219011344069620",39.26,34.80,0,389.24,448.15,62.9,58.8,0.433,823744.4,823744.4,11160,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160730,2135520.00
06/22/2017 15:45,2,2.414,ACTIVE,214.41,357.08,59.986,1498160703,"201051344001135","219011344069620",29.24,26.80,0,333.63,388.34,71.5,67.1,0.583,734230.5,734230.5,10930,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160731,2135521.00
06/22/2017 15:45,2,2.432,ACTIVE,214.64,357.38,59.975,1498160703,"201051344000594","219011344069620",29.10,30.80,0,332.13,388.34,71.8,67.4,0.588,753291.9,753291.9,10935,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160732,2135522.00
06/22/2017 15:45,2,2.467,ACTIVE,214.87,357.98,59.981,1498160703,"201051344001203","219011344069620",28.67,27.50,0,335.14,390.74,71.7,67.2,0.601,743679.4,743679.4,10970,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160732,2135523.00
06/22/2017 15:45,2,2.312,ACTIVE,213.06,360.38,59.986,1498160703,"274151322000054","219011344069620",28.31,31.00,0,332.43,374.21,66.2,61.9,0.455,967869.6,967869.6,10856,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160733,2135524.00
06/22/2017 15:45,2,2.428,ACTIVE,215.32,357.38,59.949,1498160703,"201051344000867","219011344069620",29.18,27.30,0,332.73,388.64,71.8,67.3,0.579,737486.9,737486.9,10964,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160735,2135525.00
06/22/2017 15:45,2,2.385,ACTIVE,214.87,359.18,59.986,1498160703,"201051344001093","219011344069620",29.10,27.00,0,334.24,388.64,70.3,65.9,0.570,742053.4,742053.4,10957,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160736,2135526.00
06/22/2017 15:45,2,2.428,ACTIVE,215.54,359.78,59.986,1498160703,"201051344000900","219011344069620",29.12,25.50,0,333.93,389.84,71.7,67.3,0.583,759020.1,759020.1,10944,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160736,2135527.00
06/22/2017 15:45,2,2.393,ACTIVE,215.77,358.88,60.028,1498160703,"201051344000648","219011344069620",28.84,26.00,0,335.14,389.84,69.9,65.6,0.579,747235.2,747235.2,10932,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160737,2135528.00
06/22/2017 15:45,2,2.434,ACTIVE,215.54,358.58,60.034,1498160703,"201051344000569","219011344069620",28.96,26.50,0,333.63,390.14,71.4,67.0,0.605,761146.3,761146.3,10912,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160738,2135529.00
06/22/2017 15:45,2,2.428,ACTIVE,215.77,360.08,59.991,1498160703,"201051344000983","219011344069620",29.12,26.80,0,333.93,390.14,71.6,67.2,0.605,751710.6,751710.6,10937,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160739,2135530.00
06/22/2017 15:45,2,2.443,ACTIVE,215.77,358.28,59.933,1498160703,"201051344001158","219011344069620",28.71,27.30,0,334.84,390.14,71.0,66.7,0.597,736694.3,736694.3,10940,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160740,2135531.00
06/22/2017 15:45,2,2.402,ACTIVE,216.00,359.78,59.954,1498160703,"201051344000576","219011344069620",28.90,26.00,0,335.74,391.64,70.3,65.9,0.588,751237.2,751237.2,10941,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160741,2135532.00
06/22/2017 15:45,2,2.314,ACTIVE,213.06,346.26,59.981,1498160703,"274151322000087","219011344069620",28.39,39.50,0,332.73,372.41,66.5,62.3,0.433,941558.9,941558.9,11030,0,0,0,L,1151911521,0,122.46,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498160742,2135533.00
06/22/2017 16:00,2,2.818,ACTIVE,216.90,349.86,59.996,1498161603,"201051344000645","219011344069620",28.88,28.00,0,335.44,393.45,82.3,77.5,0.376,750206.4,750206.4,10927,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161604,2135534.00
06/22/2017 16:00,2,2.723,ACTIVE,213.96,363.99,59.996,1498161603,"274151322000085","219011344069620",27.71,31.80,0,333.63,376.92,76.4,71.8,0.530,963725.3,963725.3,10866,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161605,2135535.00
06/22/2017 16:00,2,2.832,ACTIVE,216.22,350.47,60.023,1498161603,"201051344000633","219011344069620",29.04,29.00,0,335.44,394.65,83.3,78.5,0.398,736918.9,736918.9,10972,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161606,2135536.00
06/22/2017 16:00,2,2.855,ACTIVE,216.67,350.17,60.002,1498161603,"201051344000469","219011344069620",28.98,25.80,0,334.54,393.45,83.8,79.0,0.398,740205.2,740205.2,10941,0,0,0,L,1122011218,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161607,2135537.00
06/22/2017 16:00,2,2.789,ACTIVE,214.87,347.46,60.002,1498161603,"201051344000646","219011344069620",29.30,29.50,0,334.24,391.34,82.6,77.8,0.393,735558.6,735558.6,10941,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161608,2135538.00
06/22/2017 16:00,2,2.771,ACTIVE,213.29,345.66,59.996,1498161603,"274151322000052","219011344069620",28.57,35.20,0,332.43,378.42,80.1,75.4,0.309,1001615.5,1001615.5,10868,0,0,0,L,1151911521,0,121.78,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161608,2135539.00
06/22/2017 16:00,2,2.865,ACTIVE,215.77,348.96,60.002,1498161603,"201051344000585","219011344069620",29.28,29.00,0,334.24,394.05,85.0,80.1,0.393,748036.0,748036.0,10940,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161609,2135540.00
06/22/2017 16:00,2,2.752,ACTIVE,214.64,346.26,60.002,1498161603,"201051344001230","219011344069620",29.38,28.50,0,333.03,389.84,82.0,77.2,0.384,740204.8,740204.8,10949,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161610,2135541.00
06/22/2017 16:00,2,2.775,ACTIVE,215.77,348.96,59.996,1498161603,"201051344000582","219011344069620",29.04,26.80,0,334.54,392.55,81.7,76.9,0.376,729621.0,729621.0,10930,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161611,2135542.00
06/22/2017 16:00,2,2.795,ACTIVE,214.87,348.36,59.996,1498161603,"201051344000955","219011344069620",29.22,29.00,0,333.63,390.44,82.7,77.8,0.380,748968.5,748968.5,10952,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161612,2135543.00
06/22/2017 16:00,2,1.809,ACTIVE,213.74,425.91,59.986,1498161603,"274151322000094","219011344069620",39.80,33.80,0,390.14,452.36,71.2,66.8,0.486,823242.1,823242.1,11147,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161613,2135544.00
06/22/2017 16:00,2,2.822,ACTIVE,216.45,349.86,59.981,1498161603,"201051344000579","219011344069620",29.36,30.00,0,335.74,394.65,83.9,79.1,0.389,758377.4,758377.4,10935,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161614,2135545.00
06/22/2017 16:00,2,2.826,ACTIVE,215.09,347.16,60.012,1498161603,"201051344000890","219011344069620",29.14,31.30,0,333.93,391.64,83.4,78.6,0.384,742976.0,742976.0,10945,0,0,0,L,1122011218,0,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161615,2135546.00
06/22/2017 16:00,2,2.805,ACTIVE,215.32,348.06,60.002,1498161603,"201051344000438","219011344069620",29.30,29.00,0,335.14,392.55,83.3,78.5,0.389,745600.3,745600.3,10937,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161616,2135547.00
06/22/2017 16:00,2,2.832,ACTIVE,215.09,352.27,59.996,1498161603,"201051344000417","219011344069620",18.89,28.50,0,335.14,374.51,54.1,50.3,0.464,679970.2,679970.2,10966,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161617,2135548.00
06/22/2017 16:00,2,2.785,ACTIVE,213.51,343.25,60.002,1498161603,"274151322000083","219011344069620",28.57,33.50,0,332.43,377.82,80.5,75.8,0.318,991493.3,991493.3,10875,0,0,0,L,1151911521,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161617,2135549.00
06/22/2017 16:00,2,2.914,ACTIVE,214.19,342.65,59.996,1498161603,"274151322000076","219011344069620",29.44,36.30,0,334.24,378.72,86.9,82.0,0.336,1057739.5,1057739.5,10873,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161618,2135550.00
06/22/2017 16:00,2,2.871,ACTIVE,215.77,348.96,60.002,1498161603,"201051344000868","219011344069620",28.96,26.80,0,334.54,391.04,84.3,79.4,0.380,738663.4,738663.4,10944,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161619,2135551.00
06/22/2017 16:00,2,2.891,ACTIVE,213.29,345.96,59.996,1498161603,"274151322000095","219011344069620",29.26,36.00,0,332.43,377.82,85.6,80.7,0.323,1047517.0,1047517.0,10886,0,0,0,L,1151911521,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161620,2135552.00
06/22/2017 16:00,2,2.875,ACTIVE,216.45,354.97,59.981,1498161603,"201051344000988","219011344069620",18.85,26.30,0,335.74,378.72,54.9,51.1,0.464,652146.0,652146.0,10938,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161621,2135553.00
06/22/2017 16:00,2,2.885,ACTIVE,215.32,348.36,59.944,1498161603,"201051344001025","219011344069620",28.88,29.30,0,335.14,392.25,84.5,79.6,0.376,745466.6,745466.6,10952,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161622,2135554.00
06/22/2017 16:00,2,2.803,ACTIVE,216.45,348.66,60.012,1498161603,"201051344000458","219011344069620",29.02,29.00,0,335.14,392.85,82.4,77.6,0.398,750383.7,750383.7,10925,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161623,2135555.00
06/22/2017 16:00,2,2.842,ACTIVE,217.13,351.07,59.996,1498161603,"201051344000853","219011344069620",28.96,27.80,0,337.24,398.26,83.4,78.5,0.393,751256.6,751256.6,10936,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161624,2135556.00
06/22/2017 16:00,2,2.805,ACTIVE,215.09,348.36,59.996,1498161603,"201051344000685","219011344069620",28.98,28.30,0,333.93,391.64,82.3,77.5,0.398,745571.5,745571.5,10962,0,0,0,L,1122011218,0,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161625,2135557.00
06/22/2017 16:00,2,2.760,ACTIVE,215.32,347.76,60.012,1498161603,"201051344000917","219011344069620",29.54,27.80,0,332.73,391.34,82.6,77.8,0.389,742193.6,742193.6,10952,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161626,2135558.00
06/22/2017 16:00,2,2.820,ACTIVE,215.09,348.66,60.002,1498161603,"201051344001145","219011344069620",29.06,27.80,0,335.14,392.25,83.0,78.2,0.380,750210.1,750210.1,10939,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161627,2135559.00
06/22/2017 16:00,2,2.873,ACTIVE,215.77,349.56,59.996,1498161603,"201051344000651","219011344069620",29.00,27.80,0,335.44,394.65,84.5,79.6,0.389,738812.5,738812.5,10942,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161628,2135560.00
06/22/2017 16:00,2,2.732,ACTIVE,213.29,354.07,60.002,1498161603,"274151322000088","219011344069620",28.33,32.00,0,332.43,377.52,78.3,73.7,0.521,950870.1,950870.1,10875,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161629,2135561.00
06/22/2017 16:00,2,1.877,ACTIVE,214.19,420.50,59.996,1498161603,"274151322000068","219011344069620",38.88,35.00,0,392.85,452.36,74.0,69.5,0.491,823759.9,823759.9,11161,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161630,2135562.00
06/22/2017 16:00,2,2.914,ACTIVE,215.54,347.76,59.991,1498161603,"201051344001135","219011344069620",28.77,28.50,0,334.84,391.64,85.0,80.1,0.389,734248.3,734248.3,10931,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161631,2135563.00
06/22/2017 16:00,2,2.900,ACTIVE,215.77,348.96,59.996,1498161603,"201051344000594","219011344069620",29.10,32.40,0,333.33,390.44,85.6,80.7,0.402,753309.8,753309.8,10936,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161631,2135564.00
06/22/2017 16:00,2,2.912,ACTIVE,216.00,348.66,60.002,1498161603,"201051344001203","219011344069620",29.04,29.00,0,336.04,392.85,85.7,80.8,0.398,743697.3,743697.3,10971,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161632,2135565.00
06/22/2017 16:00,2,2.756,ACTIVE,213.51,366.10,60.002,1498161603,"274151322000054","219011344069620",28.29,31.80,0,333.03,378.72,79.1,74.4,0.539,967886.1,967886.1,10857,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161633,2135566.00
