ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 16:00,2,2.939,ACTIVE,216.22,348.96,60.002,1498161603,"201051344000867","219011344069620",28.73,29.00,0,335.14,391.04,85.5,80.6,0.389,737504.8,737504.8,10965,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161634,2135567.00
06/22/2017 16:00,2,2.836,ACTIVE,215.77,350.17,59.959,1498161603,"201051344001093","219011344069620",29.22,28.30,0,333.63,393.45,83.9,79.1,0.384,742070.9,742070.9,10958,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161635,2135568.00
06/22/2017 16:00,2,2.848,ACTIVE,216.45,349.56,59.996,1498161603,"201051344000900","219011344069620",29.72,26.50,0,334.54,393.45,85.7,80.8,0.393,759038.0,759038.0,10945,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161636,2135569.00
06/22/2017 16:00,2,2.832,ACTIVE,216.45,349.26,59.996,1498161603,"201051344000648","219011344069620",29.04,27.30,0,336.34,392.25,83.3,78.5,0.389,747252.6,747252.6,10933,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161637,2135570.00
06/22/2017 16:00,2,2.896,ACTIVE,216.67,349.56,60.012,1498161603,"201051344000569","219011344069620",29.00,28.30,0,334.84,392.25,85.2,80.3,0.398,761164.1,761164.1,10913,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161638,2135571.00
06/22/2017 16:00,2,2.881,ACTIVE,216.67,349.86,59.996,1498161603,"201051344000983","219011344069620",29.18,28.80,0,335.14,392.25,85.1,80.2,0.402,751728.5,751728.5,10938,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161639,2135572.00
06/22/2017 16:00,2,2.900,ACTIVE,216.90,351.07,60.007,1498161603,"201051344001158","219011344069620",28.73,28.80,0,335.44,392.85,84.3,79.5,0.393,736712.0,736712.0,10941,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161640,2135573.00
06/22/2017 16:00,2,2.842,ACTIVE,216.67,350.77,60.002,1498161603,"201051344000576","219011344069620",29.04,27.50,0,334.54,394.65,83.7,78.8,0.384,751254.8,751254.8,10942,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161641,2135574.00
06/22/2017 16:00,2,2.734,ACTIVE,214.19,356.18,59.986,1498161603,"274151322000087","219011344069620",28.53,40.20,0,332.43,378.12,78.9,74.2,0.517,941575.5,941575.5,11031,0,0,0,L,1151911521,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498161642,2135575.00
06/22/2017 16:15,2,3.344,ACTIVE,217.13,350.77,59.986,1498162503,"201051344000645","219011344069620",28.94,28.80,0,338.14,375.11,98.1,92.7,0.446,750228.4,750228.4,10928,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162504,2135576.00
06/22/2017 16:15,2,3.209,ACTIVE,213.29,343.55,59.970,1498162503,"274151322000085","219011344069620",27.77,35.00,0,333.93,378.12,90.2,85.2,0.345,963745.5,963745.5,10867,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162505,2135577.00
06/22/2017 16:15,2,3.303,ACTIVE,216.67,352.27,59.949,1498162503,"201051344000633","219011344069620",29.36,30.00,0,336.94,375.71,98.2,92.9,0.468,736941.0,736941.0,10973,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162506,2135578.00
06/22/2017 16:15,2,3.328,ACTIVE,217.13,352.57,59.996,1498162503,"201051344000469","219011344069620",29.34,26.80,0,336.04,375.71,98.8,93.5,0.473,740227.4,740227.4,10942,0,0,0,L,1122011218,0,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162507,2135579.00
06/22/2017 16:15,2,3.307,ACTIVE,215.54,351.07,60.023,1498162503,"201051344000646","219011344069620",29.10,30.50,0,333.93,373.91,97.4,92.1,0.473,735580.6,735580.6,10942,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162508,2135580.00
06/22/2017 16:15,2,3.254,ACTIVE,213.51,351.07,60.012,1498162503,"274151322000052","219011344069620",28.55,38.80,0,333.33,365.19,94.0,88.8,0.362,1001636.8,1001636.8,10869,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162509,2135581.00
06/22/2017 16:15,2,3.336,ACTIVE,216.45,350.77,59.986,1498162503,"201051344000585","219011344069620",29.48,30.30,0,334.24,374.81,99.7,94.3,0.460,748058.6,748058.6,10941,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162510,2135582.00
06/22/2017 16:15,2,3.246,ACTIVE,215.77,350.17,59.981,1498162503,"201051344001230","219011344069620",29.28,30.00,0,333.93,373.01,96.3,91.0,0.451,740226.7,740226.7,10950,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162511,2135583.00
06/22/2017 16:15,2,3.291,ACTIVE,216.90,351.67,59.991,1498162503,"201051344000582","219011344069620",28.86,29.00,0,333.03,375.11,96.2,90.9,0.446,729642.7,729642.7,10931,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162511,2135584.00
06/22/2017 16:15,2,3.289,ACTIVE,215.77,350.17,59.986,1498162503,"201051344000955","219011344069620",29.18,30.50,0,334.24,373.01,97.2,91.9,0.455,748990.5,748990.5,10953,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162512,2135585.00
06/22/2017 16:15,2,2.240,ACTIVE,213.51,410.58,59.975,1498162503,"274151322000094","219011344069620",37.87,37.00,0,389.54,459.57,85.7,80.8,0.327,823261.3,823261.3,11148,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162513,2135586.00
06/22/2017 16:15,2,3.342,ACTIVE,217.13,351.37,59.949,1498162503,"201051344000579","219011344069620",29.14,31.50,0,336.34,375.71,98.7,93.3,0.455,758399.8,758399.8,10936,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162514,2135587.00
06/22/2017 16:15,2,3.328,ACTIVE,215.54,349.56,59.996,1498162503,"201051344000890","219011344069620",28.94,32.20,0,334.84,373.61,97.6,92.3,0.446,742998.1,742998.1,10946,0,0,0,L,1122011218,0,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162515,2135588.00
06/22/2017 16:15,2,3.311,ACTIVE,216.45,351.67,60.002,1498162503,"201051344000438","219011344069620",29.00,30.80,0,334.54,374.21,97.2,91.9,0.460,745622.3,745622.3,10938,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162516,2135589.00
06/22/2017 16:15,2,3.312,ACTIVE,216.00,356.18,59.991,1498162503,"201051344000417","219011344069620",18.79,29.00,0,333.03,382.93,63.1,59.0,0.530,679984.3,679984.3,10967,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162517,2135590.00
06/22/2017 16:15,2,3.252,ACTIVE,213.29,344.15,59.954,1498162503,"274151322000083","219011344069620",28.45,38.00,0,333.33,362.79,93.7,88.5,0.376,991514.5,991514.5,10876,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162518,2135591.00
06/22/2017 16:15,2,3.406,ACTIVE,214.19,350.47,59.970,1498162503,"274151322000076","219011344069620",29.30,38.60,0,334.84,367.00,101.0,95.5,0.393,1057762.5,1057762.5,10874,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162519,2135592.00
06/22/2017 16:15,2,3.338,ACTIVE,216.45,351.07,59.986,1498162503,"201051344000868","219011344069620",29.14,28.00,0,334.54,374.51,98.6,93.2,0.451,738685.8,738685.8,10945,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162520,2135593.00
06/22/2017 16:15,2,3.402,ACTIVE,213.06,351.37,59.981,1498162503,"274151322000095","219011344069620",29.04,38.20,0,333.03,363.99,100.2,94.7,0.376,1047539.7,1047539.7,10887,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162521,2135594.00
06/22/2017 16:15,2,3.367,ACTIVE,216.90,358.28,59.991,1498162503,"201051344000988","219011344069620",18.91,26.30,0,334.24,385.93,64.5,60.3,0.544,652160.4,652160.4,10939,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162522,2135595.00
06/22/2017 16:15,2,3.352,ACTIVE,216.22,349.86,59.981,1498162503,"201051344001025","219011344069620",29.18,30.30,0,334.54,374.81,99.0,93.7,0.451,745489.1,745489.1,10953,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162523,2135596.00
06/22/2017 16:15,2,3.291,ACTIVE,216.90,350.17,59.991,1498162503,"201051344000458","219011344069620",29.14,30.50,0,337.24,374.51,97.1,91.8,0.460,750405.8,750405.8,10926,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162524,2135597.00
06/22/2017 16:15,2,3.324,ACTIVE,217.35,352.57,60.007,1498162503,"201051344000853","219011344069620",29.14,29.00,0,337.84,378.42,98.1,92.7,0.464,751278.8,751278.8,10937,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162525,2135598.00
06/22/2017 16:15,2,3.281,ACTIVE,215.77,351.07,59.986,1498162503,"201051344000685","219011344069620",28.98,29.50,0,334.24,374.21,96.3,91.0,0.468,745593.4,745593.4,10963,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162526,2135599.00
06/22/2017 16:15,2,3.273,ACTIVE,216.45,350.77,60.012,1498162503,"201051344000917","219011344069620",29.14,30.80,0,333.63,374.21,96.5,91.2,0.451,742215.5,742215.5,10953,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162526,2135600.00
06/22/2017 16:15,2,3.275,ACTIVE,216.00,350.17,59.986,1498162503,"201051344001145","219011344069620",29.20,30.50,0,334.54,373.91,96.9,91.6,0.442,750232.0,750232.0,10940,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162527,2135601.00
06/22/2017 16:15,2,3.354,ACTIVE,216.67,351.37,60.007,1498162503,"201051344000651","219011344069620",28.80,29.00,0,334.84,374.81,97.8,92.5,0.442,738834.7,738834.7,10943,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162528,2135602.00
06/22/2017 16:15,2,3.146,ACTIVE,213.29,353.17,59.981,1498162503,"274151322000088","219011344069620",28.37,34.80,0,333.03,378.42,90.5,85.4,0.340,950890.7,950890.7,10876,0,0,0,L,1151911521,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162530,2135603.00
06/22/2017 16:15,2,2.109,ACTIVE,214.19,425.91,59.981,1498162503,"274151322000068","219011344069620",39.76,38.40,0,394.65,454.16,85.1,80.2,0.327,823779.3,823779.3,11162,0,0,0,L,1151911521,0,123.36,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162530,2135604.00
06/22/2017 16:15,2,3.303,ACTIVE,216.00,348.96,59.933,1498162503,"201051344001135","219011344069620",29.00,29.80,0,334.24,373.61,97.0,91.7,0.451,734270.5,734270.5,10932,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162531,2135605.00
06/22/2017 16:15,2,3.336,ACTIVE,215.77,350.17,59.986,1498162503,"201051344000594","219011344069620",28.84,33.30,0,332.73,375.41,97.5,92.2,0.442,753332.1,753332.1,10937,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162532,2135606.00
06/22/2017 16:15,2,3.334,ACTIVE,216.45,349.86,59.996,1498162503,"201051344001203","219011344069620",28.90,30.50,0,335.74,375.71,97.6,92.3,0.460,743719.7,743719.7,10972,0,0,0,L,1122011218,0,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162533,2135607.00
06/22/2017 16:15,2,3.186,ACTIVE,213.51,342.35,59.975,1498162503,"274151322000054","219011344069620",27.95,34.80,0,332.73,379.32,90.1,85.0,0.345,967906.7,967906.7,10858,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162534,2135608.00
06/22/2017 16:15,2,3.318,ACTIVE,216.45,349.56,60.023,1498162503,"201051344000867","219011344069620",29.20,29.80,0,334.84,373.91,98.2,92.9,0.446,737527.2,737527.2,10966,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162535,2135609.00
06/22/2017 16:15,2,3.283,ACTIVE,216.45,351.37,59.949,1498162503,"201051344001093","219011344069620",28.98,29.50,0,333.93,374.81,96.5,91.2,0.442,742092.8,742092.8,10959,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162536,2135610.00
06/22/2017 16:15,2,3.322,ACTIVE,216.67,351.37,59.975,1498162503,"201051344000900","219011344069620",29.32,27.50,0,334.54,375.11,98.7,93.4,0.455,759060.4,759060.4,10946,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162537,2135611.00
06/22/2017 16:15,2,3.258,ACTIVE,216.90,350.77,59.996,1498162503,"201051344000648","219011344069620",29.12,28.80,0,334.84,375.41,96.2,90.9,0.442,747274.4,747274.4,10934,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162538,2135612.00
06/22/2017 16:15,2,3.355,ACTIVE,216.90,351.67,59.938,1498162503,"201051344000569","219011344069620",28.86,29.00,0,335.44,375.11,98.2,92.8,0.460,761186.4,761186.4,10914,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162539,2135613.00
06/22/2017 16:15,2,3.316,ACTIVE,216.90,351.67,59.959,1498162503,"201051344000983","219011344069620",29.34,29.80,0,335.14,375.11,98.5,93.2,0.464,751750.8,751750.8,10939,0,0,0,L,1122011218,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162539,2135614.00
06/22/2017 16:15,2,3.352,ACTIVE,216.90,351.67,59.975,1498162503,"201051344001158","219011344069620",28.78,30.00,0,336.34,375.11,97.6,92.3,0.455,736734.2,736734.2,10942,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162540,2135615.00
06/22/2017 16:15,2,3.281,ACTIVE,217.13,351.97,59.965,1498162503,"201051344000576","219011344069620",29.18,28.50,0,337.24,376.92,97.0,91.7,0.455,751276.8,751276.8,10943,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162541,2135616.00
06/22/2017 16:15,2,3.152,ACTIVE,213.51,351.37,59.975,1498162503,"274151322000087","219011344069620",28.63,45.00,0,333.33,377.82,91.4,86.3,0.323,941596.3,941596.3,11032,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498162542,2135617.00
06/22/2017 16:30,2,3.318,ACTIVE,217.58,352.27,59.949,1498163403,"201051344000645","219011344069620",28.96,29.80,0,338.44,378.42,97.4,92.1,0.451,750250.9,750250.9,10929,0,0,0,L,1122011218,0,124.04,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163404,2135618.00
06/22/2017 16:30,2,3.199,ACTIVE,214.41,343.25,59.954,1498163403,"274151322000085","219011344069620",27.73,35.80,0,334.24,365.19,89.9,84.8,0.340,963766.2,963766.2,10868,0,0,0,L,1151911521,0,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163405,2135619.00
06/22/2017 16:30,2,3.371,ACTIVE,216.90,352.87,59.959,1498163403,"201051344000633","219011344069620",28.80,31.00,0,337.24,376.92,98.5,93.1,0.464,736963.7,736963.7,10974,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163406,2135620.00
06/22/2017 16:30,2,3.365,ACTIVE,217.58,352.57,59.954,1498163403,"201051344000469","219011344069620",29.16,27.50,0,337.24,377.22,99.4,94.0,0.473,740250.3,740250.3,10943,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163406,2135621.00
06/22/2017 16:30,2,3.336,ACTIVE,215.77,350.47,59.959,1498163403,"201051344000646","219011344069620",29.06,31.30,0,333.03,375.11,98.3,92.9,0.464,735603.2,735603.2,10943,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163407,2135622.00
06/22/2017 16:30,2,3.297,ACTIVE,213.74,355.88,59.959,1498163403,"274151322000052","219011344069620",28.47,40.20,0,333.33,366.40,95.1,89.8,0.367,1001658.6,1001658.6,10870,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163408,2135623.00
06/22/2017 16:30,2,3.469,ACTIVE,216.90,352.27,59.970,1498163403,"201051344000585","219011344069620",28.80,30.80,0,334.84,376.31,101.2,95.8,0.473,748081.8,748081.8,10942,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163409,2135624.00
06/22/2017 16:30,2,3.332,ACTIVE,216.00,348.96,59.959,1498163403,"201051344001230","219011344069620",29.02,31.00,0,333.93,373.61,98.0,92.7,0.460,740249.0,740249.0,10951,0,0,0,L,1122011218,0,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163410,2135625.00
06/22/2017 16:30,2,3.326,ACTIVE,216.90,351.97,59.954,1498163403,"201051344000582","219011344069620",29.04,30.00,0,335.14,376.01,97.8,92.5,0.455,729665.0,729665.0,10932,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163411,2135626.00
06/22/2017 16:30,2,3.391,ACTIVE,216.22,351.07,59.965,1498163403,"201051344000955","219011344069620",28.94,31.50,0,333.63,373.91,99.4,94.0,0.468,749013.0,749013.0,10954,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163412,2135627.00
06/22/2017 16:30,2,2.223,ACTIVE,213.74,419.00,59.954,1498163403,"274151322000094","219011344069620",39.00,38.40,0,393.75,454.46,88.2,83.3,0.340,823281.0,823281.0,11149,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163413,2135628.00
06/22/2017 16:30,2,3.459,ACTIVE,217.58,352.87,59.975,1498163403,"201051344000579","219011344069620",29.06,32.20,0,337.84,376.92,101.8,96.4,0.473,758422.6,758422.6,10937,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163414,2135629.00
06/22/2017 16:30,2,3.465,ACTIVE,216.00,351.67,59.959,1498163403,"201051344000890","219011344069620",28.80,32.80,0,334.24,374.51,101.2,95.7,0.460,743020.7,743020.7,10947,0,0,0,L,1122011218,0,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163415,2135630.00
06/22/2017 16:30,2,3.439,ACTIVE,216.67,351.97,59.954,1498163403,"201051344000438","219011344069620",28.94,31.50,0,335.14,375.71,100.8,95.4,0.473,745644.8,745644.8,10939,0,0,0,L,1122011218,0,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163415,2135631.00
06/22/2017 16:30,2,3.365,ACTIVE,216.45,356.78,59.975,1498163403,"201051344000417","219011344069620",19.16,29.50,0,334.54,385.03,65.4,61.2,0.566,679998.7,679998.7,10968,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163416,2135632.00
06/22/2017 16:30,2,3.375,ACTIVE,213.96,342.65,59.959,1498163403,"274151322000083","219011344069620",28.53,38.40,0,333.33,366.40,97.5,92.2,0.389,991536.2,991536.2,10877,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163417,2135633.00
06/22/2017 16:30,2,3.543,ACTIVE,214.87,348.66,59.965,1498163403,"274151322000076","219011344069620",29.32,39.80,0,334.84,368.20,105.2,99.6,0.411,1057785.9,1057785.9,10875,0,0,0,L,1151911521,0,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163418,2135634.00
06/22/2017 16:30,2,3.543,ACTIVE,216.90,351.97,59.970,1498163403,"201051344000868","219011344069620",28.67,28.50,0,334.84,376.01,102.9,97.4,0.473,738708.6,738708.6,10946,0,0,0,L,1122011218,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163419,2135635.00
06/22/2017 16:30,2,3.598,ACTIVE,213.96,356.18,59.965,1498163403,"274151322000095","219011344069620",28.88,38.80,0,333.63,368.20,105.2,99.6,0.398,1047563.0,1047563.0,10888,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163420,2135636.00
06/22/2017 16:30,2,3.604,ACTIVE,217.58,360.99,59.975,1498163403,"201051344000988","219011344069620",18.67,26.50,0,336.04,388.04,68.2,63.9,0.579,652175.2,652175.2,10940,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163421,2135637.00
06/22/2017 16:30,2,3.621,ACTIVE,216.90,351.37,59.975,1498163403,"201051344001025","219011344069620",28.80,31.00,0,335.14,375.71,105.6,100.0,0.482,745512.1,745512.1,10954,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163422,2135638.00
06/22/2017 16:30,2,3.545,ACTIVE,217.58,353.17,59.975,1498163403,"201051344000458","219011344069620",28.96,31.00,0,337.84,376.62,104.0,98.5,0.499,750428.3,750428.3,10927,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163423,2135639.00
06/22/2017 16:30,2,3.586,ACTIVE,218.26,355.58,59.981,1498163403,"201051344000853","219011344069620",28.98,29.80,0,339.34,379.92,105.2,99.6,0.495,751301.7,751301.7,10938,0,0,0,L,1122011218,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163424,2135640.00
06/22/2017 16:30,2,3.574,ACTIVE,216.45,351.97,59.975,1498163403,"201051344000685","219011344069620",28.65,30.80,0,334.84,375.11,103.8,98.2,0.508,745615.8,745615.8,10964,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163425,2135641.00
06/22/2017 16:30,2,3.535,ACTIVE,216.67,351.97,59.981,1498163403,"201051344000917","219011344069620",29.12,31.80,0,333.93,375.41,104.2,98.7,0.491,742238.0,742238.0,10954,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163426,2135642.00
06/22/2017 16:30,2,3.598,ACTIVE,216.22,351.67,59.970,1498163403,"201051344001145","219011344069620",28.71,30.00,0,335.44,375.11,104.6,99.1,0.477,750254.5,750254.5,10941,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163427,2135643.00
06/22/2017 16:30,2,3.592,ACTIVE,217.13,352.87,59.981,1498163403,"201051344000651","219011344069620",29.04,29.80,0,337.54,376.31,105.7,100.1,0.477,738857.4,738857.4,10944,0,0,0,L,1122011218,0,124.72,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163427,2135644.00
06/22/2017 16:30,2,3.408,ACTIVE,213.74,354.37,59.965,1498163403,"274151322000088","219011344069620",28.29,35.80,0,333.33,365.80,97.5,92.2,0.367,950911.7,950911.7,10877,0,0,0,L,1151911521,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163428,2135645.00
06/22/2017 16:30,2,2.270,ACTIVE,214.87,431.32,59.975,1498163403,"274151322000068","219011344069620",39.64,40.00,0,398.86,453.26,90.4,85.3,0.340,823799.1,823799.1,11163,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163429,2135646.00
06/22/2017 16:30,2,3.533,ACTIVE,216.67,351.37,59.981,1498163403,"201051344001135","219011344069620",29.14,30.30,0,334.54,374.81,104.2,98.7,0.486,734293.2,734293.2,10933,0,0,0,L,1122011218,0,124.27,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163430,2135647.00
06/22/2017 16:30,2,3.568,ACTIVE,216.67,352.87,59.965,1498163403,"201051344000594","219011344069620",28.92,34.30,0,333.33,376.92,104.5,99.0,0.482,753355.0,753355.0,10938,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163431,2135648.00
06/22/2017 16:30,2,3.578,ACTIVE,217.13,351.67,59.975,1498163403,"201051344001203","219011344069620",28.88,31.50,0,336.94,376.92,104.7,99.1,0.486,743742.5,743742.5,10973,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163432,2135649.00
06/22/2017 16:30,2,3.400,ACTIVE,214.19,350.17,59.970,1498163403,"274151322000054","219011344069620",27.97,36.00,0,333.33,366.10,96.3,91.0,0.367,967927.7,967927.7,10859,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163433,2135650.00
06/22/2017 16:30,2,3.566,ACTIVE,217.13,351.37,59.965,1498163403,"201051344000867","219011344069620",28.78,30.50,0,335.14,375.41,104.0,98.4,0.473,737550.0,737550.0,10967,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163434,2135651.00
06/22/2017 16:30,2,3.445,ACTIVE,216.90,354.07,59.970,1498163403,"201051344001093","219011344069620",29.10,30.80,0,335.44,375.41,101.5,96.1,0.464,742115.2,742115.2,10960,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163435,2135652.00
06/22/2017 16:30,2,3.516,ACTIVE,217.13,352.27,59.970,1498163403,"201051344000900","219011344069620",29.10,28.50,0,336.64,376.62,103.6,98.1,0.468,759083.3,759083.3,10947,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163436,2135653.00
06/22/2017 16:30,2,3.455,ACTIVE,217.35,351.67,59.975,1498163403,"201051344000648","219011344069620",28.63,29.30,0,337.84,378.72,100.2,94.8,0.473,747296.7,747296.7,10935,0,0,0,L,1122011218,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163437,2135654.00
06/22/2017 16:30,2,3.418,ACTIVE,217.35,353.47,59.970,1498163403,"201051344000569","219011344069620",29.34,29.50,0,336.64,376.62,101.6,96.1,0.473,761209.2,761209.2,10915,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163438,2135655.00
06/22/2017 16:30,2,3.430,ACTIVE,217.35,351.37,59.981,1498163403,"201051344000983","219011344069620",29.12,30.30,0,335.44,376.62,101.1,95.7,0.477,751773.7,751773.7,10940,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163439,2135656.00
06/22/2017 16:30,2,3.396,ACTIVE,217.35,351.97,59.986,1498163403,"201051344001158","219011344069620",28.94,30.80,0,336.94,376.31,99.6,94.2,0.464,736756.9,736756.9,10943,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163440,2135657.00
06/22/2017 16:30,2,3.326,ACTIVE,217.35,353.17,59.996,1498163403,"201051344000576","219011344069620",29.12,29.30,0,337.54,379.02,98.1,92.8,0.455,751299.3,751299.3,10944,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163441,2135658.00
06/22/2017 16:30,2,3.219,ACTIVE,214.41,347.16,59.975,1498163403,"274151322000087","219011344069620",28.43,46.40,0,333.93,365.19,92.7,87.5,0.331,941617.5,941617.5,11033,0,0,0,L,1151911521,0,123.14,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498163442,2135659.00
06/22/2017 16:45,2,2.928,ACTIVE,216.67,349.56,59.975,1498164303,"201051344000645","219011344069620",28.67,30.00,0,320.71,394.95,85.1,80.2,0.393,750271.9,750271.9,10930,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164304,2135660.00
06/22/2017 16:45,2,2.791,ACTIVE,213.74,362.79,59.933,1498164303,"274151322000085","219011344069620",27.69,35.80,0,330.33,380.22,78.3,73.6,0.539,963785.5,963785.5,10869,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164305,2135661.00
06/22/2017 16:45,2,2.891,ACTIVE,216.67,350.77,59.991,1498164303,"201051344000633","219011344069620",29.24,31.30,0,320.71,395.55,85.7,80.7,0.407,736984.8,736984.8,10975,0,0,0,L,1122011218,0,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164306,2135662.00
06/22/2017 16:45,2,2.936,ACTIVE,216.67,349.56,59.970,1498164303,"201051344000469","219011344069620",29.14,27.80,0,317.10,394.35,86.6,81.7,0.420,740271.6,740271.6,10944,0,0,0,L,1122011218,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164307,2135663.00
06/22/2017 16:45,2,2.904,ACTIVE,215.32,348.96,59.981,1498164303,"201051344000646","219011344069620",28.98,32.20,0,319.81,391.04,85.2,80.3,0.411,735624.1,735624.1,10944,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164308,2135664.00
06/22/2017 16:45,2,2.846,ACTIVE,213.51,342.35,59.965,1498164303,"274151322000052","219011344069620",28.65,40.20,0,328.22,378.12,82.5,77.7,0.318,1001678.9,1001678.9,10871,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164309,2135665.00
06/22/2017 16:45,2,2.994,ACTIVE,216.00,348.96,59.975,1498164303,"201051344000585","219011344069620",29.02,31.30,0,334.84,375.71,88.0,83.0,0.411,748103.4,748103.4,10943,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164310,2135666.00
06/22/2017 16:45,2,2.879,ACTIVE,215.32,347.76,59.986,1498164303,"201051344001230","219011344069620",28.92,31.50,0,318.61,389.54,84.3,79.4,0.393,740269.8,740269.8,10952,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164311,2135667.00
06/22/2017 16:45,2,2.881,ACTIVE,216.22,348.96,59.981,1498164303,"201051344000582","219011344069620",28.71,30.50,0,316.50,396.15,83.8,78.9,0.384,729685.7,729685.7,10933,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164312,2135668.00
06/22/2017 16:45,2,2.893,ACTIVE,215.32,347.76,59.986,1498164303,"201051344000955","219011344069620",28.86,32.00,0,318.00,390.74,84.6,79.7,0.402,749033.9,749033.9,10955,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164313,2135669.00
06/22/2017 16:45,2,1.844,ACTIVE,213.51,421.70,59.975,1498164303,"274151322000094","219011344069620",38.84,37.80,0,391.64,459.57,73.3,68.9,0.521,823299.3,823299.3,11150,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164313,2135670.00
06/22/2017 16:45,2,2.883,ACTIVE,216.45,349.86,59.954,1498164303,"201051344000579","219011344069620",29.14,32.60,0,319.81,394.95,85.1,80.2,0.398,758443.9,758443.9,10938,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164314,2135671.00
06/22/2017 16:45,2,2.885,ACTIVE,215.32,346.56,59.975,1498164303,"201051344000890","219011344069620",28.75,33.30,0,317.40,391.34,84.0,79.2,0.380,743041.7,743041.7,10948,0,0,0,L,1122011218,0,123.81,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164315,2135672.00
06/22/2017 16:45,2,2.826,ACTIVE,215.54,348.96,59.986,1498164303,"201051344000438","219011344069620",29.08,32.00,0,317.40,394.65,83.3,78.5,0.393,745665.7,745665.7,10940,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164316,2135673.00
06/22/2017 16:45,2,2.867,ACTIVE,215.54,352.87,60.007,1498164303,"201051344000417","219011344069620",18.59,30.30,0,334.24,383.83,54.0,50.2,0.460,680012.1,680012.1,10969,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164317,2135674.00
06/22/2017 16:45,2,2.777,ACTIVE,213.06,350.77,59.965,1498164303,"274151322000083","219011344069620",28.41,39.30,0,328.52,378.12,79.9,75.2,0.309,991556.3,991556.3,10878,0,0,0,L,1151911521,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164318,2135675.00
06/22/2017 16:45,2,2.928,ACTIVE,213.96,343.55,59.975,1498164303,"274151322000076","219011344069620",29.04,39.80,0,334.54,367.90,86.1,81.1,0.327,1057807.6,1057807.6,10876,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164319,2135676.00
06/22/2017 16:45,2,2.893,ACTIVE,216.00,348.96,59.975,1498164303,"201051344000868","219011344069620",28.69,28.80,0,318.00,391.64,84.0,79.1,0.384,738729.8,738729.8,10947,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164320,2135677.00
06/22/2017 16:45,2,2.908,ACTIVE,213.06,346.56,59.975,1498164303,"274151322000095","219011344069620",28.90,39.80,0,333.63,368.20,85.2,80.3,0.323,1047584.6,1047584.6,10889,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164321,2135678.00
06/22/2017 16:45,2,2.902,ACTIVE,216.67,355.58,59.975,1498164303,"201051344000988","219011344069620",18.73,26.50,0,336.04,390.44,55.1,51.3,0.464,652188.9,652188.9,10941,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164322,2135679.00
06/22/2017 16:45,2,2.893,ACTIVE,216.00,347.76,59.944,1498164303,"201051344001025","219011344069620",28.98,31.80,0,320.11,392.55,84.9,80.0,0.389,745533.4,745533.4,10955,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164322,2135680.00
06/22/2017 16:45,2,2.879,ACTIVE,216.45,348.36,59.944,1498164303,"201051344000458","219011344069620",28.77,30.80,0,319.81,394.65,83.9,79.1,0.402,750449.2,750449.2,10928,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164323,2135681.00
06/22/2017 16:45,2,2.895,ACTIVE,217.35,351.37,59.975,1498164303,"201051344000853","219011344069620",29.08,29.80,0,318.30,398.26,85.3,80.4,0.402,751322.8,751322.8,10939,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164324,2135682.00
06/22/2017 16:45,2,2.896,ACTIVE,215.77,349.26,59.954,1498164303,"201051344000685","219011344069620",28.55,31.30,0,316.80,391.64,83.7,78.9,0.411,745636.5,745636.5,10965,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164325,2135683.00
06/22/2017 16:45,2,2.891,ACTIVE,215.77,348.06,59.975,1498164303,"201051344000917","219011344069620",28.88,31.80,0,318.00,394.05,84.6,79.7,0.393,742258.7,742258.7,10955,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164326,2135684.00
06/22/2017 16:45,2,2.928,ACTIVE,215.54,348.66,59.965,1498164303,"201051344001145","219011344069620",28.78,30.80,0,317.70,394.05,85.3,80.5,0.398,750275.3,750275.3,10942,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164327,2135685.00
06/22/2017 16:45,2,2.953,ACTIVE,216.45,349.56,59.938,1498164303,"201051344000651","219011344069620",28.96,30.80,0,319.21,397.05,86.8,81.9,0.398,738878.4,738878.4,10945,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164328,2135686.00
06/22/2017 16:45,2,2.830,ACTIVE,213.06,348.66,59.975,1498164303,"274151322000088","219011344069620",28.13,36.50,0,329.43,379.02,80.6,75.8,0.301,950931.1,950931.1,10878,0,0,0,L,1151911521,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164329,2135687.00
06/22/2017 16:45,2,1.934,ACTIVE,214.41,433.12,59.975,1498164303,"274151322000068","219011344069620",39.04,39.00,0,387.74,453.26,76.0,71.4,0.526,823817.4,823817.4,11164,0,0,0,L,1151911521,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164330,2135688.00
06/22/2017 16:45,2,2.998,ACTIVE,215.77,348.96,59.970,1498164303,"201051344001135","219011344069620",28.96,30.80,0,316.20,392.25,88.0,83.0,0.393,734314.2,734314.2,10934,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164331,2135689.00
06/22/2017 16:45,2,3.025,ACTIVE,215.77,348.66,59.975,1498164303,"201051344000594","219011344069620",28.90,35.40,0,316.50,390.44,88.6,83.6,0.411,753376.0,753376.0,10939,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164331,2135690.00
06/22/2017 16:45,2,3.008,ACTIVE,216.22,348.96,59.970,1498164303,"201051344001203","219011344069620",29.12,31.80,0,318.00,395.25,88.7,83.7,0.411,743763.6,743763.6,10974,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164332,2135691.00
06/22/2017 16:45,2,2.893,ACTIVE,213.51,343.25,59.975,1498164303,"274151322000054","219011344069620",27.89,35.40,0,327.92,379.62,81.7,76.9,0.309,967947.1,967947.1,10860,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164333,2135692.00
06/22/2017 16:45,2,3.047,ACTIVE,216.45,349.26,59.986,1498164303,"201051344000867","219011344069620",28.90,31.00,0,318.30,391.04,89.2,84.2,0.407,737571.1,737571.1,10968,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164334,2135693.00
06/22/2017 16:45,2,2.963,ACTIVE,216.22,350.17,59.975,1498164303,"201051344001093","219011344069620",29.06,30.80,0,319.51,394.95,87.2,82.3,0.402,742135.8,742135.8,10961,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164336,2135694.00
06/22/2017 16:45,2,3.025,ACTIVE,216.45,350.17,59.965,1498164303,"201051344000900","219011344069620",29.32,28.80,0,318.91,393.75,89.9,84.8,0.407,759104.5,759104.5,10948,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164336,2135695.00
06/22/2017 16:45,2,2.986,ACTIVE,216.67,348.96,59.975,1498164303,"201051344000648","219011344069620",28.96,29.30,0,317.40,394.05,87.6,82.6,0.420,747317.2,747317.2,10936,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164337,2135696.00
06/22/2017 16:45,2,3.045,ACTIVE,216.67,350.17,59.965,1498164303,"201051344000569","219011344069620",29.16,30.00,0,320.11,392.55,90.0,84.9,0.424,761230.2,761230.2,10916,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164338,2135697.00
06/22/2017 16:45,2,3.045,ACTIVE,216.90,349.26,59.975,1498164303,"201051344000983","219011344069620",29.30,30.00,0,319.81,392.85,90.4,85.3,0.433,751794.8,751794.8,10941,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164339,2135698.00
06/22/2017 16:45,2,3.066,ACTIVE,216.90,350.77,59.970,1498164303,"201051344001158","219011344069620",28.77,30.30,0,320.41,394.05,89.3,84.3,0.420,736777.7,736777.7,10944,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164340,2135699.00
06/22/2017 16:45,2,3.031,ACTIVE,216.90,351.07,59.938,1498164303,"201051344000576","219011344069620",28.98,29.30,0,320.71,395.55,89.0,84.0,0.411,751320.0,751320.0,10945,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164341,2135700.00
06/22/2017 16:45,2,2.938,ACTIVE,213.51,341.75,59.970,1498164303,"274151322000087","219011344069620",28.23,47.00,0,329.43,379.92,83.9,79.1,0.301,941637.0,941637.0,11034,0,0,0,L,1151911521,0,122.91,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498164342,2135701.00
06/22/2017 17:00,2,3.707,ACTIVE,218.03,353.47,59.959,1498165203,"201051344000645","219011344069620",29.02,29.50,0,336.94,380.52,109.0,103.3,0.495,750295.2,750295.2,10931,0,0,0,L,1122011218,0,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165204,2135702.00
06/22/2017 17:00,2,3.574,ACTIVE,213.96,344.15,59.959,1498165203,"274151322000085","219011344069620",27.63,37.00,0,333.63,378.12,100.1,94.7,0.376,963806.8,963806.8,10870,0,0,0,L,1151911521,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165205,2135703.00
06/22/2017 17:00,2,3.738,ACTIVE,217.35,354.07,59.975,1498165203,"201051344000633","219011344069620",29.00,32.00,0,336.64,379.62,109.8,104.0,0.517,737008.2,737008.2,10976,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165206,2135704.00
06/22/2017 17:00,2,3.695,ACTIVE,218.03,353.47,59.975,1498165203,"201051344000469","219011344069620",29.56,27.00,0,336.34,379.92,110.7,104.9,0.521,740295.2,740295.2,10945,0,0,0,L,1122011218,0,123.36,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165207,2135705.00
06/22/2017 17:00,2,3.719,ACTIVE,216.45,351.67,59.970,1498165203,"201051344000646","219011344069620",29.00,32.00,0,333.33,377.82,109.3,103.6,0.517,735647.5,735647.5,10945,0,0,0,L,1122011218,0,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165208,2135706.00
06/22/2017 17:00,2,3.629,ACTIVE,213.96,351.97,59.965,1498165203,"274151322000052","219011344069620",28.61,40.60,0,333.63,369.10,105.0,99.4,0.411,1001701.4,1001701.4,10872,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165209,2135707.00
06/22/2017 17:00,2,3.814,ACTIVE,217.35,353.17,59.975,1498165203,"201051344000585","219011344069620",29.06,31.30,0,334.24,379.02,112.2,106.4,0.513,748127.6,748127.6,10944,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165210,2135708.00
06/22/2017 17:00,2,3.602,ACTIVE,216.45,351.37,59.959,1498165203,"201051344001230","219011344069620",29.30,31.80,0,330.63,379.62,106.9,101.3,0.499,740292.9,740292.9,10953,0,0,0,L,1122011218,0,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165211,2135709.00
