ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 17:00,2,3.584,ACTIVE,217.35,353.17,59.975,1498165203,"201051344000582","219011344069620",29.22,30.50,0,334.84,378.72,106.2,100.5,0.491,729708.7,729708.7,10934,0,0,0,L,1122011218,0,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165212,2135710.00
06/22/2017 17:00,2,3.623,ACTIVE,216.67,351.67,60.012,1498165203,"201051344000955","219011344069620",29.00,32.00,0,333.63,376.62,106.4,100.8,0.504,749057.2,749057.2,10956,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165212,2135711.00
06/22/2017 17:00,2,2.381,ACTIVE,213.74,424.41,59.965,1498165203,"274151322000094","219011344069620",39.16,39.30,0,388.34,450.26,93.9,88.7,0.358,823319.6,823319.6,11151,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165213,2135712.00
06/22/2017 17:00,2,3.689,ACTIVE,218.03,354.37,59.965,1498165203,"201051344000579","219011344069620",29.14,32.20,0,336.94,379.92,108.8,103.1,0.504,758467.6,758467.6,10939,0,0,0,L,1122011218,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165214,2135713.00
06/22/2017 17:00,2,3.703,ACTIVE,216.45,351.37,59.975,1498165203,"201051344000890","219011344069620",28.78,33.50,0,331.83,381.12,108.0,102.3,0.491,743065.2,743065.2,10949,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165215,2135714.00
06/22/2017 17:00,2,3.582,ACTIVE,217.13,351.97,59.975,1498165203,"201051344000438","219011344069620",29.62,32.00,0,334.24,378.42,107.4,101.8,0.513,745689.0,745689.0,10941,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165216,2135715.00
06/22/2017 17:00,2,3.736,ACTIVE,216.45,357.68,59.975,1498165203,"201051344000417","219011344069620",18.55,30.30,0,332.13,391.94,70.2,65.8,0.601,680027.1,680027.1,10970,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165217,2135716.00
06/22/2017 17:00,2,3.652,ACTIVE,213.29,347.76,59.975,1498165203,"274151322000083","219011344069620",28.63,40.20,0,333.63,368.80,105.8,100.2,0.424,991578.9,991578.9,10879,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165218,2135717.00
06/22/2017 17:00,2,3.902,ACTIVE,214.41,357.08,59.970,1498165203,"274151322000076","219011344069620",29.02,40.60,0,334.24,370.90,114.7,108.8,0.446,1057831.9,1057831.9,10877,0,0,0,L,1151911521,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165219,2135718.00
06/22/2017 17:00,2,3.855,ACTIVE,216.45,352.87,59.996,1498165203,"201051344000868","219011344069620",29.08,28.80,0,334.54,378.12,113.7,107.8,0.526,738753.5,738753.5,10948,0,0,0,L,1122011218,0,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165220,2135719.00
06/22/2017 17:00,2,3.971,ACTIVE,213.51,354.97,59.959,1498165203,"274151322000095","219011344069620",29.10,40.20,0,333.63,370.30,117.0,111.1,0.442,1047608.7,1047608.7,10890,0,0,0,L,1151911521,0,123.36,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165220,2135720.00
06/22/2017 17:00,2,4.012,ACTIVE,217.13,361.29,59.975,1498165203,"201051344000988","219011344069620",18.79,26.50,0,334.84,394.35,76.4,71.8,0.654,652204.3,652204.3,10942,0,0,0,L,1122011218,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165222,2135721.00
06/22/2017 17:00,2,4.066,ACTIVE,216.90,352.87,59.944,1498165203,"201051344001025","219011344069620",28.82,32.20,0,334.24,379.32,118.7,112.7,0.544,745557.4,745557.4,10956,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165223,2135722.00
06/22/2017 17:00,2,3.932,ACTIVE,217.35,353.17,59.986,1498165203,"201051344000458","219011344069620",29.42,31.30,0,337.54,379.02,117.1,111.1,0.561,750472.7,750472.7,10929,0,0,0,L,1122011218,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165223,2135723.00
06/22/2017 17:00,2,4.041,ACTIVE,218.03,354.37,59.970,1498165203,"201051344000853","219011344069620",29.04,29.30,0,338.14,382.93,118.9,112.8,0.566,751346.5,751346.5,10940,0,0,0,L,1122011218,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165224,2135724.00
06/22/2017 17:00,2,4.006,ACTIVE,216.67,353.17,59.938,1498165203,"201051344000685","219011344069620",28.88,31.30,0,333.93,378.42,117.2,111.2,0.570,745659.8,745659.8,10966,0,0,0,L,1122011218,0,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165225,2135725.00
06/22/2017 17:00,2,4.004,ACTIVE,217.35,354.07,59.996,1498165203,"201051344000917","219011344069620",29.26,32.40,0,333.33,379.92,118.7,112.6,0.557,742282.1,742282.1,10956,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165226,2135726.00
06/22/2017 17:00,2,4.049,ACTIVE,216.67,353.17,59.938,1498165203,"201051344001145","219011344069620",29.20,31.00,0,335.44,379.62,119.8,113.7,0.552,750298.7,750298.7,10943,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165227,2135727.00
06/22/2017 17:00,2,4.146,ACTIVE,217.80,354.37,59.991,1498165203,"201051344000651","219011344069620",28.98,30.80,0,336.94,380.22,121.8,115.7,0.557,738902.1,738902.1,10946,0,0,0,L,1122011218,0,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165228,2135728.00
06/22/2017 17:00,2,3.971,ACTIVE,213.74,350.47,59.970,1498165203,"274151322000088","219011344069620",28.17,37.30,0,333.63,369.10,113.2,107.4,0.424,950952.9,950952.9,10879,0,0,0,L,1151911521,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165229,2135729.00
06/22/2017 17:00,2,2.678,ACTIVE,214.64,426.81,59.970,1498165203,"274151322000068","219011344069620",39.60,40.80,0,392.25,455.06,107.3,101.7,0.411,823838.0,823838.0,11165,0,0,0,L,1151911521,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165230,2135730.00
06/22/2017 17:00,2,4.211,ACTIVE,217.35,353.77,59.975,1498165203,"201051344001135","219011344069620",29.06,30.50,0,334.24,379.92,123.9,117.7,0.570,734337.9,734337.9,10935,0,0,0,L,1122011218,0,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165231,2135731.00
06/22/2017 17:00,2,4.273,ACTIVE,216.45,353.17,59.981,1498165203,"201051344000594","219011344069620",28.80,35.40,0,332.13,380.82,124.7,118.4,0.579,753399.8,753399.8,10940,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165232,2135732.00
06/22/2017 17:00,2,4.223,ACTIVE,217.58,353.77,59.981,1498165203,"201051344001203","219011344069620",29.06,32.20,0,336.34,382.33,124.3,118.0,0.579,743787.4,743787.4,10975,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165233,2135733.00
06/22/2017 17:00,2,4.039,ACTIVE,214.19,344.76,59.970,1498165203,"274151322000054","219011344069620",27.85,37.00,0,333.33,369.70,113.9,108.0,0.433,967968.9,967968.9,10861,0,0,0,L,1151911521,0,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165233,2135734.00
06/22/2017 17:00,2,4.143,ACTIVE,217.13,353.17,59.981,1498165203,"201051344000867","219011344069620",29.36,31.00,0,334.54,379.62,123.2,117.0,0.566,737594.9,737594.9,10969,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165234,2135735.00
06/22/2017 17:00,2,4.012,ACTIVE,217.58,354.67,59.981,1498165203,"201051344001093","219011344069620",29.52,31.00,0,334.54,381.12,119.9,113.8,0.548,742159.1,742159.1,10962,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165235,2135736.00
06/22/2017 17:00,2,4.156,ACTIVE,217.58,355.28,59.975,1498165203,"201051344000900","219011344069620",29.30,28.30,0,337.24,381.73,123.4,117.1,0.566,759128.4,759128.4,10949,0,0,0,L,1122011218,0,123.81,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165236,2135737.00
06/22/2017 17:00,2,4.051,ACTIVE,217.35,353.47,59.981,1498165203,"201051344000648","219011344069620",29.18,29.50,0,337.54,380.82,119.7,113.6,0.566,747340.5,747340.5,10937,0,0,0,L,1122011218,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165237,2135738.00
06/22/2017 17:00,2,4.189,ACTIVE,217.58,354.37,59.981,1498165203,"201051344000569","219011344069620",28.96,30.00,0,336.04,381.42,122.9,116.7,0.575,761254.0,761254.0,10917,0,0,0,L,1122011218,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165238,2135739.00
06/22/2017 17:00,2,4.166,ACTIVE,217.58,352.87,59.981,1498165203,"201051344000983","219011344069620",29.14,30.00,0,336.04,381.42,122.9,116.7,0.588,751818.8,751818.8,10942,0,0,0,L,1122011218,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165239,2135740.00
06/22/2017 17:00,2,4.121,ACTIVE,217.58,353.17,59.975,1498165203,"201051344001158","219011344069620",28.98,30.50,0,336.94,381.42,120.9,114.8,0.566,736801.4,736801.4,10945,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165240,2135741.00
06/22/2017 17:00,2,4.041,ACTIVE,217.80,353.77,59.970,1498165203,"201051344000576","219011344069620",29.14,29.80,0,337.84,381.42,119.3,113.3,0.552,751343.5,751343.5,10946,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165241,2135742.00
06/22/2017 17:00,2,3.910,ACTIVE,214.19,347.76,59.986,1498165203,"274151322000087","219011344069620",28.39,48.30,0,333.63,369.10,112.4,106.5,0.402,941659.2,941659.2,11035,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498165242,2135743.00
06/22/2017 17:15,2,3.676,ACTIVE,217.13,352.27,60.002,1498166103,"201051344000645","219011344069620",28.80,30.50,0,335.14,386.23,107.2,101.6,0.495,750320.8,750320.8,10932,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166104,2135744.00
06/22/2017 17:15,2,3.533,ACTIVE,214.19,350.47,59.991,1498166103,"274151322000085","219011344069620",27.51,38.20,0,334.24,371.81,98.5,93.1,0.371,963830.3,963830.3,10871,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166105,2135745.00
06/22/2017 17:15,2,3.721,ACTIVE,217.13,352.57,60.002,1498166103,"201051344000633","219011344069620",28.61,32.60,0,334.54,386.23,107.8,102.2,0.517,737034.1,737034.1,10977,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166106,2135746.00
06/22/2017 17:15,2,3.688,ACTIVE,217.35,352.27,60.002,1498166103,"201051344000469","219011344069620",28.98,28.50,0,334.24,387.44,108.3,102.6,0.517,740321.3,740321.3,10946,0,0,0,L,1122011218,0,123.36,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166107,2135747.00
06/22/2017 17:15,2,3.666,ACTIVE,215.54,351.07,60.018,1498166103,"201051344000646","219011344069620",28.78,32.40,0,333.03,384.43,106.9,101.2,0.508,735673.2,735673.2,10946,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166108,2135748.00
06/22/2017 17:15,2,3.584,ACTIVE,213.96,356.48,60.018,1498166103,"274151322000052","219011344069620",28.25,41.80,0,333.63,373.31,102.5,97.0,0.398,1001726.1,1001726.1,10873,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166109,2135749.00
06/22/2017 17:15,2,3.748,ACTIVE,216.67,350.47,59.996,1498166103,"201051344000585","219011344069620",28.67,32.20,0,333.33,387.44,108.8,103.1,0.504,748154.2,748154.2,10945,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166110,2135750.00
06/22/2017 17:15,2,3.498,ACTIVE,215.54,347.76,60.007,1498166103,"201051344001230","219011344069620",29.00,32.20,0,333.03,382.33,102.8,97.2,0.482,740318.4,740318.4,10954,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166111,2135751.00
06/22/2017 17:15,2,3.543,ACTIVE,216.90,351.07,60.002,1498166103,"201051344000582","219011344069620",28.47,31.50,0,334.24,385.03,102.2,96.7,0.468,729734.2,729734.2,10935,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166111,2135752.00
06/22/2017 17:15,2,3.482,ACTIVE,215.54,349.26,59.996,1498166103,"201051344000955","219011344069620",28.82,32.40,0,333.63,382.63,101.7,96.2,0.486,749082.7,749082.7,10957,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166112,2135753.00
06/22/2017 17:15,2,2.209,ACTIVE,213.96,423.50,59.996,1498166103,"274151322000094","219011344069620",39.68,39.50,0,392.55,447.25,88.2,83.2,0.336,823342.1,823342.1,11152,0,0,0,L,1151911521,0,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166113,2135754.00
06/22/2017 17:15,2,3.473,ACTIVE,217.13,351.07,60.002,1498166103,"201051344000579","219011344069620",28.90,32.60,0,334.84,387.14,101.7,96.2,0.473,758493.7,758493.7,10940,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166114,2135755.00
06/22/2017 17:15,2,3.400,ACTIVE,215.54,348.06,60.007,1498166103,"201051344000890","219011344069620",28.88,34.00,0,333.93,383.83,99.4,94.0,0.455,743090.9,743090.9,10950,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166115,2135756.00
06/22/2017 17:15,2,3.357,ACTIVE,216.22,350.17,60.018,1498166103,"201051344000438","219011344069620",28.73,32.80,0,333.93,384.43,97.7,92.3,0.460,745714.5,745714.5,10942,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166116,2135757.00
06/22/2017 17:15,2,3.344,ACTIVE,216.22,355.28,60.012,1498166103,"201051344000417","219011344069620",18.57,31.30,0,318.00,391.94,62.8,58.7,0.539,680043.5,680043.5,10971,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166117,2135758.00
06/22/2017 17:15,2,3.271,ACTIVE,213.74,350.17,59.996,1498166103,"274151322000083","219011344069620",28.21,40.80,0,333.63,373.61,93.5,88.3,0.367,991603.7,991603.7,10880,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166118,2135759.00
06/22/2017 17:15,2,3.424,ACTIVE,214.41,346.86,60.007,1498166103,"274151322000076","219011344069620",28.84,41.30,0,333.03,374.51,99.8,94.4,0.389,1057858.6,1057858.6,10878,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166119,2135760.00
06/22/2017 17:15,2,3.338,ACTIVE,216.45,348.66,60.002,1498166103,"201051344000868","219011344069620",28.73,29.00,0,333.03,384.13,97.1,91.8,0.451,738779.4,738779.4,10949,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166119,2135761.00
06/22/2017 17:15,2,3.428,ACTIVE,213.74,353.77,60.002,1498166103,"274151322000095","219011344069620",28.61,41.00,0,333.93,375.41,99.3,93.9,0.376,1047635.4,1047635.4,10891,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166120,2135762.00
06/22/2017 17:15,2,3.307,ACTIVE,216.67,356.78,60.002,1498166103,"201051344000988","219011344069620",18.67,27.50,0,319.51,396.45,62.5,58.4,0.517,652221.1,652221.1,10943,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166121,2135763.00
06/22/2017 17:15,2,3.301,ACTIVE,216.22,348.66,60.012,1498166103,"201051344001025","219011344069620",28.63,32.20,0,334.24,385.33,95.7,90.4,0.438,745583.7,745583.7,10957,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166122,2135764.00
06/22/2017 17:15,2,3.184,ACTIVE,216.67,349.56,59.996,1498166103,"201051344000458","219011344069620",28.77,31.50,0,335.44,385.93,92.7,87.6,0.446,750498.5,750498.5,10930,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166123,2135765.00
06/22/2017 17:15,2,3.197,ACTIVE,217.35,351.97,59.996,1498166103,"201051344000853","219011344069620",28.78,30.30,0,338.44,388.94,93.3,88.1,0.442,751372.5,751372.5,10941,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166124,2135766.00
06/22/2017 17:15,2,3.172,ACTIVE,215.77,349.26,60.028,1498166103,"201051344000685","219011344069620",28.57,32.40,0,333.93,384.73,91.8,86.6,0.446,745685.3,745685.3,10967,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166125,2135767.00
06/22/2017 17:15,2,3.150,ACTIVE,216.22,349.26,59.991,1498166103,"201051344000917","219011344069620",28.86,32.60,0,332.73,385.03,92.1,87.0,0.433,742307.7,742307.7,10957,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166126,2135768.00
06/22/2017 17:15,2,3.160,ACTIVE,215.54,347.46,59.986,1498166103,"201051344001145","219011344069620",28.78,31.80,0,334.24,385.33,92.2,87.0,0.429,750324.3,750324.3,10944,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166127,2135769.00
06/22/2017 17:15,2,3.193,ACTIVE,216.45,348.96,60.028,1498166103,"201051344000651","219011344069620",28.77,32.00,0,334.24,387.74,93.0,87.9,0.429,738927.9,738927.9,10947,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166128,2135770.00
06/22/2017 17:15,2,3.039,ACTIVE,213.74,346.56,59.991,1498166103,"274151322000088","219011344069620",27.97,37.30,0,333.03,372.71,86.1,81.1,0.323,950976.6,950976.6,10880,0,0,0,L,1151911521,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166128,2135771.00
06/22/2017 17:15,2,2.043,ACTIVE,214.41,417.49,59.996,1498166103,"274151322000068","219011344069620",39.24,41.50,0,394.95,449.05,81.3,76.6,0.301,823860.5,823860.5,11166,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166129,2135772.00
06/22/2017 17:15,2,3.240,ACTIVE,216.00,348.66,59.991,1498166103,"201051344001135","219011344069620",28.61,32.00,0,333.63,384.13,93.9,88.7,0.438,734363.6,734363.6,10936,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166130,2135773.00
06/22/2017 17:15,2,3.256,ACTIVE,215.77,350.47,59.996,1498166103,"201051344000594","219011344069620",28.67,35.40,0,332.73,384.13,94.5,89.3,0.438,753425.6,753425.6,10941,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166131,2135774.00
06/22/2017 17:15,2,3.258,ACTIVE,216.22,348.06,59.996,1498166103,"201051344001203","219011344069620",28.61,32.60,0,334.24,387.44,94.4,89.2,0.438,743813.2,743813.2,10976,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166132,2135775.00
06/22/2017 17:15,2,3.104,ACTIVE,213.96,342.35,59.986,1498166103,"274151322000054","219011344069620",27.77,37.80,0,333.33,373.01,87.3,82.3,0.331,967992.6,967992.6,10862,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166133,2135776.00
06/22/2017 17:15,2,3.369,ACTIVE,216.45,350.77,59.996,1498166103,"201051344000867","219011344069620",28.55,31.30,0,333.93,383.83,97.5,92.2,0.446,737620.7,737620.7,10970,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166134,2135777.00
06/22/2017 17:15,2,3.312,ACTIVE,216.22,351.67,60.002,1498166103,"201051344001093","219011344069620",28.77,31.80,0,333.63,384.43,96.6,91.3,0.442,742184.2,742184.2,10963,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166135,2135778.00
06/22/2017 17:15,2,3.500,ACTIVE,216.90,352.27,59.991,1498166103,"201051344000900","219011344069620",29.16,29.30,0,334.24,386.83,103.4,97.9,0.477,759154.3,759154.3,10950,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166136,2135779.00
06/22/2017 17:15,2,3.537,ACTIVE,217.13,351.67,60.002,1498166103,"201051344000648","219011344069620",28.55,30.50,0,335.14,385.63,102.3,96.9,0.477,747365.7,747365.7,10938,0,0,0,L,1122011218,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166137,2135780.00
06/22/2017 17:15,2,3.615,ACTIVE,217.13,351.67,59.965,1498166103,"201051344000569","219011344069620",29.10,30.50,0,334.54,386.23,106.5,100.9,0.499,761279.9,761279.9,10918,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166138,2135781.00
06/22/2017 17:15,2,3.672,ACTIVE,217.35,351.97,59.991,1498166103,"201051344000983","219011344069620",29.20,31.00,0,333.93,386.83,108.6,102.9,0.517,751844.7,751844.7,10943,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166139,2135782.00
06/22/2017 17:15,2,3.703,ACTIVE,217.35,351.37,60.018,1498166103,"201051344001158","219011344069620",28.59,31.00,0,334.54,386.23,107.2,101.5,0.499,736827.0,736827.0,10946,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166140,2135783.00
06/22/2017 17:15,2,3.633,ACTIVE,217.58,353.17,60.002,1498166103,"201051344000576","219011344069620",28.98,29.80,0,335.74,386.83,106.7,101.0,0.499,751368.9,751368.9,10947,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166141,2135784.00
06/22/2017 17:15,2,3.543,ACTIVE,214.19,352.27,59.986,1498166103,"274151322000087","219011344069620",28.19,49.30,0,333.33,371.81,101.2,95.7,0.362,941683.2,941683.2,11036,0,0,0,L,1151911521,0,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498166142,2135785.00
06/22/2017 17:30,2,4.500,ACTIVE,217.80,355.58,59.991,1498167005,"201051344000645","219011344069620",28.94,30.80,0,320.41,395.25,131.9,125.4,0.605,750348.3,750348.3,10933,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167006,2135786.00
06/22/2017 17:30,2,4.383,ACTIVE,213.96,358.88,59.975,1498167005,"274151322000085","219011344069620",27.21,39.30,0,330.63,377.82,120.7,114.5,0.460,963855.5,963855.5,10872,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167007,2135787.00
06/22/2017 17:30,2,4.574,ACTIVE,216.90,355.88,59.991,1498167005,"201051344000633","219011344069620",28.86,32.60,0,318.61,394.65,133.7,127.1,0.641,737061.9,737061.9,10978,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167008,2135788.00
06/22/2017 17:30,2,4.609,ACTIVE,217.80,355.58,60.028,1498167005,"201051344000469","219011344069620",28.78,28.80,0,315.60,395.85,134.3,127.7,0.632,740349.3,740349.3,10947,0,0,0,L,1122011218,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167009,2135789.00
06/22/2017 17:30,2,4.568,ACTIVE,215.77,352.57,60.039,1498167005,"201051344000646","219011344069620",28.77,33.30,0,318.61,390.74,133.1,126.5,0.628,735701.0,735701.0,10947,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167010,2135790.00
06/22/2017 17:30,2,4.467,ACTIVE,213.74,354.37,59.991,1498167005,"274151322000052","219011344069620",28.23,43.20,0,328.52,378.12,127.7,121.3,0.504,1001752.8,1001752.8,10874,0,0,0,L,1151911521,0,122.46,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167010,2135791.00
06/22/2017 17:30,2,4.807,ACTIVE,216.67,354.67,60.034,1498167005,"201051344000585","219011344069620",28.51,33.00,0,317.40,390.44,138.8,132.0,0.658,748183.1,748183.1,10946,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167011,2135792.00
06/22/2017 17:30,2,4.455,ACTIVE,215.54,351.97,59.996,1498167005,"201051344001230","219011344069620",29.18,32.80,0,319.21,387.74,131.8,125.3,0.632,740345.8,740345.8,10955,0,0,0,L,1122011218,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167012,2135793.00
06/22/2017 17:30,2,4.561,ACTIVE,216.67,353.17,60.002,1498167005,"201051344000582","219011344069620",28.71,32.60,0,319.21,391.04,132.6,126.0,0.610,729761.7,729761.7,10936,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167013,2135794.00
06/22/2017 17:30,2,4.533,ACTIVE,215.77,351.07,60.007,1498167005,"201051344000955","219011344069620",28.67,33.50,0,318.61,388.94,131.6,125.1,0.632,749110.1,749110.1,10958,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167014,2135795.00
06/22/2017 17:30,2,2.984,ACTIVE,213.96,420.80,60.002,1498167005,"274151322000094","219011344069620",38.96,41.50,0,384.43,447.25,118.3,112.3,0.455,823366.3,823366.3,11153,0,0,0,L,1151911521,0,122.68,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167015,2135796.00
06/22/2017 17:30,2,4.619,ACTIVE,217.58,355.28,60.044,1498167005,"201051344000579","219011344069620",28.84,34.30,0,320.41,395.25,134.9,128.3,0.632,758521.8,758521.8,10941,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167016,2135797.00
06/22/2017 17:30,2,4.588,ACTIVE,215.77,351.97,60.007,1498167005,"201051344000890","219011344069620",28.63,34.50,0,319.21,389.84,133.1,126.5,0.610,743118.7,743118.7,10951,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167017,2135798.00
06/22/2017 17:30,2,4.523,ACTIVE,216.22,351.67,60.034,1498167005,"201051344000438","219011344069620",28.77,34.00,0,317.70,391.34,131.8,125.3,0.619,745742.1,745742.1,10943,0,0,0,L,1122011218,0,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167018,2135799.00
06/22/2017 17:30,2,4.520,ACTIVE,215.77,348.36,59.996,1498167005,"201051344000417","219011344069620",18.63,32.60,0,315.00,391.04,85.4,80.5,0.393,680061.2,680061.2,10972,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167019,2135800.00
06/22/2017 17:30,2,4.523,ACTIVE,213.74,354.07,59.991,1498167005,"274151322000083","219011344069620",28.17,41.30,0,327.92,377.52,129.0,122.6,0.517,991630.7,991630.7,10881,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167019,2135801.00
06/22/2017 17:30,2,4.678,ACTIVE,214.64,349.26,59.996,1498167005,"274151322000076","219011344069620",29.00,42.80,0,328.22,378.42,137.5,130.8,0.526,1057887.4,1057887.4,10879,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167020,2135802.00
06/22/2017 17:30,2,4.592,ACTIVE,216.45,354.67,60.007,1498167005,"201051344000868","219011344069620",28.69,30.00,0,316.80,390.74,133.3,126.8,0.614,738807.5,738807.5,10950,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167021,2135803.00
06/22/2017 17:30,2,4.754,ACTIVE,213.51,344.76,59.996,1498167005,"274151322000095","219011344069620",28.82,42.30,0,327.32,377.82,138.8,132.0,0.526,1047664.4,1047664.4,10892,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167022,2135804.00
06/22/2017 17:30,2,4.652,ACTIVE,217.80,353.47,59.991,1498167005,"201051344000988","219011344069620",18.57,29.00,0,320.71,398.26,87.5,82.5,0.407,652239.4,652239.4,10944,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167023,2135805.00
06/22/2017 17:30,2,4.676,ACTIVE,216.22,353.17,60.002,1498167005,"201051344001025","219011344069620",28.75,33.30,0,318.00,391.04,136.2,129.5,0.636,745612.3,745612.3,10958,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167024,2135806.00
06/22/2017 17:30,2,4.584,ACTIVE,217.58,355.88,60.002,1498167005,"201051344000458","219011344069620",28.69,32.20,0,317.70,395.55,133.2,126.7,0.641,750526.5,750526.5,10931,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167025,2135807.00
06/22/2017 17:30,2,4.617,ACTIVE,218.26,357.08,60.002,1498167005,"201051344000853","219011344069620",28.71,31.30,0,322.81,397.05,134.2,127.6,0.632,751400.7,751400.7,10942,0,0,0,L,1122011218,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167026,2135808.00
06/22/2017 17:30,2,4.596,ACTIVE,215.77,354.07,60.012,1498167005,"201051344000685","219011344069620",28.45,32.80,0,317.10,389.84,132.4,125.9,0.645,745713.1,745713.1,10968,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167027,2135809.00
06/22/2017 17:30,2,4.561,ACTIVE,216.22,353.17,59.981,1498167005,"201051344000917","219011344069620",28.86,33.30,0,320.11,390.44,133.2,126.7,0.632,742335.7,742335.7,10958,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167028,2135810.00
06/22/2017 17:30,2,4.557,ACTIVE,215.77,353.47,60.007,1498167005,"201051344001145","219011344069620",28.94,32.20,0,318.91,389.84,133.6,127.0,0.614,750352.3,750352.3,10945,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167029,2135811.00
06/22/2017 17:30,2,4.639,ACTIVE,216.67,353.17,60.002,1498167005,"201051344000651","219011344069620",28.49,32.20,0,318.30,391.34,133.8,127.2,0.619,738956.0,738956.0,10948,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167030,2135812.00
06/22/2017 17:30,2,4.342,ACTIVE,213.51,344.45,59.991,1498167005,"274151322000088","219011344069620",27.89,38.60,0,330.03,379.02,122.6,116.4,0.464,951002.5,951002.5,10881,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167031,2135813.00
06/22/2017 17:30,2,2.949,ACTIVE,214.64,418.09,60.007,1498167005,"274151322000068","219011344069620",39.22,42.50,0,389.24,450.86,117.2,111.1,0.433,823885.1,823885.1,11167,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167031,2135814.00
06/22/2017 17:30,2,4.572,ACTIVE,216.22,354.37,59.996,1498167005,"201051344001135","219011344069620",28.67,33.30,0,318.91,389.54,132.8,126.3,0.623,734391.6,734391.6,10937,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167032,2135815.00
06/22/2017 17:30,2,4.623,ACTIVE,216.00,354.67,60.018,1498167005,"201051344000594","219011344069620",28.53,36.80,0,318.91,391.04,133.6,127.0,0.601,753453.8,753453.8,10942,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167033,2135816.00
06/22/2017 17:30,2,4.561,ACTIVE,216.67,353.17,59.996,1498167005,"201051344001203","219011344069620",28.90,33.30,0,317.70,391.34,133.5,126.9,0.632,743841.4,743841.4,10977,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167034,2135817.00
06/22/2017 17:30,2,4.385,ACTIVE,213.96,353.17,60.012,1498167005,"274151322000054","219011344069620",27.57,38.20,0,328.82,378.72,122.3,116.2,0.464,968018.4,968018.4,10863,0,0,0,L,1151911521,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167035,2135818.00
06/22/2017 17:30,2,4.592,ACTIVE,216.90,353.47,60.007,1498167005,"201051344000867","219011344069620",28.67,32.00,0,316.50,390.14,133.2,126.7,0.610,737648.9,737648.9,10971,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167036,2135819.00
06/22/2017 17:30,2,4.414,ACTIVE,216.45,354.97,59.996,1498167005,"201051344001093","219011344069620",28.86,32.60,0,321.31,391.04,129.0,122.6,0.597,742211.6,742211.6,10964,0,0,0,L,1122011218,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167037,2135820.00
06/22/2017 17:30,2,4.551,ACTIVE,217.13,353.77,60.018,1498167005,"201051344000900","219011344069620",28.94,30.00,0,319.51,394.95,133.5,126.9,0.614,759182.7,759182.7,10951,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167038,2135821.00
06/22/2017 17:30,2,4.461,ACTIVE,217.13,354.07,60.002,1498167005,"201051344000648","219011344069620",28.51,31.00,0,317.40,394.05,128.8,122.4,0.601,747393.1,747393.1,10939,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167039,2135822.00
06/22/2017 17:30,2,4.588,ACTIVE,217.35,355.88,59.991,1498167005,"201051344000569","219011344069620",28.49,31.30,0,319.81,395.85,132.3,125.7,0.623,761308.1,761308.1,10919,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167040,2135823.00
06/22/2017 17:30,2,4.549,ACTIVE,217.58,355.28,59.959,1498167005,"201051344000983","219011344069620",28.98,31.00,0,317.40,394.35,133.5,126.9,0.641,751873.1,751873.1,10944,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167040,2135824.00
06/22/2017 17:30,2,4.588,ACTIVE,217.35,353.77,60.002,1498167005,"201051344001158","219011344069620",28.29,31.80,0,318.00,394.95,131.4,124.9,0.619,736855.0,736855.0,10947,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167041,2135825.00
06/22/2017 17:30,2,4.445,ACTIVE,217.58,355.58,59.996,1498167005,"201051344000576","219011344069620",28.92,30.50,0,321.01,395.85,130.3,123.8,0.605,751396.7,751396.7,10948,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167042,2135826.00
06/22/2017 17:30,2,4.371,ACTIVE,214.41,359.18,60.002,1498167005,"274151322000087","219011344069620",28.03,50.60,0,330.33,378.72,124.1,117.8,0.451,941709.6,941709.6,11037,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167043,2135827.00
06/22/2017 17:45,2,3.643,ACTIVE,217.13,352.27,59.970,1498167903,"201051344000645","219011344069620",28.33,31.50,0,334.84,386.83,104.5,99.0,0.486,750375.4,750375.4,10934,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167904,2135828.00
06/22/2017 17:45,2,3.469,ACTIVE,213.96,352.27,59.970,1498167903,"274151322000085","219011344069620",27.45,40.00,0,329.73,377.52,96.4,91.1,0.362,963880.3,963880.3,10873,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167905,2135829.00
06/22/2017 17:45,2,3.648,ACTIVE,216.67,352.27,59.991,1498167903,"201051344000633","219011344069620",28.84,33.80,0,333.93,385.03,106.6,101.0,0.513,737089.3,737089.3,10979,0,0,0,L,1122011218,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167906,2135830.00
06/22/2017 17:45,2,3.660,ACTIVE,216.90,353.17,59.949,1498167903,"201051344000469","219011344069620",28.96,29.30,0,334.54,385.63,107.5,101.8,0.517,740376.8,740376.8,10948,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167906,2135831.00
06/22/2017 17:45,2,3.680,ACTIVE,215.09,351.07,59.975,1498167903,"201051344000646","219011344069620",28.73,33.80,0,333.33,383.83,107.1,101.4,0.508,735728.3,735728.3,10948,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167907,2135832.00
06/22/2017 17:45,2,3.566,ACTIVE,213.74,342.65,59.970,1498167903,"274151322000052","219011344069620",28.43,43.20,0,333.03,373.91,102.7,97.2,0.402,1001779.0,1001779.0,10875,0,0,0,L,1151911521,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167908,2135833.00
06/22/2017 17:45,2,3.881,ACTIVE,216.22,350.77,59.975,1498167903,"201051344000585","219011344069620",28.71,33.30,0,332.43,384.73,112.8,107.0,0.526,748211.8,748211.8,10947,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167909,2135834.00
06/22/2017 17:45,2,3.590,ACTIVE,215.09,348.66,59.981,1498167903,"201051344001230","219011344069620",28.96,33.50,0,333.03,382.63,105.2,99.6,0.499,740372.7,740372.7,10956,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167910,2135835.00
06/22/2017 17:45,2,3.668,ACTIVE,215.77,349.86,59.965,1498167903,"201051344000582","219011344069620",28.37,33.50,0,333.03,383.83,105.4,99.8,0.491,729788.7,729788.7,10937,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167911,2135836.00
06/22/2017 17:45,2,3.566,ACTIVE,215.09,348.66,59.981,1498167903,"201051344000955","219011344069620",28.84,34.30,0,333.33,383.23,104.2,98.7,0.499,749136.9,749136.9,10959,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167912,2135837.00
06/22/2017 17:45,2,2.346,ACTIVE,213.74,420.50,59.970,1498167903,"274151322000094","219011344069620",38.74,41.30,0,391.34,443.04,92.6,87.5,0.358,823390.1,823390.1,11154,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167913,2135838.00
06/22/2017 17:45,2,3.648,ACTIVE,216.67,351.37,59.981,1498167903,"201051344000579","219011344069620",28.90,34.30,0,334.84,386.23,106.8,101.1,0.504,758549.3,758549.3,10942,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167914,2135839.00
06/22/2017 17:45,2,3.648,ACTIVE,214.87,348.66,59.981,1498167903,"201051344000890","219011344069620",28.61,35.00,0,333.93,385.93,105.8,100.2,0.482,743145.9,743145.9,10952,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167915,2135840.00
06/22/2017 17:45,2,3.604,ACTIVE,215.77,351.07,59.959,1498167903,"201051344000438","219011344069620",28.78,35.00,0,333.63,382.63,105.0,99.5,0.504,745769.1,745769.1,10944,0,0,0,L,1122011218,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167916,2135841.00
06/22/2017 17:45,2,3.639,ACTIVE,215.09,355.28,59.970,1498167903,"201051344000417","219011344069620",18.65,32.40,0,318.30,389.54,68.8,64.4,0.592,680078.5,680078.5,10973,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167917,2135842.00
06/22/2017 17:45,2,3.688,ACTIVE,213.06,345.96,59.959,1498167903,"274151322000083","219011344069620",28.23,41.80,0,333.03,373.61,105.4,99.8,0.415,991657.2,991657.2,10882,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167917,2135843.00
06/22/2017 17:45,2,3.822,ACTIVE,214.41,349.86,59.959,1498167903,"274151322000076","219011344069620",28.90,43.40,0,333.93,376.01,111.9,106.1,0.438,1057915.6,1057915.6,10880,0,0,0,L,1151911521,0,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167918,2135844.00
06/22/2017 17:45,2,3.723,ACTIVE,216.00,351.67,59.975,1498167903,"201051344000868","219011344069620",28.65,31.00,0,333.33,384.73,108.1,102.4,0.495,738834.8,738834.8,10951,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167919,2135845.00
06/22/2017 17:45,2,3.891,ACTIVE,213.51,355.88,59.944,1498167903,"274151322000095","219011344069620",28.88,42.50,0,333.33,375.11,113.9,108.0,0.438,1047693.0,1047693.0,10893,0,0,0,L,1151911521,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167920,2135846.00
06/22/2017 17:45,2,3.750,ACTIVE,216.90,360.08,59.986,1498167903,"201051344000988","219011344069620",18.65,28.80,0,319.81,395.55,70.8,66.4,0.605,652257.1,652257.1,10945,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167921,2135847.00
06/22/2017 17:45,2,3.719,ACTIVE,215.77,349.56,59.981,1498167903,"201051344001025","219011344069620",29.18,34.00,0,332.73,384.13,110.0,104.3,0.504,745640.2,745640.2,10959,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167922,2135848.00
06/22/2017 17:45,2,3.656,ACTIVE,216.67,351.37,59.975,1498167903,"201051344000458","219011344069620",28.82,32.80,0,334.84,386.53,106.8,101.2,0.513,750553.7,750553.7,10932,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167923,2135849.00
06/22/2017 17:45,2,3.645,ACTIVE,217.35,353.47,59.965,1498167903,"201051344000853","219011344069620",29.14,31.50,0,338.44,388.64,107.6,102.0,0.513,751428.2,751428.2,10943,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167924,2135850.00
06/22/2017 17:45,2,3.658,ACTIVE,215.09,350.17,59.996,1498167903,"201051344000685","219011344069620",28.59,33.50,0,333.33,383.53,106.0,100.4,0.521,745740.2,745740.2,10969,0,0,0,L,1122011218,0,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167925,2135851.00
