ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 17:45,2,3.693,ACTIVE,216.00,351.67,59.981,1498167903,"201051344000917","219011344069620",28.65,34.00,0,332.73,383.23,107.2,101.5,0.504,742363.0,742363.0,10959,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167926,2135852.00
06/22/2017 17:45,2,3.701,ACTIVE,215.09,349.86,59.970,1498167903,"201051344001145","219011344069620",28.73,32.80,0,332.43,384.43,107.6,102.0,0.504,750379.7,750379.7,10946,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167927,2135853.00
06/22/2017 17:45,2,3.664,ACTIVE,216.00,351.37,59.938,1498167903,"201051344000651","219011344069620",28.92,33.80,0,333.33,383.83,107.3,101.7,0.495,738983.4,738983.4,10949,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167928,2135854.00
06/22/2017 17:45,2,3.463,ACTIVE,213.74,356.18,59.965,1498167903,"274151322000088","219011344069620",27.99,39.30,0,329.43,376.92,98.2,92.9,0.371,951027.5,951027.5,10882,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167929,2135855.00
06/22/2017 17:45,2,2.369,ACTIVE,214.64,422.00,59.965,1498167903,"274151322000068","219011344069620",39.40,43.20,0,393.45,450.26,93.3,88.2,0.345,823908.9,823908.9,11168,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167930,2135856.00
06/22/2017 17:45,2,3.658,ACTIVE,215.32,349.56,59.959,1498167903,"201051344001135","219011344069620",28.69,33.30,0,333.33,382.93,106.4,100.8,0.495,734418.9,734418.9,10938,0,0,0,L,1122011218,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167931,2135857.00
06/22/2017 17:45,2,3.652,ACTIVE,215.77,351.37,59.970,1498167903,"201051344000594","219011344069620",28.77,36.80,0,330.33,384.43,106.4,100.8,0.504,753481.2,753481.2,10943,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167931,2135858.00
06/22/2017 17:45,2,3.615,ACTIVE,215.77,348.06,59.981,1498167903,"201051344001203","219011344069620",28.84,33.80,0,333.93,384.13,105.6,100.0,0.491,743868.6,743868.6,10978,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167932,2135859.00
06/22/2017 17:45,2,3.436,ACTIVE,213.74,352.27,59.938,1498167903,"274151322000054","219011344069620",27.77,38.60,0,327.62,377.52,96.5,91.2,0.367,968043.4,968043.4,10864,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167933,2135860.00
06/22/2017 17:45,2,3.516,ACTIVE,216.22,351.07,59.975,1498167903,"201051344000867","219011344069620",28.98,32.80,0,334.24,383.53,103.2,97.7,0.468,737676.2,737676.2,10972,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167934,2135861.00
06/22/2017 17:45,2,3.338,ACTIVE,215.77,351.07,59.975,1498167903,"201051344001093","219011344069620",29.12,33.30,0,331.83,382.03,98.5,93.1,0.442,742237.9,742237.9,10965,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167935,2135862.00
06/22/2017 17:45,2,3.381,ACTIVE,216.22,351.07,59.965,1498167903,"201051344000900","219011344069620",29.14,31.00,0,333.93,386.83,99.8,94.4,0.460,759210.1,759210.1,10952,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167936,2135863.00
06/22/2017 17:45,2,3.223,ACTIVE,216.45,350.17,59.965,1498167903,"201051344000648","219011344069620",28.82,31.80,0,335.14,384.13,94.0,88.8,0.438,747419.6,747419.6,10940,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167937,2135864.00
06/22/2017 17:45,2,3.107,ACTIVE,216.45,350.17,59.981,1498167903,"201051344000569","219011344069620",28.90,31.80,0,334.54,384.73,90.9,85.8,0.424,761335.4,761335.4,10920,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167938,2135865.00
06/22/2017 17:45,2,2.920,ACTIVE,216.00,348.36,59.970,1498167903,"201051344000983","219011344069620",28.71,31.50,0,334.24,385.93,84.8,79.9,0.393,751900.6,751900.6,10945,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167939,2135866.00
06/22/2017 17:45,2,2.633,ACTIVE,215.54,350.77,59.965,1498167903,"201051344001158","219011344069620",28.43,32.20,0,321.91,385.93,75.8,71.2,0.588,736882.0,736882.0,10948,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167940,2135867.00
06/22/2017 17:45,2,2.211,ACTIVE,215.54,357.68,59.996,1498167903,"201051344000576","219011344069620",28.82,31.30,0,319.81,387.14,64.5,60.4,0.535,751423.4,751423.4,10949,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167941,2135868.00
06/22/2017 17:45,2,2.199,ACTIVE,212.83,354.97,59.975,1498167903,"274151322000087","219011344069620",28.07,50.80,0,330.63,375.41,62.4,58.3,0.407,941735.1,941735.1,11038,0,0,0,L,1151911521,0,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498167942,2135869.00
06/22/2017 18:00,2,2.471,ACTIVE,215.09,358.58,59.986,1498168803,"201051344000645","219011344069620",28.53,30.00,0,317.70,391.04,71.4,67.0,0.592,750394.0,750394.0,10935,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168805,2135870.00
06/22/2017 18:00,2,2.385,ACTIVE,212.61,347.46,59.981,1498168803,"274151322000085","219011344069620",27.63,36.50,0,328.82,377.52,66.8,62.5,0.468,963897.5,963897.5,10874,0,0,0,L,1151911521,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168805,2135871.00
06/22/2017 18:00,2,2.541,ACTIVE,214.64,359.78,59.991,1498168803,"201051344000633","219011344069620",28.61,32.00,0,317.70,391.64,73.7,69.2,0.623,737108.2,737108.2,10980,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168806,2135872.00
06/22/2017 18:00,2,2.529,ACTIVE,215.32,359.78,59.981,1498168803,"201051344000469","219011344069620",29.00,28.00,0,315.30,391.64,74.3,69.8,0.632,740395.8,740395.8,10949,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168807,2135873.00
06/22/2017 18:00,2,2.533,ACTIVE,213.96,357.68,60.007,1498168803,"201051344000646","219011344069620",28.94,32.00,0,317.40,390.14,74.3,69.8,0.632,735747.1,735747.1,10949,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168808,2135874.00
06/22/2017 18:00,2,2.494,ACTIVE,213.06,357.98,59.991,1498168803,"274151322000052","219011344069620",28.41,39.80,0,327.62,377.22,71.7,67.3,0.513,1001797.1,1001797.1,10876,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168809,2135875.00
06/22/2017 18:00,2,2.686,ACTIVE,214.64,359.78,59.922,1498168803,"201051344000585","219011344069620",28.96,31.30,0,317.70,388.94,78.8,74.1,0.663,748231.7,748231.7,10948,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168810,2135876.00
06/22/2017 18:00,2,2.541,ACTIVE,213.96,356.78,59.944,1498168803,"201051344001230","219011344069620",28.78,31.50,0,318.61,387.74,74.1,69.6,0.619,740391.3,740391.3,10957,0,0,0,L,1122011218,0,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168811,2135877.00
06/22/2017 18:00,2,2.568,ACTIVE,214.87,359.78,59.959,1498168803,"201051344000582","219011344069620",28.61,31.30,0,318.30,391.34,74.4,69.9,0.610,729807.3,729807.3,10938,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168812,2135878.00
06/22/2017 18:00,2,2.516,ACTIVE,213.96,357.38,60.044,1498168803,"201051344000955","219011344069620",29.20,32.20,0,317.70,388.64,74.4,69.9,0.632,749155.5,749155.5,10960,0,0,0,L,1122011218,0,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168813,2135879.00
06/22/2017 18:00,2,1.688,ACTIVE,213.06,423.50,60.018,1498168803,"274151322000094","219011344069620",38.39,38.20,0,333.63,447.25,65.5,61.3,0.464,823406.4,823406.4,11155,0,0,0,L,1151911521,0,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168814,2135880.00
06/22/2017 18:00,2,2.627,ACTIVE,215.09,360.08,60.044,1498168803,"201051344000579","219011344069620",28.69,32.40,0,318.91,391.34,76.3,71.7,0.632,758568.4,758568.4,10943,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168814,2135881.00
06/22/2017 18:00,2,2.572,ACTIVE,214.19,358.28,59.996,1498168803,"201051344000890","219011344069620",28.77,33.50,0,318.00,389.54,75.0,70.5,0.619,743164.7,743164.7,10953,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168815,2135882.00
06/22/2017 18:00,2,2.545,ACTIVE,214.64,358.58,59.996,1498168803,"201051344000438","219011344069620",28.71,32.60,0,318.00,390.14,74.0,69.5,0.628,745787.7,745787.7,10945,0,0,0,L,1122011218,0,123.14,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168816,2135883.00
06/22/2017 18:00,2,2.514,ACTIVE,214.41,351.97,60.012,1498168803,"201051344000417","219011344069620",18.92,31.50,0,331.53,385.03,48.2,44.6,0.407,680090.5,680090.5,10974,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168817,2135884.00
06/22/2017 18:00,2,2.504,ACTIVE,212.38,353.77,59.986,1498168803,"274151322000083","219011344069620",28.59,38.60,0,329.13,377.82,72.5,68.0,0.517,991675.5,991675.5,10883,0,0,0,L,1151911521,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168818,2135885.00
06/22/2017 18:00,2,2.623,ACTIVE,213.06,351.97,60.007,1498168803,"274151322000076","219011344069620",29.18,39.50,0,327.92,376.92,77.5,72.9,0.539,1057935.1,1057935.1,10881,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168819,2135886.00
06/22/2017 18:00,2,2.594,ACTIVE,214.64,358.58,60.023,1498168803,"201051344000868","219011344069620",28.59,29.00,0,318.00,390.74,75.1,70.6,0.614,738853.6,738853.6,10952,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168820,2135887.00
06/22/2017 18:00,2,2.682,ACTIVE,212.16,363.69,59.991,1498168803,"274151322000095","219011344069620",28.80,39.30,0,328.22,376.62,78.2,73.6,0.544,1047712.7,1047712.7,10894,0,0,0,L,1151911521,0,122.01,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168821,2135888.00
06/22/2017 18:00,2,2.605,ACTIVE,214.87,354.97,59.991,1498168803,"201051344000988","219011344069620",18.81,28.30,0,334.84,389.54,49.7,46.1,0.411,652269.3,652269.3,10946,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168822,2135889.00
06/22/2017 18:00,2,2.648,ACTIVE,214.41,358.28,60.023,1498168803,"201051344001025","219011344069620",28.86,32.20,0,316.20,389.84,77.4,72.8,0.641,745659.5,745659.5,10960,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168823,2135890.00
06/22/2017 18:00,2,2.580,ACTIVE,215.09,360.08,60.002,1498168803,"201051344000458","219011344069620",28.78,31.00,0,316.50,391.94,75.3,70.7,0.645,750572.4,750572.4,10933,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168824,2135891.00
06/22/2017 18:00,2,2.570,ACTIVE,215.77,360.99,60.002,1498168803,"201051344000853","219011344069620",29.18,29.80,0,319.81,396.15,76.0,71.4,0.650,751447.1,751447.1,10944,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168825,2135892.00
06/22/2017 18:00,2,2.559,ACTIVE,214.41,357.98,60.028,1498168803,"201051344000685","219011344069620",28.84,31.80,0,316.50,390.14,74.8,70.3,0.654,745758.7,745758.7,10970,0,0,0,L,1122011218,0,123.59,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168826,2135893.00
06/22/2017 18:00,2,2.592,ACTIVE,214.87,358.88,60.007,1498168803,"201051344000917","219011344069620",28.75,32.00,0,318.00,390.14,75.5,70.9,0.636,742381.6,742381.6,10960,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168826,2135894.00
06/22/2017 18:00,2,2.600,ACTIVE,214.41,357.98,60.002,1498168803,"201051344001145","219011344069620",28.73,31.00,0,317.70,391.04,75.7,71.1,0.623,750398.4,750398.4,10947,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168827,2135895.00
06/22/2017 18:00,2,2.584,ACTIVE,215.09,359.78,60.002,1498168803,"201051344000651","219011344069620",28.86,31.30,0,317.70,391.04,75.5,71.0,0.623,739002.2,739002.2,10950,0,0,0,L,1122011218,0,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168828,2135896.00
06/22/2017 18:00,2,2.430,ACTIVE,212.83,353.47,60.018,1498168803,"274151322000088","219011344069620",28.19,35.80,0,327.92,377.52,69.4,65.0,0.486,951044.7,951044.7,10883,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168829,2135897.00
06/22/2017 18:00,2,1.652,ACTIVE,213.29,420.50,59.996,1498168803,"274151322000068","219011344069620",39.08,39.50,0,333.93,448.15,65.5,61.3,0.455,823925.2,823925.2,11169,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168830,2135898.00
06/22/2017 18:00,2,2.547,ACTIVE,214.19,357.98,60.012,1498168803,"201051344001135","219011344069620",28.94,31.30,0,318.00,389.54,74.7,70.2,0.610,734437.6,734437.6,10939,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168831,2135899.00
06/22/2017 18:00,2,2.514,ACTIVE,214.41,358.28,60.002,1498168803,"201051344000594","219011344069620",28.94,34.30,0,316.80,390.44,73.7,69.2,0.614,753500.0,753500.0,10944,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168832,2135900.00
06/22/2017 18:00,2,2.520,ACTIVE,214.41,357.68,60.002,1498168803,"201051344001203","219011344069620",28.61,32.00,0,316.50,391.64,73.0,68.5,0.605,743887.4,743887.4,10979,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168833,2135901.00
06/22/2017 18:00,2,2.383,ACTIVE,212.16,349.56,60.028,1498168803,"274151322000054","219011344069620",27.73,35.60,0,325.52,377.52,66.9,62.6,0.468,968060.6,968060.6,10865,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168834,2135902.00
06/22/2017 18:00,2,2.436,ACTIVE,214.87,356.78,59.949,1498168803,"201051344000867","219011344069620",28.78,31.30,0,314.70,390.44,71.0,66.6,0.579,737695.0,737695.0,10973,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168835,2135903.00
06/22/2017 18:00,2,2.305,ACTIVE,214.64,357.08,59.928,1498168803,"201051344001093","219011344069620",29.10,30.50,0,318.00,389.54,67.9,63.6,0.552,742255.9,742255.9,10966,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168836,2135904.00
06/22/2017 18:00,2,2.369,ACTIVE,214.64,357.08,59.981,1498168803,"201051344000900","219011344069620",29.06,29.00,0,316.50,391.34,69.8,65.4,0.575,759228.9,759228.9,10953,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168836,2135905.00
06/22/2017 18:00,2,2.338,ACTIVE,215.32,357.98,59.949,1498168803,"201051344000648","219011344069620",28.69,29.80,0,317.70,391.34,67.9,63.6,0.570,747437.7,747437.7,10941,0,0,0,L,1122011218,0,122.23,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168837,2135906.00
06/22/2017 18:00,2,2.377,ACTIVE,214.87,357.38,59.996,1498168803,"201051344000569","219011344069620",29.24,29.80,0,318.00,391.94,70.4,66.0,0.597,761354.0,761354.0,10921,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168838,2135907.00
06/22/2017 18:00,2,2.443,ACTIVE,215.09,359.48,59.996,1498168803,"201051344000983","219011344069620",28.82,30.00,0,317.10,391.04,71.4,67.0,0.605,751919.5,751919.5,10946,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168839,2135908.00
06/22/2017 18:00,2,2.420,ACTIVE,215.09,357.98,59.996,1498168803,"201051344001158","219011344069620",28.77,30.50,0,315.30,391.64,70.5,66.1,0.592,736900.5,736900.5,10949,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168840,2135909.00
06/22/2017 18:00,2,2.330,ACTIVE,215.32,358.28,59.975,1498168803,"201051344000576","219011344069620",29.36,29.50,0,318.30,391.64,69.3,64.9,0.575,751441.6,751441.6,10950,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168841,2135910.00
06/22/2017 18:00,2,2.303,ACTIVE,212.61,346.26,60.002,1498168803,"274151322000087","219011344069620",28.45,46.80,0,329.13,376.31,66.2,62.0,0.442,941752.6,941752.6,11039,0,0,0,L,1151911521,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498168842,2135911.00
06/22/2017 18:15,2,2.715,ACTIVE,216.00,360.38,60.018,1498169703,"201051344000645","219011344069620",28.92,29.50,0,317.70,390.74,79.7,75.0,0.658,750411.4,750411.4,10936,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169704,2135912.00
06/22/2017 18:15,2,2.656,ACTIVE,213.74,356.78,60.007,1498169703,"274151322000085","219011344069620",27.65,35.20,0,332.43,377.52,74.3,69.8,0.508,963913.6,963913.6,10875,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169705,2135913.00
06/22/2017 18:15,2,2.766,ACTIVE,215.77,348.66,60.023,1498169703,"201051344000633","219011344069620",28.90,31.00,0,316.80,391.94,81.0,76.2,0.380,737125.8,737125.8,10981,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169707,2135914.00
06/22/2017 18:15,2,2.738,ACTIVE,216.00,349.56,60.012,1498169703,"201051344000469","219011344069620",29.18,27.30,0,317.10,392.55,81.0,76.2,0.389,740413.5,740413.5,10950,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169708,2135915.00
06/22/2017 18:15,2,2.758,ACTIVE,214.41,346.86,60.023,1498169703,"201051344000646","219011344069620",28.90,31.00,0,317.70,391.64,80.8,76.0,0.389,735764.8,735764.8,10950,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169709,2135916.00
06/22/2017 18:15,2,2.689,ACTIVE,213.06,351.07,60.007,1498169703,"274151322000052","219011344069620",28.53,38.40,0,328.82,378.12,77.8,73.2,0.539,1001814.1,1001814.1,10877,0,0,0,L,1151911521,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169709,2135917.00
06/22/2017 18:15,2,2.871,ACTIVE,215.32,346.86,59.996,1498169703,"201051344000585","219011344069620",29.24,31.50,0,317.70,390.74,85.0,80.1,0.398,748250.2,748250.2,10949,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169710,2135918.00
06/22/2017 18:15,2,2.680,ACTIVE,214.41,357.38,60.023,1498169703,"201051344001230","219011344069620",29.18,30.50,0,317.40,388.64,79.2,74.5,0.672,740408.6,740408.6,10958,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169711,2135919.00
06/22/2017 18:15,2,2.750,ACTIVE,215.54,347.46,60.018,1498169703,"201051344000582","219011344069620",28.57,30.50,0,316.50,392.25,79.6,74.9,0.371,729824.6,729824.6,10939,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169712,2135920.00
06/22/2017 18:15,2,2.705,ACTIVE,214.64,357.98,60.007,1498169703,"201051344000955","219011344069620",28.86,31.50,0,318.00,389.24,79.1,74.4,0.681,749172.9,749172.9,10961,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169713,2135921.00
06/22/2017 18:15,2,1.764,ACTIVE,213.29,430.12,60.002,1498169703,"274151322000094","219011344069620",39.00,36.80,0,387.74,449.05,69.8,65.4,0.486,823421.5,823421.5,11156,0,0,0,L,1151911521,0,122.01,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169714,2135922.00
06/22/2017 18:15,2,2.768,ACTIVE,216.00,348.96,60.018,1498169703,"201051344000579","219011344069620",28.92,32.20,0,318.91,394.05,81.1,76.4,0.376,758586.3,758586.3,10944,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169715,2135923.00
06/22/2017 18:15,2,2.688,ACTIVE,214.64,345.96,59.996,1498169703,"201051344000890","219011344069620",29.26,33.30,0,319.21,390.44,79.6,74.9,0.362,743182.3,743182.3,10954,0,0,0,L,1122011218,0,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169716,2135924.00
06/22/2017 18:15,2,2.674,ACTIVE,214.87,346.86,60.002,1498169703,"201051344000438","219011344069620",29.00,32.00,0,318.30,391.34,78.5,73.9,0.371,745805.1,745805.1,10946,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169717,2135925.00
06/22/2017 18:15,2,2.695,ACTIVE,214.87,351.37,60.012,1498169703,"201051344000417","219011344069620",18.77,31.00,0,333.33,374.51,51.3,47.6,0.438,680101.7,680101.7,10975,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169717,2135926.00
06/22/2017 18:15,2,2.672,ACTIVE,213.51,363.39,60.012,1498169703,"274151322000083","219011344069620",28.59,37.80,0,327.62,377.82,77.3,72.7,0.548,991692.6,991692.6,10884,0,0,0,L,1151911521,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169718,2135927.00
06/22/2017 18:15,2,2.764,ACTIVE,213.29,351.67,60.002,1498169703,"274151322000076","219011344069620",29.40,39.30,0,329.13,378.42,82.2,77.4,0.318,1057953.4,1057953.4,10882,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169719,2135928.00
06/22/2017 18:15,2,2.688,ACTIVE,215.32,347.46,60.034,1498169703,"201051344000868","219011344069620",28.80,28.30,0,317.70,390.14,78.5,73.9,0.354,738871.2,738871.2,10953,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169720,2135929.00
06/22/2017 18:15,2,2.791,ACTIVE,213.29,351.97,59.996,1498169703,"274151322000095","219011344069620",29.08,39.30,0,326.12,377.82,82.2,77.4,0.314,1047731.1,1047731.1,10895,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169721,2135930.00
06/22/2017 18:15,2,2.719,ACTIVE,215.54,353.77,60.012,1498169703,"201051344000988","219011344069620",18.55,27.80,0,335.44,377.82,51.1,47.4,0.438,652280.7,652280.7,10947,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169722,2135931.00
06/22/2017 18:15,2,2.684,ACTIVE,214.87,347.16,60.002,1498169703,"201051344001025","219011344069620",29.20,32.00,0,318.00,391.34,79.4,74.7,0.354,745677.5,745677.5,10961,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169723,2135932.00
06/22/2017 18:15,2,2.648,ACTIVE,215.54,359.18,60.023,1498169703,"201051344000458","219011344069620",28.78,30.50,0,316.50,391.94,77.2,72.6,0.667,750589.9,750589.9,10934,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169724,2135933.00
06/22/2017 18:15,2,2.670,ACTIVE,216.00,350.47,60.012,1498169703,"201051344000853","219011344069620",28.96,29.50,0,319.51,396.15,78.3,73.6,0.367,751464.8,751464.8,10945,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169725,2135934.00
06/22/2017 18:15,2,2.645,ACTIVE,214.87,358.88,59.986,1498169703,"201051344000685","219011344069620",28.88,31.30,0,316.50,390.74,77.4,72.8,0.689,745776.1,745776.1,10971,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169726,2135935.00
06/22/2017 18:15,2,2.688,ACTIVE,214.87,358.28,59.975,1498169703,"201051344000917","219011344069620",28.96,31.50,0,318.30,391.94,78.8,74.1,0.672,742399.2,742399.2,10961,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169727,2135936.00
06/22/2017 18:15,2,2.732,ACTIVE,214.64,348.06,60.028,1498169703,"201051344001145","219011344069620",28.63,30.80,0,318.00,391.04,79.3,74.6,0.367,750416.1,750416.1,10948,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169728,2135937.00
06/22/2017 18:15,2,2.680,ACTIVE,215.09,348.36,60.007,1498169703,"201051344000651","219011344069620",29.14,30.50,0,317.10,391.64,79.1,74.4,0.362,739019.8,739019.8,10951,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169729,2135938.00
06/22/2017 18:15,2,2.527,ACTIVE,212.83,348.36,60.012,1498169703,"274151322000088","219011344069620",28.19,34.50,0,332.43,378.12,72.1,67.6,0.499,951060.9,951060.9,10884,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169730,2135939.00
06/22/2017 18:15,2,1.715,ACTIVE,213.96,425.31,60.002,1498169703,"274151322000068","219011344069620",38.86,38.00,0,392.25,452.36,67.9,63.6,0.473,823940.6,823940.6,11170,0,0,0,L,1151911521,0,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169731,2135940.00
06/22/2017 18:15,2,2.619,ACTIVE,214.64,348.66,60.002,1498169703,"201051344001135","219011344069620",29.20,31.00,0,318.00,390.74,77.5,72.8,0.689,734455.4,734455.4,10940,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169732,2135941.00
06/22/2017 18:15,2,2.598,ACTIVE,214.41,357.08,59.938,1498169703,"201051344000594","219011344069620",29.02,34.00,0,315.60,390.44,76.3,71.7,0.636,753517.8,753517.8,10945,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169732,2135942.00
06/22/2017 18:15,2,2.588,ACTIVE,215.09,357.68,60.023,1498169703,"201051344001203","219011344069620",28.86,31.50,0,317.10,391.94,75.6,71.1,0.623,743905.1,743905.1,10980,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169733,2135943.00
06/22/2017 18:15,2,2.463,ACTIVE,213.06,347.76,59.996,1498169703,"274151322000054","219011344069620",27.79,34.50,0,328.22,378.72,69.3,64.9,0.486,968076.9,968076.9,10866,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169734,2135944.00
06/22/2017 18:15,2,2.568,ACTIVE,214.87,357.68,59.991,1498169703,"201051344000867","219011344069620",28.75,30.80,0,318.00,390.44,74.8,70.3,0.610,737712.7,737712.7,10974,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169735,2135945.00
06/22/2017 18:15,2,2.436,ACTIVE,215.09,358.58,60.007,1498169703,"201051344001093","219011344069620",29.12,30.00,0,318.30,390.44,71.8,67.4,0.592,742273.0,742273.0,10967,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169736,2135946.00
06/22/2017 18:15,2,2.576,ACTIVE,214.87,358.88,60.002,1498169703,"201051344000900","219011344069620",28.77,28.80,0,315.90,391.64,75.1,70.5,0.614,759246.6,759246.6,10954,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169737,2135947.00
06/22/2017 18:15,2,2.500,ACTIVE,215.09,357.98,59.970,1498169703,"201051344000648","219011344069620",28.86,28.80,0,316.80,391.34,73.1,68.6,0.614,747454.9,747454.9,10942,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169738,2135948.00
06/22/2017 18:15,2,2.564,ACTIVE,215.32,359.18,60.028,1498169703,"201051344000569","219011344069620",29.24,29.80,0,317.40,391.94,76.1,71.5,0.641,761371.7,761371.7,10922,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169739,2135949.00
06/22/2017 18:15,2,2.637,ACTIVE,215.32,360.08,59.986,1498169703,"201051344000983","219011344069620",29.06,30.30,0,316.50,391.64,77.6,72.9,0.663,751937.3,751937.3,10947,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169740,2135950.00
06/22/2017 18:15,2,2.662,ACTIVE,215.09,360.08,60.028,1498169703,"201051344001158","219011344069620",28.45,30.00,0,316.80,391.34,76.7,72.1,0.641,736918.1,736918.1,10950,0,0,0,L,1122011218,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169741,2135951.00
06/22/2017 18:15,2,2.580,ACTIVE,215.54,361.59,59.991,1498169703,"201051344000576","219011344069620",29.02,28.80,0,318.91,391.64,75.8,71.3,0.641,751458.9,751458.9,10951,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169742,2135952.00
06/22/2017 18:15,2,2.547,ACTIVE,213.06,346.86,59.996,1498169703,"274151322000087","219011344069620",28.41,44.30,0,329.73,377.52,73.3,68.8,0.482,941769.2,941769.2,11040,0,0,0,L,1151911521,0,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498169743,2135953.00
06/22/2017 18:30,2,2.240,ACTIVE,215.09,355.88,59.954,1498170603,"201051344000645","219011344069620",28.19,29.00,0,317.70,391.34,64.0,59.8,0.526,750427.5,750427.5,10937,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170605,2135954.00
06/22/2017 18:30,2,2.139,ACTIVE,213.29,345.36,59.996,1498170603,"274151322000085","219011344069620",27.73,34.30,0,333.63,376.01,60.0,56.0,0.411,963928.6,963928.6,10876,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170606,2135955.00
06/22/2017 18:30,2,2.244,ACTIVE,215.09,356.18,60.028,1498170603,"201051344000633","219011344069620",28.75,30.00,0,317.10,391.34,65.3,61.1,0.566,737142.2,737142.2,10982,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170607,2135956.00
06/22/2017 18:30,2,2.232,ACTIVE,214.64,356.48,59.981,1498170603,"201051344000469","219011344069620",28.80,27.00,0,315.30,391.34,65.1,60.9,0.561,740429.9,740429.9,10951,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170608,2135957.00
06/22/2017 18:30,2,2.230,ACTIVE,213.96,354.97,59.986,1498170603,"201051344000646","219011344069620",28.94,30.50,0,318.30,389.54,65.3,61.1,0.561,735781.2,735781.2,10951,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170608,2135958.00
06/22/2017 18:30,2,2.203,ACTIVE,212.61,356.18,59.991,1498170603,"274151322000052","219011344069620",28.25,37.30,0,333.03,377.22,63.1,59.0,0.442,1001829.9,1001829.9,10878,0,0,0,L,1151911521,0,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170609,2135959.00
06/22/2017 18:30,2,2.400,ACTIVE,214.64,356.78,60.007,1498170603,"201051344000585","219011344069620",28.63,30.30,0,315.90,390.14,69.6,65.2,0.583,748267.6,748267.6,10950,0,0,0,L,1122011218,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170610,2135960.00
06/22/2017 18:30,2,2.205,ACTIVE,214.19,353.77,59.991,1498170603,"201051344001230","219011344069620",28.57,30.00,0,316.80,388.64,63.9,59.7,0.530,740424.7,740424.7,10959,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170611,2135961.00
06/22/2017 18:30,2,2.201,ACTIVE,214.87,355.88,59.986,1498170603,"201051344000582","219011344069620",28.80,29.80,0,317.40,391.34,64.2,60.1,0.530,729840.8,729840.8,10940,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170612,2135962.00
06/22/2017 18:30,2,2.176,ACTIVE,213.51,353.17,60.055,1498170603,"201051344000955","219011344069620",28.84,30.80,0,332.43,389.54,63.6,59.5,0.535,749189.0,749189.0,10962,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170613,2135963.00
06/22/2017 18:30,2,1.438,ACTIVE,213.06,418.09,59.986,1498170603,"274151322000094","219011344069620",38.27,36.00,0,385.93,447.55,56.3,52.4,0.398,823435.6,823435.6,11157,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170614,2135964.00
06/22/2017 18:30,2,2.238,ACTIVE,214.87,356.48,59.996,1498170603,"201051344000579","219011344069620",29.02,31.30,0,318.30,391.94,65.8,61.6,0.544,758603.0,758603.0,10945,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170615,2135965.00
06/22/2017 18:30,2,2.225,ACTIVE,214.19,353.77,59.991,1498170603,"201051344000890","219011344069620",28.82,32.00,0,319.51,389.54,64.9,60.7,0.530,743198.7,743198.7,10955,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170616,2135966.00
06/22/2017 18:30,2,2.168,ACTIVE,214.64,355.28,59.928,1498170603,"201051344000438","219011344069620",29.00,31.30,0,317.70,391.04,63.7,59.6,0.535,745821.3,745821.3,10947,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170617,2135967.00
06/22/2017 18:30,2,2.209,ACTIVE,214.64,349.56,60.039,1498170603,"201051344000417","219011344069620",18.65,30.50,0,332.43,373.01,41.7,38.3,0.349,680112.1,680112.1,10976,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170617,2135968.00
06/22/2017 18:30,2,2.201,ACTIVE,212.38,359.18,59.991,1498170603,"274151322000083","219011344069620",28.35,36.30,0,327.92,376.92,63.2,59.1,0.455,991708.6,991708.6,10885,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170618,2135969.00
06/22/2017 18:30,2,2.291,ACTIVE,213.51,351.97,59.991,1498170603,"274151322000076","219011344069620",28.82,37.30,0,329.13,378.42,66.8,62.5,0.464,1057970.5,1057970.5,10883,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170619,2135970.00
06/22/2017 18:30,2,2.197,ACTIVE,214.41,353.77,60.002,1498170603,"201051344000868","219011344069620",28.63,27.80,0,316.50,390.14,63.7,59.6,0.526,738887.6,738887.6,10954,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170620,2135971.00
06/22/2017 18:30,2,2.307,ACTIVE,212.38,348.06,60.007,1498170603,"274151322000095","219011344069620",28.84,37.80,0,327.32,378.12,67.4,63.1,0.464,1047748.3,1047748.3,10896,0,0,0,L,1151911521,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170621,2135972.00
06/22/2017 18:30,2,2.227,ACTIVE,214.87,351.37,60.028,1498170603,"201051344000988","219011344069620",18.49,27.50,0,334.54,376.01,41.7,38.3,0.354,652291.3,652291.3,10948,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170622,2135973.00
06/22/2017 18:30,2,2.242,ACTIVE,214.41,354.97,59.996,1498170603,"201051344001025","219011344069620",28.86,30.30,0,316.80,390.44,65.6,61.4,0.530,745694.4,745694.4,10962,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170623,2135974.00
06/22/2017 18:30,2,2.189,ACTIVE,214.64,355.58,59.959,1498170603,"201051344000458","219011344069620",28.43,29.50,0,316.50,391.04,63.1,58.9,0.544,750606.2,750606.2,10935,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170624,2135975.00
06/22/2017 18:30,2,2.156,ACTIVE,215.32,356.78,59.965,1498170603,"201051344000853","219011344069620",29.00,28.50,0,319.51,395.85,63.4,59.2,0.539,751481.2,751481.2,10946,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170625,2135976.00
06/22/2017 18:30,2,2.146,ACTIVE,214.19,355.58,59.991,1498170603,"201051344000685","219011344069620",28.78,30.30,0,316.80,390.44,62.6,58.5,0.552,745792.3,745792.3,10972,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170626,2135977.00
06/22/2017 18:30,2,2.182,ACTIVE,214.41,355.28,59.938,1498170603,"201051344000917","219011344069620",28.67,30.50,0,320.11,390.44,63.4,59.2,0.535,742415.6,742415.6,10962,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170626,2135978.00
06/22/2017 18:30,2,2.189,ACTIVE,213.96,354.37,59.996,1498170603,"201051344001145","219011344069620",28.61,29.30,0,318.91,390.44,63.4,59.3,0.521,750432.5,750432.5,10949,0,0,0,L,1122011218,0,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170627,2135979.00
06/22/2017 18:30,2,2.176,ACTIVE,214.64,354.97,60.007,1498170603,"201051344000651","219011344069620",28.61,30.00,0,318.61,391.04,63.0,58.9,0.526,739036.2,739036.2,10952,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170628,2135980.00
06/22/2017 18:30,2,2.039,ACTIVE,212.83,357.08,59.970,1498170603,"274151322000088","219011344069620",27.81,33.80,0,332.73,375.71,57.4,53.5,0.376,951075.9,951075.9,10885,0,0,0,L,1151911521,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170629,2135981.00
06/22/2017 18:30,2,1.422,ACTIVE,213.74,414.79,59.991,1498170603,"274151322000068","219011344069620",38.13,37.30,0,389.54,448.15,55.5,51.6,0.384,823954.9,823954.9,11171,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170630,2135982.00
06/22/2017 18:30,2,2.197,ACTIVE,214.19,354.07,60.023,1498170603,"201051344001135","219011344069620",28.33,29.80,0,315.00,390.14,63.0,58.9,0.521,734471.9,734471.9,10941,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170631,2135983.00
06/22/2017 18:30,2,2.152,ACTIVE,214.19,354.07,59.996,1498170603,"201051344000594","219011344069620",28.80,32.20,0,318.30,390.44,62.8,58.7,0.526,753534.2,753534.2,10946,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170632,2135984.00
06/22/2017 18:30,2,2.141,ACTIVE,214.41,354.07,60.055,1498170603,"201051344001203","219011344069620",28.88,30.50,0,318.30,391.34,62.6,58.5,0.530,743921.5,743921.5,10981,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170633,2135985.00
06/22/2017 18:30,2,2.059,ACTIVE,213.06,351.37,59.991,1498170603,"274151322000054","219011344069620",27.73,33.50,0,332.43,376.62,57.8,53.9,0.398,968092.0,968092.0,10867,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170634,2135986.00
06/22/2017 18:30,2,2.178,ACTIVE,214.87,353.77,60.023,1498170603,"201051344000867","219011344069620",28.41,29.80,0,317.70,389.54,62.7,58.6,0.513,737729.1,737729.1,10975,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170635,2135987.00
06/22/2017 18:30,2,2.062,ACTIVE,214.41,353.77,60.060,1498170603,"201051344001093","219011344069620",28.63,29.30,0,333.63,389.24,59.8,55.8,0.486,742288.6,742288.6,10968,0,0,0,L,1122011218,0,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170636,2135988.00
06/22/2017 18:30,2,2.123,ACTIVE,214.41,354.97,59.975,1498170603,"201051344000900","219011344069620",28.94,28.00,0,315.00,391.34,62.4,58.3,0.517,759262.9,759262.9,10955,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170637,2135989.00
06/22/2017 18:30,2,2.100,ACTIVE,215.09,354.07,59.965,1498170603,"201051344000648","219011344069620",28.43,28.30,0,334.84,390.44,60.5,56.5,0.513,747470.7,747470.7,10943,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170638,2135990.00
06/22/2017 18:30,2,2.164,ACTIVE,214.41,354.67,60.007,1498170603,"201051344000569","219011344069620",28.43,28.80,0,318.00,391.34,62.3,58.2,0.521,761388.0,761388.0,10923,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170639,2135991.00
06/22/2017 18:30,2,2.172,ACTIVE,214.64,354.97,59.996,1498170603,"201051344000983","219011344069620",28.78,29.00,0,317.40,392.25,63.3,59.2,0.530,751953.9,751953.9,10948,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170640,2135992.00
06/22/2017 18:30,2,2.150,ACTIVE,214.64,354.67,60.034,1498170603,"201051344001158","219011344069620",28.45,29.30,0,319.21,391.64,62.0,57.9,0.526,736934.3,736934.3,10951,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170641,2135993.00
06/22/2017 18:30,2,2.080,ACTIVE,215.09,355.28,60.023,1498170603,"201051344000576","219011344069620",28.57,28.30,0,335.44,391.34,60.2,56.2,0.499,751474.8,751474.8,10952,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170641,2135994.00
