ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 18:30,2,2.041,ACTIVE,212.38,351.07,59.996,1498170603,"274151322000087","219011344069620",28.27,43.20,0,333.03,375.41,58.5,54.5,0.376,941784.5,941784.5,11041,0,0,0,L,1151911521,0,122.01,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498170642,2135995.00
06/22/2017 18:45,2,1.719,ACTIVE,214.41,351.07,59.991,1498171504,"201051344000645","219011344069620",28.61,28.30,0,334.84,382.93,49.8,46.2,0.411,750439.7,750439.7,10938,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171505,2135996.00
06/22/2017 18:45,2,1.656,ACTIVE,212.83,343.85,59.959,1498171504,"274151322000085","219011344069620",27.77,33.30,0,333.33,368.20,46.6,43.1,0.318,963940.0,963940.0,10877,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171506,2135997.00
06/22/2017 18:45,2,1.744,ACTIVE,214.41,351.67,59.959,1498171504,"201051344000633","219011344069620",28.84,29.50,0,333.33,383.53,51.0,47.3,0.433,737154.7,737154.7,10983,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171507,2135998.00
06/22/2017 18:45,2,1.734,ACTIVE,214.19,351.67,59.975,1498171504,"201051344000469","219011344069620",28.96,26.80,0,333.03,383.23,50.9,47.2,0.433,740442.4,740442.4,10952,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171508,2135999.00
06/22/2017 18:45,2,1.738,ACTIVE,213.51,350.47,60.012,1498171504,"201051344000646","219011344069620",28.98,29.80,0,330.33,382.63,51.0,47.3,0.424,735793.7,735793.7,10952,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171509,2136000.00
06/22/2017 18:45,2,1.693,ACTIVE,212.61,343.55,59.970,1498171504,"274151322000052","219011344069620",28.61,35.60,0,332.73,369.70,49.1,45.5,0.340,1001842.0,1001842.0,10879,0,0,0,L,1151911521,0,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171510,2136001.00
06/22/2017 18:45,2,1.871,ACTIVE,214.64,352.87,59.975,1498171504,"201051344000585","219011344069620",28.67,29.00,0,333.93,384.73,54.2,50.4,0.442,748281.0,748281.0,10951,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171511,2136002.00
06/22/2017 18:45,2,1.672,ACTIVE,213.74,348.96,59.981,1498171504,"201051344001230","219011344069620",29.36,29.00,0,331.53,380.22,49.8,46.1,0.415,740436.9,740436.9,10960,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171511,2136003.00
06/22/2017 18:45,2,1.729,ACTIVE,214.41,351.67,59.981,1498171504,"201051344000582","219011344069620",28.77,28.80,0,333.63,383.23,50.4,46.7,0.411,729853.1,729853.1,10941,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171512,2136004.00
06/22/2017 18:45,2,1.715,ACTIVE,213.74,350.17,59.949,1498171504,"201051344000955","219011344069620",29.06,29.50,0,332.43,380.52,50.5,46.8,0.424,749201.2,749201.2,10963,0,0,0,L,1122011218,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171513,2136005.00
06/22/2017 18:45,2,1.100,ACTIVE,213.29,423.20,59.970,1498171504,"274151322000094","219011344069620",39.32,35.00,0,384.43,441.84,43.7,40.3,0.296,823446.3,823446.3,11158,0,0,0,L,1151911521,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171514,2136006.00
06/22/2017 18:45,2,1.781,ACTIVE,214.19,351.37,60.018,1498171504,"201051344000579","219011344069620",29.02,30.30,0,334.84,383.53,52.4,48.6,0.429,758615.7,758615.7,10946,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171515,2136007.00
06/22/2017 18:45,2,1.785,ACTIVE,214.19,350.47,59.981,1498171504,"201051344000890","219011344069620",28.53,31.00,0,332.43,381.73,51.6,47.9,0.415,743211.2,743211.2,10956,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171516,2136008.00
06/22/2017 18:45,2,1.736,ACTIVE,213.96,351.67,59.975,1498171504,"201051344000438","219011344069620",28.90,30.00,0,332.73,382.33,50.9,47.2,0.424,745833.6,745833.6,10948,0,0,0,L,1122011218,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171517,2136009.00
06/22/2017 18:45,2,1.770,ACTIVE,213.96,346.56,60.007,1498171504,"201051344000417","219011344069620",18.63,29.80,0,333.63,367.00,33.4,30.3,0.274,680120.0,680120.0,10977,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171518,2136010.00
06/22/2017 18:45,2,1.734,ACTIVE,212.83,343.55,59.970,1498171504,"274151322000083","219011344069620",28.57,34.80,0,332.13,369.40,50.1,46.4,0.354,991720.8,991720.8,10886,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171519,2136011.00
06/22/2017 18:45,2,1.811,ACTIVE,213.51,344.45,59.970,1498171504,"274151322000076","219011344069620",29.16,35.20,0,333.33,371.51,53.5,49.7,0.376,1057983.4,1057983.4,10884,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171520,2136012.00
06/22/2017 18:45,2,1.787,ACTIVE,213.51,350.17,59.975,1498171504,"201051344000868","219011344069620",28.63,27.30,0,332.43,381.12,51.8,48.1,0.424,738900.0,738900.0,10955,0,0,0,L,1122011218,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171520,2136013.00
06/22/2017 18:45,2,1.840,ACTIVE,212.83,343.25,59.970,1498171504,"274151322000095","219011344069620",28.98,35.40,0,330.03,371.51,54.0,50.2,0.358,1047761.4,1047761.4,10897,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171521,2136014.00
06/22/2017 18:45,2,1.805,ACTIVE,214.19,348.06,60.002,1498171504,"201051344000988","219011344069620",18.61,27.50,0,333.93,370.00,34.0,30.9,0.283,652299.3,652299.3,10949,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171522,2136015.00
06/22/2017 18:45,2,1.846,ACTIVE,214.19,351.07,59.986,1498171504,"201051344001025","219011344069620",28.51,29.30,0,333.63,382.03,53.3,49.5,0.433,745707.2,745707.2,10963,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171523,2136016.00
06/22/2017 18:45,2,1.781,ACTIVE,213.96,350.47,59.986,1498171504,"201051344000458","219011344069620",28.67,29.30,0,335.14,382.93,51.7,48.0,0.442,750618.6,750618.6,10936,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171524,2136017.00
06/22/2017 18:45,2,1.807,ACTIVE,214.64,351.97,59.975,1498171504,"201051344000853","219011344069620",28.49,28.50,0,336.34,383.23,52.1,48.4,0.438,751493.7,751493.7,10947,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171525,2136018.00
06/22/2017 18:45,2,1.752,ACTIVE,214.19,351.37,59.986,1498171504,"201051344000685","219011344069620",28.88,29.30,0,333.33,381.42,51.3,47.6,0.446,745804.5,745804.5,10973,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171526,2136019.00
06/22/2017 18:45,2,1.783,ACTIVE,214.19,352.57,59.986,1498171504,"201051344000917","219011344069620",28.84,29.50,0,333.03,381.73,52.1,48.4,0.438,742428.0,742428.0,10963,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171527,2136020.00
06/22/2017 18:45,2,1.783,ACTIVE,214.19,350.77,59.949,1498171504,"201051344001145","219011344069620",29.04,28.50,0,333.33,382.03,52.5,48.7,0.429,750444.9,750444.9,10950,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171528,2136021.00
06/22/2017 18:45,2,1.795,ACTIVE,214.19,352.57,59.991,1498171504,"201051344000651","219011344069620",28.84,28.80,0,333.93,381.42,52.4,48.7,0.438,739048.6,739048.6,10953,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171529,2136022.00
06/22/2017 18:45,2,1.678,ACTIVE,212.61,348.66,60.023,1498171504,"274151322000088","219011344069620",28.21,32.60,0,332.43,366.70,48.0,44.4,0.331,951087.1,951087.1,10886,0,0,0,L,1151911521,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171530,2136023.00
06/22/2017 18:45,2,1.197,ACTIVE,213.74,413.59,59.981,1498171504,"274151322000068","219011344069620",38.17,35.80,0,388.34,437.93,46.2,42.7,0.314,823965.7,823965.7,11172,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171530,2136024.00
06/22/2017 18:45,2,1.828,ACTIVE,213.74,351.07,59.959,1498171504,"201051344001135","219011344069620",28.92,28.80,0,333.63,379.62,53.6,49.8,0.433,734484.4,734484.4,10942,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171531,2136025.00
06/22/2017 18:45,2,1.842,ACTIVE,213.51,351.07,59.959,1498171504,"201051344000594","219011344069620",28.51,31.30,0,333.03,379.92,53.2,49.4,0.442,753546.7,753546.7,10947,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171532,2136026.00
06/22/2017 18:45,2,1.812,ACTIVE,214.64,351.37,59.991,1498171504,"201051344001203","219011344069620",28.94,29.50,0,333.93,381.12,53.1,49.4,0.446,743933.9,743933.9,10982,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171533,2136027.00
06/22/2017 18:45,2,1.750,ACTIVE,212.61,347.46,59.986,1498171504,"274151322000054","219011344069620",27.77,32.60,0,330.93,367.90,49.2,45.6,0.331,968103.4,968103.4,10868,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171534,2136028.00
06/22/2017 18:45,2,1.859,ACTIVE,213.96,350.47,60.034,1498171504,"201051344000867","219011344069620",28.43,28.80,0,333.33,379.62,53.6,49.8,0.433,737741.6,737741.6,10976,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171535,2136029.00
06/22/2017 18:45,2,1.764,ACTIVE,214.64,352.57,60.023,1498171504,"201051344001093","219011344069620",28.80,28.50,0,332.73,379.32,51.5,47.8,0.420,742300.5,742300.5,10969,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171536,2136030.00
06/22/2017 18:45,2,1.787,ACTIVE,213.96,351.07,59.991,1498171504,"201051344000900","219011344069620",29.32,27.50,0,333.33,381.12,53.1,49.3,0.433,759275.2,759275.2,10956,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171537,2136031.00
06/22/2017 18:45,2,1.762,ACTIVE,214.19,351.37,59.996,1498171504,"201051344000648","219011344069620",29.04,28.00,0,335.14,380.22,51.8,48.1,0.438,747482.6,747482.6,10944,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171538,2136032.00
06/22/2017 18:45,2,1.838,ACTIVE,214.41,352.27,59.996,1498171504,"201051344000569","219011344069620",28.82,28.50,0,333.93,381.12,53.7,49.9,0.446,761400.4,761400.4,10924,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171539,2136033.00
06/22/2017 18:45,2,1.828,ACTIVE,214.19,351.67,59.991,1498171504,"201051344000983","219011344069620",29.32,28.80,0,333.93,381.73,54.3,50.5,0.460,751966.5,751966.5,10949,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171540,2136034.00
06/22/2017 18:45,2,1.820,ACTIVE,214.19,352.27,59.986,1498171504,"201051344001158","219011344069620",29.00,28.80,0,334.54,382.03,53.5,49.7,0.451,736946.7,736946.7,10952,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171540,2136035.00
06/22/2017 18:45,2,1.789,ACTIVE,214.64,353.17,60.007,1498171504,"201051344000576","219011344069620",28.86,27.80,0,335.14,381.12,52.4,48.6,0.438,751486.7,751486.7,10953,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171541,2136036.00
06/22/2017 18:45,2,1.768,ACTIVE,212.61,345.06,60.023,1498171504,"274151322000087","219011344069620",28.33,41.00,0,331.83,366.40,50.7,47.0,0.314,941796.0,941796.0,11042,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498171542,2136037.00
06/22/2017 19:00,2,1.412,ACTIVE,214.87,348.66,60.044,1498172403,"201051344000645","219011344069620",28.39,28.50,0,333.03,378.42,40.7,37.3,0.331,750451.7,750451.7,10939,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172404,2136038.00
06/22/2017 19:00,2,1.055,ACTIVE,213.29,342.35,59.991,1498172403,"274151322000085","219011344069620",29.88,32.60,0,333.93,366.10,31.9,28.9,0.217,963950.6,963950.6,10878,0,0,0,L,1151911521,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172405,2136039.00
06/22/2017 19:00,2,1.490,ACTIVE,214.64,350.47,60.044,1498172403,"201051344000633","219011344069620",28.23,29.00,0,332.73,379.32,42.6,39.2,0.362,737167.1,737167.1,10984,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172406,2136040.00
06/22/2017 19:00,2,1.467,ACTIVE,214.64,348.96,59.954,1498172403,"201051344000469","219011344069620",28.55,27.30,0,332.73,378.72,42.4,39.0,0.362,740454.7,740454.7,10953,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172407,2136041.00
06/22/2017 19:00,2,1.506,ACTIVE,213.51,348.36,60.018,1498172403,"201051344000646","219011344069620",28.51,29.50,0,332.43,378.12,43.5,40.0,0.362,735806.2,735806.2,10953,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172408,2136042.00
06/22/2017 19:00,2,1.486,ACTIVE,213.06,348.06,60.007,1498172403,"274151322000052","219011344069620",28.19,35.00,0,333.63,367.60,42.4,39.0,0.296,1001854.1,1001854.1,10880,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172408,2136043.00
06/22/2017 19:00,2,1.678,ACTIVE,214.64,350.47,59.996,1498172403,"201051344000585","219011344069620",28.49,28.80,0,333.63,380.82,48.4,44.8,0.393,748294.5,748294.5,10952,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172409,2136044.00
06/22/2017 19:00,2,1.477,ACTIVE,213.51,346.86,59.970,1498172403,"201051344001230","219011344069620",28.35,28.80,0,331.23,376.31,42.4,39.0,0.345,740449.0,740449.0,10961,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172410,2136045.00
06/22/2017 19:00,2,1.504,ACTIVE,214.41,349.56,60.018,1498172403,"201051344000582","219011344069620",28.55,28.50,0,332.73,379.02,43.5,40.1,0.358,729865.4,729865.4,10942,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172411,2136046.00
06/22/2017 19:00,2,1.482,ACTIVE,213.74,346.86,59.996,1498172403,"201051344000955","219011344069620",28.29,29.30,0,331.83,376.31,42.5,39.0,0.354,749213.3,749213.3,10964,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172412,2136047.00
06/22/2017 19:00,2,0.988,ACTIVE,213.74,418.70,59.996,1498172403,"274151322000094","219011344069620",38.74,34.50,0,333.33,440.94,38.6,35.3,0.256,823457.0,823457.0,11159,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172413,2136048.00
06/22/2017 19:00,2,1.541,ACTIVE,214.41,349.26,60.044,1498172403,"201051344000579","219011344069620",29.04,30.30,0,333.63,379.32,45.4,41.9,0.371,758628.4,758628.4,10947,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172414,2136049.00
06/22/2017 19:00,2,1.547,ACTIVE,213.74,347.76,60.018,1498172403,"201051344000890","219011344069620",28.53,30.50,0,332.13,378.12,44.7,41.2,0.358,743223.7,743223.7,10957,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172415,2136050.00
06/22/2017 19:00,2,1.518,ACTIVE,214.41,348.96,59.996,1498172403,"201051344000438","219011344069620",28.31,29.80,0,333.03,378.72,43.5,40.1,0.362,745845.8,745845.8,10949,0,0,0,L,1122011218,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172416,2136051.00
06/22/2017 19:00,2,1.527,ACTIVE,213.96,344.76,60.002,1498172403,"201051344000417","219011344069620",18.73,29.50,0,332.73,364.29,29.0,26.1,0.239,680127.9,680127.9,10978,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172417,2136052.00
06/22/2017 19:00,2,1.590,ACTIVE,213.29,342.65,60.002,1498172403,"274151322000083","219011344069620",28.39,34.50,0,333.33,367.90,45.7,42.2,0.331,991733.1,991733.1,10887,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172418,2136053.00
06/22/2017 19:00,2,1.617,ACTIVE,213.96,350.17,59.996,1498172403,"274151322000076","219011344069620",28.96,34.50,0,334.54,370.60,47.5,44.0,0.336,1057996.4,1057996.4,10885,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172419,2136054.00
06/22/2017 19:00,2,1.543,ACTIVE,214.19,349.26,59.996,1498172403,"201051344000868","219011344069620",28.57,27.30,0,331.83,377.52,44.7,41.2,0.358,738912.4,738912.4,10956,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172419,2136055.00
06/22/2017 19:00,2,1.697,ACTIVE,213.06,350.47,59.986,1498172403,"274151322000095","219011344069620",28.82,34.30,0,333.03,370.00,49.5,45.8,0.336,1047774.7,1047774.7,10898,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172421,2136056.00
06/22/2017 19:00,2,1.551,ACTIVE,214.64,347.76,59.986,1498172403,"201051344000988","219011344069620",18.69,28.00,0,333.33,367.60,29.3,26.4,0.234,652307.2,652307.2,10950,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172421,2136057.00
06/22/2017 19:00,2,1.617,ACTIVE,214.19,349.26,59.996,1498172403,"201051344001025","219011344069620",28.78,29.00,0,333.63,379.62,47.2,43.6,0.380,745720.0,745720.0,10964,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172422,2136058.00
06/22/2017 19:00,2,1.523,ACTIVE,214.41,350.17,59.986,1498172403,"201051344000458","219011344069620",28.63,29.80,0,332.73,378.42,44.2,40.7,0.371,750630.8,750630.8,10937,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172423,2136059.00
06/22/2017 19:00,2,1.545,ACTIVE,215.09,350.77,60.023,1498172403,"201051344000853","219011344069620",28.39,29.00,0,335.14,379.92,44.4,40.9,0.371,751506.0,751506.0,10948,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172424,2136060.00
06/22/2017 19:00,2,1.523,ACTIVE,213.96,348.36,59.996,1498172403,"201051344000685","219011344069620",28.57,29.00,0,333.33,378.72,44.1,40.6,0.384,745816.7,745816.7,10974,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172425,2136061.00
06/22/2017 19:00,2,1.553,ACTIVE,214.19,349.26,59.991,1498172403,"201051344000917","219011344069620",28.73,29.30,0,333.33,378.72,45.2,41.7,0.371,742440.4,742440.4,10964,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172426,2136062.00
06/22/2017 19:00,2,1.553,ACTIVE,214.19,349.56,59.991,1498172403,"201051344001145","219011344069620",28.90,28.00,0,333.93,379.32,45.5,42.0,0.362,750457.5,750457.5,10951,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172427,2136063.00
06/22/2017 19:00,2,1.551,ACTIVE,214.19,348.96,59.986,1498172403,"201051344000651","219011344069620",28.61,28.50,0,334.24,379.62,45.0,41.5,0.367,739061.1,739061.1,10954,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172428,2136064.00
06/22/2017 19:00,2,1.439,ACTIVE,212.83,346.56,59.970,1498172403,"274151322000088","219011344069620",27.81,32.20,0,333.33,366.40,40.5,37.2,0.274,951098.4,951098.4,10887,0,0,0,L,1151911521,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172429,2136065.00
06/22/2017 19:00,2,1.041,ACTIVE,213.74,409.68,59.970,1498172403,"274151322000068","219011344069620",38.01,35.40,0,384.13,436.13,40.4,37.1,0.270,823976.6,823976.6,11173,0,0,0,L,1151911521,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172430,2136066.00
06/22/2017 19:00,2,1.592,ACTIVE,213.96,348.06,60.012,1498172403,"201051344001135","219011344069620",28.35,28.50,0,333.33,378.12,45.7,42.2,0.362,734497.0,734497.0,10943,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172431,2136067.00
06/22/2017 19:00,2,1.557,ACTIVE,213.96,349.26,59.981,1498172403,"201051344000594","219011344069620",28.59,30.80,0,329.73,377.52,45.1,41.6,0.367,753559.1,753559.1,10948,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172432,2136068.00
06/22/2017 19:00,2,1.559,ACTIVE,214.19,348.36,59.933,1498172403,"201051344001203","219011344069620",28.33,29.00,0,333.63,379.92,44.7,41.3,0.371,743946.3,743946.3,10983,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172432,2136069.00
06/22/2017 19:00,2,1.492,ACTIVE,213.51,352.27,60.007,1498172403,"274151322000054","219011344069620",27.69,32.20,0,333.03,367.30,41.9,38.5,0.278,968114.8,968114.8,10869,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172433,2136070.00
06/22/2017 19:00,2,1.561,ACTIVE,214.41,348.06,59.991,1498172403,"201051344000867","219011344069620",28.51,29.00,0,332.73,377.82,45.1,41.6,0.362,737754.0,737754.0,10977,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172434,2136071.00
06/22/2017 19:00,2,1.469,ACTIVE,213.96,348.66,59.959,1498172403,"201051344001093","219011344069620",28.15,28.00,0,333.93,377.52,41.9,38.5,0.336,742312.2,742312.2,10970,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172435,2136072.00
06/22/2017 19:00,2,1.533,ACTIVE,214.41,349.86,59.981,1498172403,"201051344000900","219011344069620",28.37,28.00,0,333.33,378.12,44.0,40.6,0.358,759287.5,759287.5,10957,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172436,2136073.00
06/22/2017 19:00,2,1.459,ACTIVE,214.64,349.56,59.981,1498172403,"201051344000648","219011344069620",28.71,28.00,0,332.73,377.82,42.4,39.0,0.354,747494.4,747494.4,10945,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172437,2136074.00
06/22/2017 19:00,2,1.541,ACTIVE,214.41,349.86,59.991,1498172403,"201051344000569","219011344069620",28.57,29.00,0,333.03,378.72,44.7,41.2,0.371,761412.7,761412.7,10925,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172438,2136075.00
06/22/2017 19:00,2,1.559,ACTIVE,214.64,349.56,60.039,1498172403,"201051344000983","219011344069620",28.80,29.30,0,333.03,379.62,45.5,42.0,0.376,751979.0,751979.0,10950,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172439,2136076.00
06/22/2017 19:00,2,1.553,ACTIVE,214.41,349.86,59.975,1498172403,"201051344001158","219011344069620",28.29,29.30,0,333.33,378.72,44.5,41.1,0.367,736959.0,736959.0,10953,0,0,0,L,1122011218,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172440,2136077.00
06/22/2017 19:00,2,1.479,ACTIVE,214.87,351.07,59.981,1498172403,"201051344000576","219011344069620",28.25,28.00,0,334.54,378.12,42.4,39.0,0.354,751498.6,751498.6,10954,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172441,2136078.00
06/22/2017 19:00,2,1.500,ACTIVE,212.83,341.45,59.975,1498172403,"274151322000087","219011344069620",28.21,40.60,0,333.33,365.80,42.8,39.4,0.265,941807.7,941807.7,11043,0,0,0,L,1151911521,0,122.46,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498172442,2136079.00
06/22/2017 19:15,2,0.984,ACTIVE,214.41,345.06,59.922,1498173303,"201051344000645","219011344069620",28.27,27.80,0,334.54,367.30,28.2,25.3,0.221,750459.1,750459.1,10940,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173304,2136080.00
06/22/2017 19:15,2,0.807,ACTIVE,213.29,340.55,59.965,1498173303,"274151322000085","219011344069620",28.47,31.50,0,329.73,354.37,23.3,20.6,0.155,963956.4,963956.4,10879,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173305,2136081.00
06/22/2017 19:15,2,1.014,ACTIVE,214.41,347.16,59.965,1498173303,"201051344000633","219011344069620",28.53,28.30,0,333.63,369.70,29.3,26.4,0.239,737174.9,737174.9,10985,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173306,2136082.00
06/22/2017 19:15,2,1.004,ACTIVE,214.19,345.06,59.933,1498173303,"201051344000469","219011344069620",28.29,26.80,0,332.43,368.50,28.8,25.8,0.230,740462.4,740462.4,10954,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173307,2136083.00
06/22/2017 19:15,2,1.033,ACTIVE,213.29,344.15,59.959,1498173303,"201051344000646","219011344069620",28.23,28.80,0,331.83,367.60,29.6,26.7,0.230,735814.1,735814.1,10954,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173308,2136084.00
06/22/2017 19:15,2,1.012,ACTIVE,212.83,340.85,59.986,1498173303,"274151322000052","219011344069620",27.85,33.50,0,332.43,360.08,28.6,25.7,0.194,1001861.7,1001861.7,10881,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173309,2136085.00
06/22/2017 19:15,2,1.137,ACTIVE,213.96,345.36,59.970,1498173303,"201051344000585","219011344069620",28.53,28.30,0,332.43,370.30,32.9,29.8,0.256,748303.4,748303.4,10953,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173310,2136086.00
06/22/2017 19:15,2,0.965,ACTIVE,213.29,342.65,59.954,1498173303,"201051344001230","219011344069620",28.11,28.00,0,330.03,366.10,27.5,24.6,0.217,740456.5,740456.5,10962,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173311,2136087.00
06/22/2017 19:15,2,0.992,ACTIVE,213.74,344.15,59.965,1498173303,"201051344000582","219011344069620",27.97,27.80,0,332.43,368.20,28.1,25.2,0.217,729873.1,729873.1,10943,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173312,2136088.00
06/22/2017 19:15,2,0.955,ACTIVE,213.29,342.65,59.965,1498173303,"201051344000955","219011344069620",28.27,28.50,0,330.93,366.10,27.4,24.5,0.217,749220.8,749220.8,10965,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173313,2136089.00
06/22/2017 19:15,2,0.639,ACTIVE,213.29,397.66,59.970,1498173303,"274151322000094","219011344069620",37.15,33.50,0,331.83,433.42,24.1,21.3,0.159,823463.6,823463.6,11160,0,0,0,L,1151911521,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173314,2136090.00
06/22/2017 19:15,2,1.010,ACTIVE,213.96,344.15,59.959,1498173303,"201051344000579","219011344069620",28.63,29.80,0,334.24,370.00,29.3,26.4,0.221,758636.4,758636.4,10948,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173315,2136091.00
06/22/2017 19:15,2,0.996,ACTIVE,213.29,342.95,60.002,1498173303,"201051344000890","219011344069620",28.11,29.50,0,332.13,368.20,28.4,25.5,0.212,743231.5,743231.5,10958,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173316,2136092.00
06/22/2017 19:15,2,0.955,ACTIVE,213.96,344.15,59.970,1498173303,"201051344000438","219011344069620",28.37,28.50,0,333.33,368.20,27.5,24.6,0.217,745853.4,745853.4,10950,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173316,2136093.00
06/22/2017 19:15,2,0.986,ACTIVE,213.51,340.85,59.981,1498173303,"201051344000417","219011344069620",18.45,28.50,0,332.13,358.28,18.5,15.9,0.137,680132.8,680132.8,10979,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173317,2136094.00
06/22/2017 19:15,2,0.994,ACTIVE,213.06,340.85,59.975,1498173303,"274151322000083","219011344069620",28.41,33.00,0,332.73,360.69,28.6,25.6,0.203,991741.0,991741.0,10888,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173318,2136095.00
06/22/2017 19:15,2,0.996,ACTIVE,213.51,341.45,59.959,1498173303,"274151322000076","219011344069620",29.00,32.80,0,333.93,362.19,29.3,26.4,0.194,1058004.6,1058004.6,10886,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173319,2136096.00
06/22/2017 19:15,2,0.988,ACTIVE,213.74,343.85,59.965,1498173303,"201051344000868","219011344069620",28.03,27.00,0,333.63,368.80,28.1,25.2,0.212,738920.1,738920.1,10957,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173320,2136097.00
06/22/2017 19:15,2,1.043,ACTIVE,212.61,344.45,59.970,1498173303,"274151322000095","219011344069620",28.57,32.80,0,332.13,362.19,30.2,27.2,0.199,1047783.1,1047783.1,10899,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173321,2136098.00
06/22/2017 19:15,2,0.963,ACTIVE,213.96,342.65,59.959,1498173303,"201051344000988","219011344069620",18.47,27.80,0,333.93,361.29,18.1,15.5,0.146,652312.1,652312.1,10951,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173322,2136099.00
06/22/2017 19:15,2,1.004,ACTIVE,213.51,342.95,59.981,1498173303,"201051344001025","219011344069620",28.59,28.00,0,332.13,370.00,29.1,26.2,0.221,745728.2,745728.2,10965,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173323,2136100.00
06/22/2017 19:15,2,0.955,ACTIVE,213.74,343.25,59.975,1498173303,"201051344000458","219011344069620",28.11,29.00,0,334.24,368.80,27.2,24.3,0.221,750638.5,750638.5,10938,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173324,2136101.00
06/22/2017 19:15,2,0.941,ACTIVE,214.41,344.76,59.970,1498173303,"201051344000853","219011344069620",28.51,28.30,0,335.44,370.90,27.2,24.3,0.212,751513.7,751513.7,10949,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173324,2136102.00
06/22/2017 19:15,2,0.924,ACTIVE,213.74,343.55,59.933,1498173303,"201051344000685","219011344069620",28.05,28.30,0,331.83,368.20,26.3,23.5,0.217,745824.3,745824.3,10975,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173325,2136103.00
06/22/2017 19:15,2,0.936,ACTIVE,213.51,343.25,59.928,1498173303,"201051344000917","219011344069620",28.33,28.50,0,331.53,369.10,26.8,24.0,0.212,742448.2,742448.2,10965,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173326,2136104.00
06/22/2017 19:15,2,0.883,ACTIVE,213.51,342.95,59.928,1498173303,"201051344001145","219011344069620",29.28,27.30,0,333.33,368.50,26.2,23.4,0.194,750465.2,750465.2,10952,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173327,2136105.00
06/22/2017 19:15,2,0.930,ACTIVE,213.74,344.45,59.928,1498173303,"201051344000651","219011344069620",28.13,27.30,0,333.63,369.40,26.5,23.7,0.208,739068.8,739068.8,10955,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173328,2136106.00
06/22/2017 19:15,2,0.842,ACTIVE,212.16,343.25,59.970,1498173303,"274151322000088","219011344069620",27.57,31.30,0,332.13,357.98,23.5,20.8,0.146,951105.3,951105.3,10888,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173329,2136107.00
06/22/2017 19:15,2,0.582,ACTIVE,213.51,415.39,59.959,1498173303,"274151322000068","219011344069620",38.74,34.30,0,332.43,433.12,22.9,20.2,0.146,823983.4,823983.4,11174,0,0,0,L,1151911521,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173330,2136108.00
06/22/2017 19:15,2,0.941,ACTIVE,213.29,341.75,59.959,1498173303,"201051344001135","219011344069620",28.39,27.30,0,332.43,367.90,27.1,24.2,0.194,734504.9,734504.9,10944,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173331,2136109.00
06/22/2017 19:15,2,0.904,ACTIVE,213.51,342.95,59.970,1498173303,"201051344000594","219011344069620",28.25,29.80,0,332.73,369.10,25.9,23.0,0.199,753566.9,753566.9,10949,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173332,2136110.00
06/22/2017 19:15,2,0.875,ACTIVE,213.51,341.45,59.959,1498173303,"201051344001203","219011344069620",28.51,28.30,0,332.73,369.10,25.3,22.5,0.194,743953.9,743953.9,10984,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173333,2136111.00
06/22/2017 19:15,2,0.822,ACTIVE,212.61,342.95,59.965,1498173303,"274151322000054","219011344069620",27.73,31.30,0,332.73,359.18,23.1,20.4,0.150,968121.9,968121.9,10870,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173335,2136112.00
06/22/2017 19:15,2,0.889,ACTIVE,213.74,342.35,59.944,1498173303,"201051344000867","219011344069620",28.43,28.30,0,333.33,369.10,25.6,22.8,0.186,737761.7,737761.7,10978,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173335,2136113.00
06/22/2017 19:15,2,0.812,ACTIVE,213.74,342.95,59.975,1498173303,"201051344001093","219011344069620",28.41,27.50,0,333.03,367.00,23.4,20.7,0.168,742319.3,742319.3,10971,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173336,2136114.00
06/22/2017 19:15,2,0.855,ACTIVE,213.51,342.95,59.970,1498173303,"201051344000900","219011344069620",28.35,27.30,0,333.93,369.40,24.6,21.8,0.181,759294.9,759294.9,10958,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173337,2136115.00
06/22/2017 19:15,2,0.859,ACTIVE,213.96,342.95,59.970,1498173303,"201051344000648","219011344069620",27.97,27.30,0,333.93,368.20,24.4,21.6,0.190,747501.7,747501.7,10946,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173338,2136116.00
06/22/2017 19:15,2,0.877,ACTIVE,213.74,343.25,59.981,1498173303,"201051344000569","219011344069620",28.51,28.50,0,333.63,368.80,25.4,22.6,0.194,761420.4,761420.4,10926,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173339,2136117.00
06/22/2017 19:15,2,0.910,ACTIVE,213.74,342.65,59.965,1498173303,"201051344000983","219011344069620",28.23,28.80,0,332.73,369.10,26.0,23.2,0.199,751986.8,751986.8,10951,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173340,2136118.00
06/22/2017 19:15,2,0.891,ACTIVE,213.51,342.65,59.975,1498173303,"201051344001158","219011344069620",27.93,28.80,0,332.73,369.70,25.2,22.4,0.203,736966.6,736966.6,10954,0,0,0,L,1122011218,0,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173341,2136119.00
06/22/2017 19:15,2,0.854,ACTIVE,214.41,344.15,59.965,1498173303,"201051344000576","219011344069620",28.29,27.30,0,333.93,369.10,24.5,21.7,0.190,751505.9,751505.9,10955,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173342,2136120.00
06/22/2017 19:15,2,0.816,ACTIVE,212.83,343.85,59.965,1498173303,"274151322000087","219011344069620",28.25,38.60,0,332.13,357.98,23.4,20.6,0.146,941814.8,941814.8,11044,0,0,0,L,1151911521,0,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498173343,2136121.00
06/22/2017 19:30,2,0.789,ACTIVE,213.51,341.45,60.039,1498174203,"201051344000645","219011344069620",27.81,27.50,0,333.03,358.28,22.3,19.6,0.168,750465.3,750465.3,10941,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174204,2136122.00
06/22/2017 19:30,2,0.711,ACTIVE,212.16,340.55,60.007,1498174203,"274151322000085","219011344069620",27.59,30.80,0,333.33,351.37,19.9,17.3,0.128,963961.9,963961.9,10880,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174205,2136123.00
06/22/2017 19:30,2,0.793,ACTIVE,213.51,342.65,60.018,1498174203,"201051344000633","219011344069620",28.31,27.80,0,332.13,360.38,22.8,20.1,0.172,737181.3,737181.3,10986,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174206,2136124.00
06/22/2017 19:30,2,0.791,ACTIVE,212.83,341.15,60.007,1498174203,"201051344000469","219011344069620",28.35,26.80,0,332.13,357.98,22.8,20.0,0.181,740468.7,740468.7,10955,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174207,2136125.00
06/22/2017 19:30,2,0.801,ACTIVE,212.83,341.75,59.965,1498174203,"201051344000646","219011344069620",28.27,28.00,0,331.23,357.68,22.9,20.2,0.177,735820.6,735820.6,10955,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174208,2136126.00
06/22/2017 19:30,2,0.773,ACTIVE,212.38,340.55,60.007,1498174203,"274151322000052","219011344069620",27.75,32.40,0,329.43,353.47,21.7,19.1,0.150,1001867.9,1001867.9,10882,0,0,0,L,1151911521,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174208,2136127.00
06/22/2017 19:30,2,0.863,ACTIVE,213.29,342.05,59.996,1498174203,"201051344000585","219011344069620",28.43,27.50,0,331.83,359.78,24.9,22.1,0.181,748310.5,748310.5,10954,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174209,2136128.00
06/22/2017 19:30,2,0.762,ACTIVE,213.06,340.25,60.023,1498174203,"201051344001230","219011344069620",28.27,27.30,0,330.03,355.58,21.9,19.2,0.164,740462.6,740462.6,10963,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174210,2136129.00
06/22/2017 19:30,2,0.781,ACTIVE,213.51,341.75,60.002,1498174203,"201051344000582","219011344069620",28.15,26.80,0,331.53,358.28,22.3,19.6,0.168,729879.4,729879.4,10944,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174211,2136130.00
06/22/2017 19:30,2,0.811,ACTIVE,212.83,340.85,59.959,1498174203,"201051344000955","219011344069620",28.13,27.80,0,330.63,356.18,23.1,20.4,0.172,749227.0,749227.0,10966,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174212,2136131.00
06/22/2017 19:30,2,0.504,ACTIVE,212.61,396.75,60.012,1498174203,"274151322000094","219011344069620",37.15,32.60,0,330.63,422.90,18.9,16.3,0.119,823468.9,823468.9,11161,0,0,0,L,1151911521,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174213,2136132.00
06/22/2017 19:30,2,0.838,ACTIVE,213.06,341.45,60.007,1498174203,"201051344000579","219011344069620",28.49,29.50,0,332.73,358.28,24.2,21.4,0.172,758643.1,758643.1,10949,0,0,0,L,1122011218,0,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174214,2136133.00
06/22/2017 19:30,2,0.818,ACTIVE,213.06,341.45,60.012,1498174203,"201051344000890","219011344069620",28.19,28.80,0,330.63,357.38,23.4,20.7,0.172,743237.9,743237.9,10959,0,0,0,L,1122011218,0,122.23,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174215,2136134.00
06/22/2017 19:30,2,0.807,ACTIVE,213.29,341.75,60.002,1498174203,"201051344000438","219011344069620",28.03,27.80,0,332.13,357.68,22.9,20.2,0.177,745859.6,745859.6,10951,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174216,2136135.00
06/22/2017 19:30,2,0.811,ACTIVE,213.51,339.95,60.007,1498174203,"201051344000417","219011344069620",18.59,27.80,0,332.13,351.07,15.3,12.8,0.110,680136.8,680136.8,10980,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174217,2136136.00
06/22/2017 19:30,2,0.791,ACTIVE,212.16,337.84,60.012,1498174203,"274151322000083","219011344069620",27.65,32.20,0,330.33,353.77,22.1,19.4,0.146,991747.4,991747.4,10889,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174217,2136137.00
