ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 19:30,2,0.812,ACTIVE,212.83,342.35,60.002,1498174203,"274151322000076","219011344069620",28.37,31.80,0,331.53,354.67,23.3,20.6,0.150,1058011.1,1058011.1,10887,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174218,2136138.00
06/22/2017 19:30,2,0.844,ACTIVE,212.83,341.45,60.018,1498174203,"201051344000868","219011344069620",27.85,26.50,0,331.83,357.68,23.8,21.1,0.177,738926.5,738926.5,10958,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174219,2136139.00
06/22/2017 19:30,2,0.834,ACTIVE,212.38,342.65,60.018,1498174203,"274151322000095","219011344069620",27.79,31.80,0,329.73,354.37,23.5,20.7,0.146,1047789.8,1047789.8,10900,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174220,2136140.00
06/22/2017 19:30,2,0.811,ACTIVE,212.83,339.65,59.965,1498174203,"201051344000988","219011344069620",18.39,27.80,0,332.13,352.87,15.1,12.7,0.124,652316.0,652316.0,10952,0,0,0,L,1122011218,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174221,2136141.00
06/22/2017 19:30,2,0.832,ACTIVE,213.06,340.55,59.954,1498174203,"201051344001025","219011344069620",28.47,27.00,0,332.13,358.58,24.0,21.2,0.181,745734.7,745734.7,10966,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174222,2136142.00
06/22/2017 19:30,2,0.820,ACTIVE,213.06,341.15,60.012,1498174203,"201051344000458","219011344069620",28.31,28.80,0,332.73,357.68,23.5,20.8,0.181,750644.7,750644.7,10939,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174223,2136143.00
06/22/2017 19:30,2,0.834,ACTIVE,213.51,342.35,59.996,1498174203,"201051344000853","219011344069620",27.85,28.30,0,333.93,359.48,23.6,20.8,0.181,751520.1,751520.1,10950,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174224,2136144.00
06/22/2017 19:30,2,0.781,ACTIVE,213.51,342.65,60.023,1498174203,"201051344000685","219011344069620",28.17,27.30,0,331.53,358.58,22.3,19.6,0.181,745830.3,745830.3,10976,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174225,2136145.00
06/22/2017 19:30,2,0.805,ACTIVE,213.51,341.75,60.034,1498174203,"201051344000917","219011344069620",27.81,28.00,0,330.93,358.28,22.7,20.0,0.172,742454.4,742454.4,10966,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174226,2136146.00
06/22/2017 19:30,2,0.791,ACTIVE,213.29,341.75,60.002,1498174203,"201051344001145","219011344069620",28.49,26.80,0,332.43,357.38,22.9,20.2,0.172,750471.4,750471.4,10953,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174227,2136147.00
06/22/2017 19:30,2,0.803,ACTIVE,213.51,342.05,59.996,1498174203,"201051344000651","219011344069620",28.39,26.50,0,333.63,358.28,23.1,20.4,0.172,739075.1,739075.1,10956,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174227,2136148.00
06/22/2017 19:30,2,0.748,ACTIVE,212.16,337.24,60.018,1498174203,"274151322000088","219011344069620",27.35,30.00,0,330.03,351.67,20.7,18.1,0.119,951110.9,951110.9,10889,0,0,0,L,1151911521,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174228,2136149.00
06/22/2017 19:30,2,0.533,ACTIVE,212.83,402.77,59.996,1498174203,"274151322000068","219011344069620",37.81,33.30,0,331.53,434.93,20.4,17.7,0.133,823989.0,823989.0,11175,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174229,2136150.00
06/22/2017 19:30,2,0.854,ACTIVE,212.83,340.55,59.996,1498174203,"201051344001135","219011344069620",28.19,26.80,0,332.13,357.68,24.4,21.6,0.177,734511.5,734511.5,10945,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174230,2136151.00
06/22/2017 19:30,2,0.826,ACTIVE,212.83,341.15,60.034,1498174203,"201051344000594","219011344069620",28.51,29.00,0,331.23,357.38,23.9,21.1,0.186,753573.2,753573.2,10950,0,0,0,L,1122011218,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174231,2136152.00
06/22/2017 19:30,2,0.820,ACTIVE,213.29,340.85,60.002,1498174203,"201051344001203","219011344069620",28.09,27.50,0,331.83,358.58,23.4,20.6,0.181,743960.2,743960.2,10985,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174232,2136153.00
06/22/2017 19:30,2,0.762,ACTIVE,211.70,341.15,59.996,1498174203,"274151322000054","219011344069620",27.75,30.30,0,329.13,352.57,21.4,18.7,0.137,968127.7,968127.7,10871,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174233,2136154.00
06/22/2017 19:30,2,0.852,ACTIVE,213.51,340.85,60.012,1498174203,"201051344000867","219011344069620",27.95,27.80,0,331.83,357.68,24.1,21.4,0.177,737768.2,737768.2,10979,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174234,2136155.00
06/22/2017 19:30,2,0.783,ACTIVE,213.29,342.35,60.002,1498174203,"201051344001093","219011344069620",28.29,26.80,0,332.43,356.18,22.5,19.8,0.164,742325.2,742325.2,10972,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174235,2136156.00
06/22/2017 19:30,2,0.820,ACTIVE,212.83,341.45,59.996,1498174203,"201051344000900","219011344069620",28.11,27.30,0,332.13,357.68,23.4,20.6,0.181,759301.2,759301.2,10959,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174236,2136157.00
06/22/2017 19:30,2,0.828,ACTIVE,213.51,341.45,59.954,1498174203,"201051344000648","219011344069620",28.11,26.80,0,333.33,357.38,23.6,20.9,0.186,747507.8,747507.8,10947,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174237,2136158.00
06/22/2017 19:30,2,0.836,ACTIVE,213.06,341.45,60.002,1498174203,"201051344000569","219011344069620",28.19,28.30,0,332.43,357.98,23.9,21.2,0.181,761426.7,761426.7,10927,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174238,2136159.00
06/22/2017 19:30,2,0.861,ACTIVE,213.29,341.15,59.996,1498174203,"201051344000983","219011344069620",27.97,28.50,0,331.53,358.28,24.4,21.7,0.186,751993.3,751993.3,10952,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174239,2136160.00
06/22/2017 19:30,2,0.828,ACTIVE,213.29,341.15,60.028,1498174203,"201051344001158","219011344069620",27.93,28.50,0,332.13,357.68,23.5,20.7,0.181,736972.8,736972.8,10955,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174239,2136161.00
06/22/2017 19:30,2,0.820,ACTIVE,213.74,342.65,59.996,1498174203,"201051344000576","219011344069620",27.87,26.80,0,332.43,358.28,23.2,20.4,0.177,751512.0,751512.0,10956,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174240,2136162.00
06/22/2017 19:30,2,0.771,ACTIVE,212.16,337.24,59.991,1498174203,"274151322000087","219011344069620",27.75,37.00,0,329.13,352.27,21.7,19.0,0.119,941820.8,941820.8,11045,0,0,0,L,1151911521,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498174241,2136163.00
06/22/2017 19:45,2,0.627,ACTIVE,213.29,339.34,60.002,1498175103,"201051344000645","219011344069620",27.45,27.00,0,332.13,354.07,17.5,14.9,0.128,750470.3,750470.3,10942,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175104,2136164.00
06/22/2017 19:45,2,0.543,ACTIVE,212.38,336.04,59.991,1498175103,"274151322000085","219011344069620",27.25,29.80,0,329.73,349.26,15.0,12.6,0.084,963966.4,963966.4,10881,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175105,2136165.00
06/22/2017 19:45,2,0.619,ACTIVE,213.96,341.45,60.002,1498175103,"201051344000633","219011344069620",27.91,27.00,0,330.63,354.97,17.6,15.0,0.119,737186.4,737186.4,10987,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175106,2136166.00
06/22/2017 19:45,2,0.627,ACTIVE,213.06,339.04,59.991,1498175103,"201051344000469","219011344069620",27.57,26.80,0,330.03,353.47,17.6,15.0,0.133,740473.8,740473.8,10956,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175107,2136167.00
06/22/2017 19:45,2,0.613,ACTIVE,212.83,339.34,59.996,1498175103,"201051344000646","219011344069620",27.89,27.50,0,330.03,352.87,17.4,14.9,0.115,735825.6,735825.6,10956,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175108,2136168.00
06/22/2017 19:45,2,0.574,ACTIVE,212.16,338.74,59.991,1498175103,"274151322000052","219011344069620",27.55,31.50,0,330.03,351.97,16.0,13.6,0.088,1001872.7,1001872.7,10883,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175108,2136169.00
06/22/2017 19:45,2,0.660,ACTIVE,213.51,339.65,59.996,1498175103,"201051344000585","219011344069620",27.55,27.00,0,331.23,354.07,18.5,15.9,0.124,748316.0,748316.0,10955,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175109,2136170.00
06/22/2017 19:45,2,0.582,ACTIVE,213.06,337.54,59.981,1498175103,"201051344001230","219011344069620",27.69,26.80,0,330.03,350.77,16.4,13.9,0.110,740467.4,740467.4,10964,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175110,2136171.00
06/22/2017 19:45,2,0.588,ACTIVE,213.74,340.25,59.954,1498175103,"201051344000582","219011344069620",27.49,26.30,0,332.13,353.17,16.4,13.9,0.115,729884.2,729884.2,10945,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175111,2136172.00
06/22/2017 19:45,2,0.625,ACTIVE,212.83,338.74,60.002,1498175103,"201051344000955","219011344069620",28.01,27.00,0,330.63,351.97,17.8,15.2,0.128,749232.1,749232.1,10967,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175112,2136173.00
06/22/2017 19:45,2,0.346,ACTIVE,212.61,401.86,59.986,1498175103,"274151322000094","219011344069620",37.91,32.00,0,334.24,416.29,13.1,10.8,0.080,823473.0,823473.0,11162,0,0,0,L,1151911521,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175113,2136174.00
06/22/2017 19:45,2,0.643,ACTIVE,213.29,339.34,59.991,1498175103,"201051344000579","219011344069620",28.25,29.30,0,331.23,353.47,18.4,15.8,0.124,758648.4,758648.4,10950,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175114,2136175.00
06/22/2017 19:45,2,0.609,ACTIVE,213.29,339.04,59.981,1498175103,"201051344000890","219011344069620",27.97,27.80,0,330.93,352.87,17.3,14.8,0.119,743243.0,743243.0,10960,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175115,2136176.00
06/22/2017 19:45,2,0.596,ACTIVE,213.51,339.65,59.954,1498175103,"201051344000438","219011344069620",28.21,27.00,0,331.53,353.47,17.1,14.5,0.119,745864.6,745864.6,10952,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175116,2136177.00
06/22/2017 19:45,2,0.607,ACTIVE,213.29,337.84,59.970,1498175103,"201051344000417","219011344069620",18.35,27.00,0,331.53,348.06,11.3,9.0,0.075,680139.9,680139.9,10981,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175117,2136178.00
06/22/2017 19:45,2,0.539,ACTIVE,212.16,339.95,60.007,1498175103,"274151322000083","219011344069620",27.67,31.30,0,330.03,352.57,15.1,12.7,0.097,991752.1,991752.1,10890,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175118,2136179.00
06/22/2017 19:45,2,0.588,ACTIVE,213.06,337.84,59.991,1498175103,"274151322000076","219011344069620",27.71,30.80,0,331.23,352.57,16.5,14.0,0.106,1058016.2,1058016.2,10888,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175119,2136180.00
06/22/2017 19:45,2,0.635,ACTIVE,213.06,339.04,59.991,1498175103,"201051344000868","219011344069620",27.65,26.00,0,330.63,353.17,17.8,15.3,0.119,738931.7,738931.7,10959,0,0,0,L,1122011218,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175120,2136181.00
06/22/2017 19:45,2,0.572,ACTIVE,212.38,337.84,60.012,1498175103,"274151322000095","219011344069620",27.37,31.00,0,329.43,351.07,15.9,13.4,0.102,1047794.7,1047794.7,10901,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175121,2136182.00
06/22/2017 19:45,2,0.604,ACTIVE,212.83,339.04,59.986,1498175103,"201051344000988","219011344069620",17.95,27.80,0,330.33,350.17,11.0,8.7,0.084,652319.1,652319.1,10953,0,0,0,L,1122011218,0,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175121,2136183.00
06/22/2017 19:45,2,0.609,ACTIVE,213.29,338.44,59.981,1498175103,"201051344001025","219011344069620",27.67,26.50,0,330.93,353.77,17.1,14.6,0.119,745739.8,745739.8,10967,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175122,2136184.00
06/22/2017 19:45,2,0.617,ACTIVE,213.29,339.04,59.986,1498175103,"201051344000458","219011344069620",27.85,28.80,0,331.23,353.47,17.4,14.9,0.128,750649.8,750649.8,10940,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175123,2136185.00
06/22/2017 19:45,2,0.615,ACTIVE,213.74,340.85,60.002,1498175103,"201051344000853","219011344069620",27.75,28.30,0,332.43,354.97,17.3,14.8,0.124,751525.2,751525.2,10951,0,0,0,L,1122011218,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175124,2136186.00
06/22/2017 19:45,2,0.561,ACTIVE,213.51,340.85,59.938,1498175103,"201051344000685","219011344069620",27.83,26.80,0,330.63,353.47,15.8,13.4,0.119,745835.1,745835.1,10977,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175125,2136187.00
06/22/2017 19:45,2,0.566,ACTIVE,213.51,339.95,59.986,1498175103,"201051344000917","219011344069620",27.63,27.30,0,331.23,352.57,15.9,13.4,0.110,742459.2,742459.2,10967,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175126,2136188.00
06/22/2017 19:45,2,0.572,ACTIVE,213.51,339.65,59.959,1498175103,"201051344001145","219011344069620",27.71,26.00,0,332.13,353.17,16.1,13.6,0.106,750476.2,750476.2,10954,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175127,2136189.00
06/22/2017 19:45,2,0.574,ACTIVE,213.29,339.34,59.981,1498175103,"201051344000651","219011344069620",27.99,26.00,0,332.13,353.77,16.4,13.9,0.115,739079.9,739079.9,10957,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175128,2136190.00
06/22/2017 19:45,2,0.523,ACTIVE,212.16,338.44,59.970,1498175103,"274151322000088","219011344069620",26.78,29.50,0,330.33,349.86,14.2,11.8,0.088,951115.2,951115.2,10890,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175129,2136191.00
06/22/2017 19:45,2,0.355,ACTIVE,213.06,405.47,59.991,1498175103,"274151322000068","219011344069620",38.09,32.80,0,335.14,419.30,13.8,11.4,0.071,823993.2,823993.2,11176,0,0,0,L,1151911521,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175130,2136192.00
06/22/2017 19:45,2,0.625,ACTIVE,213.06,338.44,59.981,1498175103,"201051344001135","219011344069620",27.93,26.30,0,331.23,352.87,17.7,15.2,0.115,734516.7,734516.7,10946,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175131,2136193.00
06/22/2017 19:45,2,0.615,ACTIVE,212.83,339.04,59.981,1498175103,"201051344000594","219011344069620",27.71,28.30,0,329.73,352.87,17.3,14.8,0.119,753578.4,753578.4,10951,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175132,2136194.00
06/22/2017 19:45,2,0.592,ACTIVE,213.74,339.04,59.986,1498175103,"201051344001203","219011344069620",27.73,26.80,0,331.83,354.67,16.7,14.2,0.115,743965.1,743965.1,10986,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175133,2136195.00
06/22/2017 19:45,2,0.533,ACTIVE,212.61,337.54,59.986,1498175103,"274151322000054","219011344069620",27.19,29.80,0,329.73,351.07,14.7,12.3,0.093,968132.2,968132.2,10872,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175134,2136196.00
06/22/2017 19:45,2,0.617,ACTIVE,213.51,338.44,60.018,1498175103,"201051344000867","219011344069620",27.97,27.30,0,330.93,352.87,17.5,14.9,0.115,737773.3,737773.3,10980,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175135,2136197.00
06/22/2017 19:45,2,0.559,ACTIVE,213.29,339.65,59.986,1498175103,"201051344001093","219011344069620",28.19,26.30,0,332.43,353.77,15.9,13.5,0.097,742330.0,742330.0,10973,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175135,2136198.00
06/22/2017 19:45,2,0.590,ACTIVE,213.29,339.95,59.959,1498175103,"201051344000900","219011344069620",28.31,27.30,0,330.03,354.07,16.9,14.4,0.124,759306.2,759306.2,10960,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175136,2136199.00
06/22/2017 19:45,2,0.615,ACTIVE,213.29,339.65,59.986,1498175103,"201051344000648","219011344069620",27.87,26.50,0,331.23,353.77,17.4,14.8,0.119,747512.9,747512.9,10948,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175137,2136200.00
06/22/2017 19:45,2,0.605,ACTIVE,213.51,339.34,59.981,1498175103,"201051344000569","219011344069620",28.23,28.30,0,332.13,353.77,17.3,14.8,0.124,761431.8,761431.8,10928,0,0,0,L,1122011218,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175138,2136201.00
06/22/2017 19:45,2,0.631,ACTIVE,213.51,339.04,59.959,1498175103,"201051344000983","219011344069620",28.01,28.50,0,330.63,353.77,17.9,15.4,0.124,751998.6,751998.6,10953,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175139,2136202.00
06/22/2017 19:45,2,0.598,ACTIVE,213.06,338.74,59.981,1498175103,"201051344001158","219011344069620",27.67,28.30,0,331.23,353.17,16.8,14.3,0.124,736977.8,736977.8,10956,0,0,0,L,1122011218,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175140,2136203.00
06/22/2017 19:45,2,0.594,ACTIVE,213.74,340.85,59.991,1498175103,"201051344000576","219011344069620",27.89,26.50,0,332.13,354.37,16.8,14.3,0.119,751517.0,751517.0,10957,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175141,2136204.00
06/22/2017 19:45,2,0.523,ACTIVE,212.83,338.74,59.986,1498175103,"274151322000087","219011344069620",27.47,35.40,0,330.03,353.17,14.6,12.2,0.080,941825.3,941825.3,11046,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498175142,2136205.00
06/22/2017 20:00,2,0.451,ACTIVE,213.51,338.74,60.002,1498176003,"201051344000645","219011344069620",27.97,26.80,0,331.53,349.26,12.8,10.4,0.080,750473.3,750473.3,10943,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176004,2136206.00
06/22/2017 20:00,2,0.371,ACTIVE,212.61,336.64,59.991,1498176003,"274151322000085","219011344069620",26.92,29.00,0,333.33,344.45,10.1,7.9,0.049,963968.7,963968.7,10882,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176005,2136207.00
06/22/2017 20:00,2,0.473,ACTIVE,213.96,339.95,60.007,1498176003,"201051344000633","219011344069620",27.23,26.80,0,330.93,350.47,13.1,10.7,0.080,737189.4,737189.4,10988,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176006,2136208.00
06/22/2017 20:00,2,0.492,ACTIVE,213.29,338.14,59.996,1498176003,"201051344000469","219011344069620",25.37,26.80,0,329.73,348.36,12.6,10.3,0.080,740476.8,740476.8,10957,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176007,2136209.00
06/22/2017 20:00,2,0.451,ACTIVE,212.83,337.54,60.002,1498176003,"201051344000646","219011344069620",28.33,26.80,0,330.33,348.06,13.0,10.6,0.071,735828.6,735828.6,10957,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176008,2136210.00
06/22/2017 20:00,2,0.414,ACTIVE,212.16,337.54,60.002,1498176003,"274151322000052","219011344069620",26.96,30.50,0,331.23,344.76,11.3,9.0,0.057,1001875.3,1001875.3,10884,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176009,2136211.00
06/22/2017 20:00,2,0.488,ACTIVE,213.06,337.84,60.007,1498176003,"201051344000585","219011344069620",28.03,26.30,0,330.63,348.66,13.9,11.5,0.080,748319.2,748319.2,10956,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176009,2136212.00
06/22/2017 20:00,2,0.412,ACTIVE,212.83,336.94,60.007,1498176003,"201051344001230","219011344069620",27.81,26.00,0,329.43,346.56,11.6,9.3,0.071,740470.1,740470.1,10965,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176010,2136213.00
06/22/2017 20:00,2,0.436,ACTIVE,213.51,338.44,60.007,1498176003,"201051344000582","219011344069620",27.35,25.50,0,331.53,347.76,12.1,9.7,0.071,729886.9,729886.9,10946,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176011,2136214.00
06/22/2017 20:00,2,0.477,ACTIVE,212.83,337.24,60.007,1498176003,"201051344000955","219011344069620",27.83,26.30,0,330.03,347.46,13.4,11.1,0.075,749235.2,749235.2,10968,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176012,2136215.00
06/22/2017 20:00,2,0.238,ACTIVE,212.61,390.44,60.002,1498176003,"274151322000094","219011344069620",36.68,30.80,0,333.93,410.28,8.9,6.6,0.049,823475.0,823475.0,11163,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176013,2136216.00
06/22/2017 20:00,2,0.484,ACTIVE,213.29,337.54,60.007,1498176003,"201051344000579","219011344069620",28.31,29.00,0,331.23,347.76,13.9,11.5,0.075,758651.6,758651.6,10951,0,0,0,L,1122011218,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176014,2136217.00
06/22/2017 20:00,2,0.461,ACTIVE,212.83,336.94,60.028,1498176003,"201051344000890","219011344069620",27.14,27.00,0,330.93,348.66,12.7,10.3,0.075,743245.9,743245.9,10961,0,0,0,L,1122011218,0,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176015,2136218.00
06/22/2017 20:00,2,0.477,ACTIVE,213.06,337.54,59.970,1498176003,"201051344000438","219011344069620",23.97,26.30,0,332.13,348.66,11.6,9.3,0.075,745867.5,745867.5,10953,0,0,0,L,1122011218,0,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176016,2136219.00
06/22/2017 20:00,2,0.447,ACTIVE,213.29,336.94,60.018,1498176003,"201051344000417","219011344069620",18.43,26.30,0,331.23,344.45,8.3,6.1,0.040,680141.7,680141.7,10982,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176017,2136220.00
06/22/2017 20:00,2,0.379,ACTIVE,212.38,336.64,60.007,1498176003,"274151322000083","219011344069620",27.19,30.00,0,332.43,344.15,10.5,8.2,0.066,991754.5,991754.5,10891,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176018,2136221.00
06/22/2017 20:00,2,0.412,ACTIVE,213.06,337.54,60.018,1498176003,"274151322000076","219011344069620",27.57,30.00,0,333.63,345.36,11.5,9.2,0.066,1058018.8,1058018.8,10889,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176019,2136222.00
06/22/2017 20:00,2,0.506,ACTIVE,213.06,337.84,60.012,1498176003,"201051344000868","219011344069620",23.82,25.50,0,330.63,348.36,12.2,9.9,0.071,738934.7,738934.7,10960,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176020,2136223.00
06/22/2017 20:00,2,0.393,ACTIVE,212.38,338.14,60.007,1498176003,"274151322000095","219011344069620",27.17,29.50,0,332.43,344.15,10.8,8.5,0.062,1047797.3,1047797.3,10902,0,0,0,L,1151911521,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176021,2136224.00
06/22/2017 20:00,2,0.434,ACTIVE,213.29,338.44,60.018,1498176003,"201051344000988","219011344069620",18.09,27.50,0,329.13,346.26,8.0,5.8,0.053,652320.8,652320.8,10954,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176022,2136225.00
06/22/2017 20:00,2,0.445,ACTIVE,212.83,336.34,60.012,1498176003,"201051344001025","219011344069620",27.79,25.80,0,330.03,348.36,12.6,10.2,0.075,745742.7,745742.7,10968,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176023,2136226.00
06/22/2017 20:00,2,0.467,ACTIVE,213.06,338.14,60.012,1498176003,"201051344000458","219011344069620",27.57,28.80,0,330.63,347.76,13.1,10.7,0.084,750652.8,750652.8,10941,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176024,2136227.00
06/22/2017 20:00,2,0.453,ACTIVE,213.74,339.95,60.012,1498176003,"201051344000853","219011344069620",28.11,28.30,0,332.43,349.56,12.9,10.6,0.080,751528.1,751528.1,10952,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176025,2136228.00
06/22/2017 20:00,2,0.441,ACTIVE,213.06,338.14,60.018,1498176003,"201051344000685","219011344069620",23.12,25.80,0,330.63,349.26,10.3,8.0,0.071,745837.6,745837.6,10978,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176026,2136229.00
06/22/2017 20:00,2,0.424,ACTIVE,212.83,337.54,60.049,1498176003,"201051344000917","219011344069620",26.90,26.30,0,330.03,347.76,11.6,9.2,0.071,742461.8,742461.8,10968,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176027,2136230.00
06/22/2017 20:00,2,0.416,ACTIVE,213.51,337.84,60.012,1498176003,"201051344001145","219011344069620",27.81,25.30,0,331.53,348.36,11.8,9.4,0.066,750478.9,750478.9,10955,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176027,2136231.00
06/22/2017 20:00,2,0.467,ACTIVE,213.06,337.84,60.012,1498176003,"201051344000651","219011344069620",23.36,25.30,0,331.83,348.06,11.1,8.7,0.062,739082.6,739082.6,10958,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176028,2136232.00
06/22/2017 20:00,2,0.363,ACTIVE,211.93,335.14,60.007,1498176003,"274151322000088","219011344069620",26.62,29.00,0,332.13,343.85,9.8,7.6,0.053,951117.4,951117.4,10891,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176029,2136233.00
06/22/2017 20:00,2,0.256,ACTIVE,213.29,395.55,60.007,1498176003,"274151322000068","219011344069620",37.25,31.80,0,334.24,412.08,9.8,7.5,0.044,823995.4,823995.4,11177,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176030,2136234.00
06/22/2017 20:00,2,0.477,ACTIVE,212.61,336.34,60.007,1498176003,"201051344001135","219011344069620",27.89,25.50,0,330.93,347.16,13.5,11.1,0.075,734519.8,734519.8,10947,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176031,2136235.00
06/22/2017 20:00,2,0.494,ACTIVE,212.83,337.84,60.002,1498176003,"201051344000594","219011344069620",23.89,27.50,0,329.43,348.96,11.9,9.6,0.075,753581.3,753581.3,10952,0,0,0,L,1122011218,0,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176032,2136236.00
06/22/2017 20:00,2,0.443,ACTIVE,213.29,336.64,60.018,1498176003,"201051344001203","219011344069620",27.59,26.00,0,331.23,348.36,12.4,10.1,0.075,743968.0,743968.0,10987,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176033,2136237.00
06/22/2017 20:00,2,0.387,ACTIVE,212.38,338.14,60.018,1498176003,"274151322000054","219011344069620",26.46,29.00,0,331.83,344.15,10.3,8.1,0.066,968134.5,968134.5,10873,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176034,2136238.00
06/22/2017 20:00,2,0.477,ACTIVE,213.51,336.94,60.007,1498176003,"201051344000867","219011344069620",27.35,27.00,0,331.23,348.66,13.2,10.8,0.080,737776.4,737776.4,10981,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176035,2136239.00
06/22/2017 20:00,2,0.428,ACTIVE,213.06,337.24,60.012,1498176003,"201051344001093","219011344069620",27.35,25.50,0,331.23,347.46,11.9,9.6,0.066,742332.5,742332.5,10974,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176036,2136240.00
06/22/2017 20:00,2,0.479,ACTIVE,213.29,337.84,60.018,1498176003,"201051344000900","219011344069620",24.41,27.00,0,331.23,348.66,11.8,9.5,0.075,759309.0,759309.0,10961,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176036,2136241.00
06/22/2017 20:00,2,0.494,ACTIVE,213.29,338.14,60.034,1498176003,"201051344000648","219011344069620",25.84,26.00,0,331.23,349.56,13.0,10.6,0.084,747516.0,747516.0,10949,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176037,2136242.00
06/22/2017 20:00,2,0.471,ACTIVE,213.29,338.74,60.018,1498176003,"201051344000569","219011344069620",27.37,28.30,0,331.53,348.06,13.1,10.7,0.084,761434.9,761434.9,10929,0,0,0,L,1122011218,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176038,2136243.00
06/22/2017 20:00,2,0.492,ACTIVE,213.29,337.54,60.012,1498176003,"201051344000983","219011344069620",27.53,28.50,0,330.93,348.66,13.7,11.3,0.084,752001.7,752001.7,10954,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176039,2136244.00
06/22/2017 20:00,2,0.463,ACTIVE,212.83,337.24,60.018,1498176003,"201051344001158","219011344069620",26.96,28.30,0,329.73,349.26,12.7,10.3,0.080,736980.7,736980.7,10957,0,0,0,L,1122011218,0,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176040,2136245.00
06/22/2017 20:00,2,0.449,ACTIVE,213.74,339.34,60.018,1498176003,"201051344000576","219011344069620",27.99,26.00,0,331.83,349.26,12.8,10.4,0.080,751519.9,751519.9,10958,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176041,2136246.00
06/22/2017 20:00,2,0.379,ACTIVE,212.38,336.34,60.012,1498176003,"274151322000087","219011344069620",26.60,33.80,0,332.43,343.85,10.2,7.9,0.035,941827.6,941827.6,11047,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176042,2136247.00
06/22/2017 20:15,2,0.467,ACTIVE,213.51,337.84,59.996,1498176903,"201051344000645","219011344069620",27.35,26.30,0,331.53,345.96,12.9,10.5,0.080,750475.8,750475.8,10944,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176904,2136248.00
06/22/2017 20:15,2,0.371,ACTIVE,212.61,337.24,59.970,1498176903,"274151322000085","219011344069620",26.64,28.00,0,332.43,341.75,10.0,7.8,0.057,963970.6,963970.6,10883,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176905,2136249.00
06/22/2017 20:15,2,0.498,ACTIVE,213.96,339.65,60.018,1498176903,"201051344000633","219011344069620",24.19,26.30,0,331.83,347.16,12.2,9.9,0.084,737191.7,737191.7,10989,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176906,2136250.00
06/22/2017 20:15,2,0.471,ACTIVE,213.06,337.54,59.970,1498176903,"201051344000469","219011344069620",27.73,26.50,0,330.63,344.76,13.2,10.8,0.084,740479.3,740479.3,10958,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176907,2136251.00
06/22/2017 20:15,2,0.471,ACTIVE,212.61,338.14,59.975,1498176903,"201051344000646","219011344069620",27.43,26.50,0,329.43,345.06,13.1,10.7,0.080,735831.2,735831.2,10958,0,0,0,L,1122011218,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176908,2136252.00
06/22/2017 20:15,2,0.412,ACTIVE,212.38,335.74,59.981,1498176903,"274151322000052","219011344069620",26.88,30.00,0,331.83,342.65,11.2,8.9,0.057,1001877.4,1001877.4,10885,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176909,2136253.00
06/22/2017 20:15,2,0.496,ACTIVE,213.29,338.44,59.965,1498176903,"201051344000585","219011344069620",28.01,25.80,0,330.33,345.06,14.1,11.7,0.084,748322.0,748322.0,10957,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176910,2136254.00
06/22/2017 20:15,2,0.422,ACTIVE,213.06,336.64,59.981,1498176903,"201051344001230","219011344069620",27.43,25.00,0,328.52,342.65,11.8,9.4,0.071,740472.3,740472.3,10966,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176911,2136255.00
06/22/2017 20:15,2,0.467,ACTIVE,213.51,338.14,59.991,1498176903,"201051344000582","219011344069620",23.44,24.80,0,331.53,343.55,11.1,8.8,0.066,729889.3,729889.3,10947,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176912,2136256.00
06/22/2017 20:15,2,0.480,ACTIVE,212.61,336.94,59.986,1498176903,"201051344000955","219011344069620",27.57,25.80,0,329.13,344.45,13.4,11.0,0.084,749237.9,749237.9,10969,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176912,2136257.00
06/22/2017 20:15,2,0.242,ACTIVE,212.61,382.63,59.981,1498176903,"274151322000094","219011344069620",35.82,30.00,0,333.63,397.66,8.7,6.5,0.053,823476.5,823476.5,11164,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176913,2136258.00
06/22/2017 20:15,2,0.527,ACTIVE,213.29,337.54,59.959,1498176903,"201051344000579","219011344069620",25.33,28.30,0,331.23,344.76,13.5,11.1,0.080,758654.3,758654.3,10952,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176914,2136259.00
06/22/2017 20:15,2,0.461,ACTIVE,212.83,336.64,59.991,1498176903,"201051344000890","219011344069620",27.51,26.00,0,330.03,343.85,12.8,10.5,0.075,743248.4,743248.4,10962,0,0,0,L,1122011218,0,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176915,2136260.00
06/22/2017 20:15,2,0.482,ACTIVE,213.29,337.54,59.981,1498176903,"201051344000438","219011344069620",23.93,25.50,0,330.33,344.76,11.7,9.4,0.075,745869.7,745869.7,10954,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176916,2136261.00
06/22/2017 20:15,2,0.455,ACTIVE,213.51,337.24,60.007,1498176903,"201051344000417","219011344069620",18.29,25.80,0,330.03,341.75,8.4,6.2,0.049,680143.1,680143.1,10983,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176917,2136262.00
06/22/2017 20:15,2,0.381,ACTIVE,212.38,335.74,59.965,1498176903,"274151322000083","219011344069620",27.06,29.30,0,332.43,342.05,10.4,8.2,0.053,991756.4,991756.4,10892,0,0,0,L,1151911521,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176918,2136263.00
06/22/2017 20:15,2,0.408,ACTIVE,213.29,338.74,59.991,1498176903,"274151322000076","219011344069620",27.73,29.50,0,333.63,342.65,11.5,9.2,0.071,1058021.0,1058021.0,10890,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176919,2136264.00
06/22/2017 20:15,2,0.508,ACTIVE,213.06,337.54,59.991,1498176903,"201051344000868","219011344069620",24.27,25.30,0,330.93,345.06,12.5,10.1,0.075,738937.1,738937.1,10961,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176920,2136265.00
06/22/2017 20:15,2,0.381,ACTIVE,212.61,335.74,59.986,1498176903,"274151322000095","219011344069620",27.71,28.80,0,331.83,341.75,10.8,8.5,0.062,1047799.3,1047799.3,10903,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176920,2136266.00
06/22/2017 20:15,2,0.447,ACTIVE,213.29,338.14,59.986,1498176903,"201051344000988","219011344069620",17.99,27.50,0,330.63,345.06,8.2,5.9,0.057,652322.2,652322.2,10955,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176921,2136267.00
06/22/2017 20:15,2,0.477,ACTIVE,213.06,336.94,59.991,1498176903,"201051344001025","219011344069620",25.52,25.00,0,331.23,345.06,12.3,10.0,0.071,745745.2,745745.2,10969,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176922,2136268.00
06/22/2017 20:15,2,0.480,ACTIVE,213.29,337.54,59.996,1498176903,"201051344000458","219011344069620",27.19,28.00,0,330.93,345.36,13.2,10.9,0.088,750655.3,750655.3,10942,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176923,2136269.00
06/22/2017 20:15,2,0.469,ACTIVE,213.74,339.04,59.991,1498176903,"201051344000853","219011344069620",27.63,28.00,0,333.03,347.16,13.1,10.8,0.088,751530.7,751530.7,10953,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176924,2136270.00
06/22/2017 20:15,2,0.426,ACTIVE,213.74,338.74,60.049,1498176903,"201051344000685","219011344069620",26.86,25.00,0,330.93,344.45,11.6,9.3,0.075,745839.7,745839.7,10979,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176925,2136271.00
06/22/2017 20:15,2,0.438,ACTIVE,213.06,337.84,60.002,1498176903,"201051344000917","219011344069620",26.64,25.80,0,329.13,344.15,11.8,9.5,0.071,742464.0,742464.0,10969,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176926,2136272.00
06/22/2017 20:15,2,0.428,ACTIVE,213.51,338.14,59.970,1498176903,"201051344001145","219011344069620",27.57,24.50,0,332.43,344.45,12.0,9.7,0.071,750481.2,750481.2,10956,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176927,2136273.00
06/22/2017 20:15,2,0.439,ACTIVE,213.51,339.34,60.002,1498176903,"201051344000651","219011344069620",27.85,24.50,0,331.23,344.76,12.4,10.0,0.075,739084.9,739084.9,10959,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176928,2136274.00
06/22/2017 20:15,2,0.363,ACTIVE,212.16,337.24,59.996,1498176903,"274151322000088","219011344069620",26.66,28.30,0,332.13,341.75,9.8,7.6,0.057,951119.2,951119.2,10892,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176929,2136275.00
06/22/2017 20:15,2,0.256,ACTIVE,213.06,397.35,59.991,1498176903,"274151322000068","219011344069620",37.47,31.30,0,334.84,406.37,9.8,7.5,0.044,823997.2,823997.2,11178,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176929,2136276.00
06/22/2017 20:15,2,0.475,ACTIVE,213.06,336.94,59.996,1498176903,"201051344001135","219011344069620",28.23,25.00,0,330.33,343.55,13.6,11.2,0.075,734522.5,734522.5,10948,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176930,2136277.00
06/22/2017 20:15,2,0.498,ACTIVE,212.83,337.84,59.996,1498176903,"201051344000594","219011344069620",24.43,27.00,0,329.73,344.76,12.3,10.0,0.075,753583.6,753583.6,10953,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176931,2136278.00
06/22/2017 20:15,2,0.453,ACTIVE,213.29,336.94,60.002,1498176903,"201051344001203","219011344069620",27.59,25.30,0,330.93,345.06,12.7,10.3,0.075,743970.4,743970.4,10988,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176932,2136279.00
06/22/2017 20:15,2,0.383,ACTIVE,212.38,336.94,59.996,1498176903,"274151322000054","219011344069620",26.94,28.50,0,331.83,341.75,10.4,8.1,0.062,968136.4,968136.4,10874,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176933,2136280.00
