ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 20:15,2,0.459,ACTIVE,213.29,336.94,60.002,1498176903,"201051344000867","219011344069620",28.65,26.50,0,330.33,344.76,13.3,10.9,0.071,737779.0,737779.0,10982,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176934,2136281.00
06/22/2017 20:15,2,0.441,ACTIVE,213.06,337.54,60.002,1498176903,"201051344001093","219011344069620",27.21,25.30,0,330.03,343.25,12.2,9.9,0.071,742334.8,742334.8,10975,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176935,2136282.00
06/22/2017 20:15,2,0.480,ACTIVE,213.29,337.84,59.996,1498176903,"201051344000900","219011344069620",24.19,27.00,0,330.93,345.36,11.8,9.5,0.080,759311.3,759311.3,10962,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176936,2136283.00
06/22/2017 20:15,2,0.480,ACTIVE,213.74,338.14,60.002,1498176903,"201051344000648","219011344069620",27.53,25.80,0,331.53,345.96,13.4,11.0,0.084,747518.5,747518.5,10950,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176937,2136284.00
06/22/2017 20:15,2,0.469,ACTIVE,213.29,338.14,59.986,1498176903,"201051344000569","219011344069620",27.91,28.30,0,330.63,345.06,13.3,10.9,0.084,761437.4,761437.4,10930,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176938,2136285.00
06/22/2017 20:15,2,0.480,ACTIVE,213.29,337.54,59.991,1498176903,"201051344000983","219011344069620",28.39,27.80,0,331.53,344.76,13.8,11.4,0.084,752004.5,752004.5,10955,0,0,0,L,1122011218,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176939,2136286.00
06/22/2017 20:15,2,0.465,ACTIVE,213.29,338.14,60.007,1498176903,"201051344001158","219011344069620",27.29,27.80,0,329.73,345.36,12.9,10.5,0.084,736983.2,736983.2,10958,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176940,2136287.00
06/22/2017 20:15,2,0.469,ACTIVE,213.74,339.04,59.959,1498176903,"201051344000576","219011344069620",27.19,25.80,0,330.93,345.66,12.9,10.5,0.084,751522.4,751522.4,10959,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176941,2136288.00
06/22/2017 20:15,2,0.379,ACTIVE,212.38,335.14,59.965,1498176903,"274151322000087","219011344069620",26.78,32.20,0,332.43,342.05,10.2,7.9,0.044,941829.5,941829.5,11048,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498176942,2136289.00
06/22/2017 20:30,2,0.410,ACTIVE,213.51,338.14,59.986,1498177803,"201051344000645","219011344069620",27.10,26.30,0,330.93,346.26,11.3,8.9,0.071,750478.3,750478.3,10945,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177804,2136290.00
06/22/2017 20:30,2,0.314,ACTIVE,212.38,336.04,59.965,1498177803,"274151322000085","219011344069620",26.42,27.50,0,332.73,341.45,8.4,6.2,0.044,963972.4,963972.4,10884,0,0,0,L,1151911521,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177805,2136291.00
06/22/2017 20:30,2,0.416,ACTIVE,213.51,339.34,59.981,1498177803,"201051344000633","219011344069620",27.19,26.30,0,331.23,346.56,11.5,9.2,0.071,737194.0,737194.0,10990,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177806,2136292.00
06/22/2017 20:30,2,0.418,ACTIVE,213.06,337.24,59.954,1498177803,"201051344000469","219011344069620",27.10,26.30,0,329.43,345.66,11.5,9.2,0.066,740481.9,740481.9,10959,0,0,0,L,1122011218,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177807,2136293.00
06/22/2017 20:30,2,0.416,ACTIVE,213.06,337.84,59.959,1498177803,"201051344000646","219011344069620",27.15,25.80,0,330.03,344.45,11.5,9.1,0.066,735833.7,735833.7,10959,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177808,2136294.00
06/22/2017 20:30,2,0.348,ACTIVE,212.16,336.64,59.965,1498177803,"274151322000052","219011344069620",27.02,29.00,0,332.13,342.35,9.5,7.3,0.053,1001879.5,1001879.5,10886,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177809,2136295.00
06/22/2017 20:30,2,0.451,ACTIVE,213.06,337.84,59.965,1498177803,"201051344000585","219011344069620",26.68,25.00,0,330.93,345.36,12.2,9.9,0.062,748324.4,748324.4,10958,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177810,2136296.00
06/22/2017 20:30,2,0.371,ACTIVE,213.29,336.64,59.938,1498177803,"201051344001230","219011344069620",27.39,24.50,0,330.03,343.85,10.3,8.0,0.049,740474.5,740474.5,10967,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177811,2136297.00
06/22/2017 20:30,2,0.383,ACTIVE,213.96,338.44,60.012,1498177803,"201051344000582","219011344069620",27.19,24.30,0,330.93,344.45,10.6,8.3,0.057,729891.3,729891.3,10948,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177812,2136298.00
06/22/2017 20:30,2,0.455,ACTIVE,212.61,336.94,59.991,1498177803,"201051344000955","219011344069620",22.11,25.00,0,329.43,344.76,10.2,7.9,0.057,749240.2,749240.2,10970,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177812,2136299.00
06/22/2017 20:30,2,0.195,ACTIVE,212.61,383.53,59.959,1498177803,"274151322000094","219011344069620",36.02,29.30,0,334.24,399.16,7.2,5.0,0.035,823478.0,823478.0,11165,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177813,2136300.00
06/22/2017 20:30,2,0.453,ACTIVE,213.29,337.24,59.928,1498177803,"201051344000579","219011344069620",26.88,27.50,0,330.33,344.45,12.4,10.0,0.066,758657.0,758657.0,10953,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177815,2136301.00
06/22/2017 20:30,2,0.404,ACTIVE,212.83,337.24,59.975,1498177803,"201051344000890","219011344069620",27.35,25.50,0,330.03,345.36,11.2,8.9,0.062,743250.9,743250.9,10963,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177815,2136302.00
06/22/2017 20:30,2,0.395,ACTIVE,213.29,337.24,59.965,1498177803,"201051344000438","219011344069620",28.05,24.80,0,331.53,344.45,11.2,8.9,0.062,745871.9,745871.9,10955,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177816,2136303.00
06/22/2017 20:30,2,0.398,ACTIVE,213.29,337.24,59.975,1498177803,"201051344000417","219011344069620",18.49,25.00,0,331.23,342.05,7.5,5.3,0.040,680144.6,680144.6,10984,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177817,2136304.00
06/22/2017 20:30,2,0.316,ACTIVE,212.38,335.44,59.965,1498177803,"274151322000083","219011344069620",26.78,28.50,0,332.43,341.75,8.6,6.4,0.049,991758.3,991758.3,10893,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177818,2136305.00
06/22/2017 20:30,2,0.346,ACTIVE,212.61,336.64,59.938,1498177803,"274151322000076","219011344069620",27.43,28.30,0,333.33,342.65,9.6,7.4,0.057,1058023.1,1058023.1,10891,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177819,2136306.00
06/22/2017 20:30,2,0.426,ACTIVE,213.29,337.54,59.975,1498177803,"201051344000868","219011344069620",26.78,25.80,0,330.33,345.06,11.6,9.3,0.062,738939.5,738939.5,10962,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177820,2136307.00
06/22/2017 20:30,2,0.320,ACTIVE,212.38,336.64,59.933,1498177803,"274151322000095","219011344069620",27.35,27.80,0,331.83,341.45,8.9,6.6,0.049,1047801.2,1047801.2,10904,0,0,0,L,1151911521,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177821,2136308.00
06/22/2017 20:30,2,0.385,ACTIVE,213.06,337.84,59.959,1498177803,"201051344000988","219011344069620",17.87,27.50,0,330.33,344.76,7.0,4.8,0.040,652323.6,652323.6,10956,0,0,0,L,1122011218,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177822,2136309.00
06/22/2017 20:30,2,0.400,ACTIVE,213.06,336.94,59.981,1498177803,"201051344001025","219011344069620",27.23,24.50,0,330.63,344.15,11.1,8.8,0.057,745747.3,745747.3,10970,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177823,2136310.00
06/22/2017 20:30,2,0.418,ACTIVE,213.06,336.94,59.944,1498177803,"201051344000458","219011344069620",27.21,27.50,0,330.63,345.36,11.5,9.2,0.071,750657.9,750657.9,10943,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177823,2136311.00
06/22/2017 20:30,2,0.400,ACTIVE,213.74,339.04,59.965,1498177803,"201051344000853","219011344069620",27.47,28.00,0,332.73,347.46,11.2,8.9,0.071,751533.2,751533.2,10954,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177824,2136312.00
06/22/2017 20:30,2,0.365,ACTIVE,213.74,339.04,59.965,1498177803,"201051344000685","219011344069620",26.92,24.50,0,330.93,345.66,10.0,7.7,0.062,745841.9,745841.9,10980,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177825,2136313.00
06/22/2017 20:30,2,0.367,ACTIVE,213.29,338.14,59.917,1498177803,"201051344000917","219011344069620",27.61,25.30,0,330.63,344.76,10.2,8.0,0.057,742466.3,742466.3,10970,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177826,2136314.00
06/22/2017 20:30,2,0.373,ACTIVE,213.51,337.84,59.970,1498177803,"201051344001145","219011344069620",27.29,24.30,0,331.53,345.36,10.3,8.0,0.057,750483.4,750483.4,10957,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177827,2136315.00
06/22/2017 20:30,2,0.389,ACTIVE,213.74,338.74,59.965,1498177803,"201051344000651","219011344069620",27.08,24.00,0,331.23,344.76,10.7,8.4,0.062,739087.1,739087.1,10960,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177828,2136316.00
06/22/2017 20:30,2,0.309,ACTIVE,211.93,335.14,59.965,1498177803,"274151322000088","219011344069620",26.00,27.30,0,331.83,341.15,8.1,5.9,0.035,951120.9,951120.9,10893,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177829,2136317.00
06/22/2017 20:30,2,0.225,ACTIVE,213.06,379.62,59.965,1498177803,"274151322000068","219011344069620",35.58,30.30,0,334.24,405.77,8.1,5.9,0.040,823998.9,823998.9,11179,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177830,2136318.00
06/22/2017 20:30,2,0.424,ACTIVE,213.06,336.64,59.970,1498177803,"201051344001135","219011344069620",27.75,24.50,0,330.63,344.45,12.0,9.6,0.066,734525.1,734525.1,10949,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177831,2136319.00
06/22/2017 20:30,2,0.439,ACTIVE,212.83,336.94,59.970,1498177803,"201051344000594","219011344069620",21.93,26.50,0,329.73,345.66,9.8,7.5,0.057,753585.8,753585.8,10954,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177832,2136320.00
06/22/2017 20:30,2,0.391,ACTIVE,213.29,336.94,59.959,1498177803,"201051344001203","219011344069620",27.55,24.80,0,331.23,345.66,10.9,8.6,0.057,743972.8,743972.8,10989,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177833,2136321.00
06/22/2017 20:30,2,0.320,ACTIVE,212.38,336.34,59.949,1498177803,"274151322000054","219011344069620",26.70,27.80,0,331.83,341.75,8.7,6.5,0.053,968138.3,968138.3,10875,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177833,2136322.00
06/22/2017 20:30,2,0.424,ACTIVE,213.29,336.94,59.959,1498177803,"201051344000867","219011344069620",27.15,27.00,0,330.63,345.36,11.7,9.4,0.066,737781.4,737781.4,10983,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177834,2136323.00
06/22/2017 20:30,2,0.381,ACTIVE,213.06,337.24,59.986,1498177803,"201051344001093","219011344069620",27.77,24.80,0,331.53,344.15,10.8,8.5,0.049,742337.1,742337.1,10976,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177835,2136324.00
06/22/2017 20:30,2,0.402,ACTIVE,213.29,338.14,59.975,1498177803,"201051344000900","219011344069620",26.34,27.00,0,330.63,344.76,10.7,8.4,0.071,759313.6,759313.6,10963,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177836,2136325.00
06/22/2017 20:30,2,0.420,ACTIVE,213.51,337.84,59.970,1498177803,"201051344000648","219011344069620",27.02,25.50,0,331.53,345.66,11.6,9.2,0.071,747521.1,747521.1,10951,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177837,2136326.00
06/22/2017 20:30,2,0.416,ACTIVE,213.06,337.54,60.002,1498177803,"201051344000569","219011344069620",27.33,28.00,0,330.93,344.45,11.5,9.2,0.071,761440.0,761440.0,10931,0,0,0,L,1122011218,0,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177838,2136327.00
06/22/2017 20:30,2,0.432,ACTIVE,213.29,337.54,59.970,1498177803,"201051344000983","219011344069620",27.45,27.50,0,330.03,345.66,12.1,9.7,0.071,752007.1,752007.1,10956,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177839,2136328.00
06/22/2017 20:30,2,0.404,ACTIVE,213.06,337.54,59.981,1498177803,"201051344001158","219011344069620",27.23,27.50,0,329.73,345.36,11.2,8.9,0.066,736985.6,736985.6,10959,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177840,2136329.00
06/22/2017 20:30,2,0.404,ACTIVE,213.51,339.04,59.975,1498177803,"201051344000576","219011344069620",26.94,26.00,0,331.23,346.56,11.1,8.8,0.062,751524.7,751524.7,10960,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177841,2136330.00
06/22/2017 20:30,2,0.322,ACTIVE,212.61,337.24,59.991,1498177803,"274151322000087","219011344069620",25.98,31.00,0,332.43,341.75,8.5,6.3,0.040,941831.3,941831.3,11049,0,0,0,L,1151911521,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498177842,2136331.00
06/22/2017 20:45,2,0.348,ACTIVE,213.74,338.14,59.975,1498178703,"201051344000645","219011344069620",27.04,27.00,0,331.53,345.36,9.6,7.3,0.053,750480.3,750480.3,10946,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178704,2136332.00
06/22/2017 20:45,2,0.268,ACTIVE,212.83,336.34,59.975,1498178703,"274151322000085","219011344069620",26.74,26.80,0,332.73,341.15,7.2,5.1,0.035,963973.8,963973.8,10885,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178705,2136333.00
06/22/2017 20:45,2,0.359,ACTIVE,213.51,338.74,59.981,1498178703,"201051344000633","219011344069620",27.27,26.80,0,331.23,346.26,10.0,7.7,0.057,737196.2,737196.2,10991,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178706,2136334.00
06/22/2017 20:45,2,0.361,ACTIVE,213.29,337.24,59.975,1498178703,"201051344000469","219011344069620",27.08,26.80,0,328.82,344.45,9.9,7.7,0.057,740484.0,740484.0,10960,0,0,0,L,1122011218,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178707,2136335.00
06/22/2017 20:45,2,0.363,ACTIVE,213.06,337.54,59.981,1498178703,"201051344000646","219011344069620",27.39,25.00,0,330.63,343.85,10.1,7.8,0.049,735835.8,735835.8,10960,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178708,2136336.00
06/22/2017 20:45,2,0.305,ACTIVE,212.38,337.24,59.970,1498178703,"274151322000052","219011344069620",26.68,28.30,0,332.43,342.05,8.2,6.0,0.044,1001881.2,1001881.2,10887,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178709,2136337.00
06/22/2017 20:45,2,0.391,ACTIVE,213.51,337.54,59.975,1498178703,"201051344000585","219011344069620",27.67,24.50,0,330.93,344.45,11.0,8.7,0.049,748326.8,748326.8,10959,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178710,2136338.00
06/22/2017 20:45,2,0.336,ACTIVE,213.29,336.94,59.970,1498178703,"201051344001230","219011344069620",26.30,24.30,0,330.03,343.25,9.0,6.8,0.044,740476.4,740476.4,10968,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178711,2136339.00
06/22/2017 20:45,2,0.346,ACTIVE,213.51,337.84,59.959,1498178703,"201051344000582","219011344069620",26.42,24.00,0,331.23,344.45,9.3,7.1,0.049,729893.3,729893.3,10949,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178712,2136340.00
06/22/2017 20:45,2,0.369,ACTIVE,212.83,336.94,59.970,1498178703,"201051344000955","219011344069620",27.49,24.50,0,330.33,343.25,10.3,8.0,0.053,749242.4,749242.4,10971,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178712,2136341.00
06/22/2017 20:45,2,0.168,ACTIVE,212.83,374.21,59.975,1498178703,"274151322000094","219011344069620",34.91,28.80,0,334.24,393.15,6.0,3.9,0.040,823479.1,823479.1,11166,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178713,2136342.00
06/22/2017 20:45,2,0.385,ACTIVE,213.06,336.64,59.970,1498178703,"201051344000579","219011344069620",27.83,27.50,0,331.23,343.85,10.9,8.6,0.053,758659.4,758659.4,10954,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178714,2136343.00
06/22/2017 20:45,2,0.359,ACTIVE,213.06,336.34,59.981,1498178703,"201051344000890","219011344069620",27.55,25.00,0,330.63,344.45,10.0,7.8,0.049,743253.0,743253.0,10964,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178715,2136344.00
06/22/2017 20:45,2,0.350,ACTIVE,213.29,337.24,59.970,1498178703,"201051344000438","219011344069620",27.63,24.50,0,330.93,345.06,9.8,7.6,0.053,745874.0,745874.0,10956,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178716,2136345.00
06/22/2017 20:45,2,0.361,ACTIVE,213.29,336.34,59.965,1498178703,"201051344000417","219011344069620",18.41,24.50,0,330.03,342.65,6.8,4.6,0.031,680145.8,680145.8,10985,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178717,2136346.00
06/22/2017 20:45,2,0.279,ACTIVE,212.38,337.54,59.965,1498178703,"274151322000083","219011344069620",26.10,27.50,0,332.13,341.45,7.4,5.2,0.031,991759.7,991759.7,10894,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178718,2136347.00
06/22/2017 20:45,2,0.297,ACTIVE,213.29,336.34,59.954,1498178703,"274151322000076","219011344069620",27.35,27.80,0,333.93,342.35,8.2,6.0,0.040,1058024.8,1058024.8,10892,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178719,2136348.00
06/22/2017 20:45,2,0.367,ACTIVE,213.06,336.94,59.975,1498178703,"201051344000868","219011344069620",27.25,26.00,0,330.93,344.45,10.2,7.9,0.049,738941.7,738941.7,10963,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178720,2136349.00
06/22/2017 20:45,2,0.281,ACTIVE,212.83,336.94,59.959,1498178703,"274151322000095","219011344069620",26.56,27.30,0,332.43,340.85,7.6,5.4,0.040,1047802.7,1047802.7,10905,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178721,2136350.00
06/22/2017 20:45,2,0.324,ACTIVE,213.06,337.84,59.922,1498178703,"201051344000988","219011344069620",18.01,28.00,0,330.03,344.45,5.9,3.8,0.027,652324.7,652324.7,10957,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178722,2136351.00
06/22/2017 20:45,2,0.350,ACTIVE,213.29,335.74,59.965,1498178703,"201051344001025","219011344069620",27.59,24.30,0,330.93,343.55,9.8,7.5,0.044,745749.4,745749.4,10971,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178723,2136352.00
06/22/2017 20:45,2,0.355,ACTIVE,213.06,336.64,60.002,1498178703,"201051344000458","219011344069620",27.49,27.50,0,330.63,343.55,9.9,7.6,0.057,750660.0,750660.0,10944,0,0,0,L,1122011218,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178724,2136353.00
06/22/2017 20:45,2,0.348,ACTIVE,213.74,338.74,59.949,1498178703,"201051344000853","219011344069620",27.25,28.50,0,331.83,346.56,9.7,7.4,0.057,751535.3,751535.3,10955,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178725,2136354.00
06/22/2017 20:45,2,0.309,ACTIVE,213.51,338.14,59.965,1498178703,"201051344000685","219011344069620",27.47,24.30,0,331.23,344.45,8.6,6.4,0.049,745843.7,745843.7,10981,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178726,2136355.00
06/22/2017 20:45,2,0.326,ACTIVE,213.51,337.84,59.959,1498178703,"201051344000917","219011344069620",26.84,25.00,0,330.33,344.76,8.9,6.6,0.049,742468.1,742468.1,10971,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178727,2136356.00
06/22/2017 20:45,2,0.330,ACTIVE,213.51,337.54,59.970,1498178703,"201051344001145","219011344069620",26.60,23.80,0,332.43,345.06,8.9,6.7,0.040,750485.3,750485.3,10958,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178728,2136357.00
06/22/2017 20:45,2,0.342,ACTIVE,213.51,338.14,59.917,1498178703,"201051344000651","219011344069620",26.60,23.80,0,331.53,343.55,9.3,7.0,0.049,739089.0,739089.0,10961,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178728,2136358.00
06/22/2017 20:45,2,0.258,ACTIVE,212.38,336.34,59.944,1498178703,"274151322000088","219011344069620",25.98,27.00,0,332.43,340.85,6.8,4.6,0.040,951122.3,951122.3,10894,0,0,0,L,1151911521,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178729,2136359.00
06/22/2017 20:45,2,0.186,ACTIVE,213.06,384.43,59.944,1498178703,"274151322000068","219011344069620",36.08,29.80,0,335.14,402.16,6.8,4.7,0.035,824000.2,824000.2,11180,0,0,0,L,1151911521,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178730,2136360.00
06/22/2017 20:45,2,0.371,ACTIVE,213.06,336.34,59.949,1498178703,"201051344001135","219011344069620",27.85,24.30,0,330.93,342.95,10.5,8.2,0.049,734527.4,734527.4,10950,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178731,2136361.00
06/22/2017 20:45,2,0.357,ACTIVE,212.83,336.64,59.944,1498178703,"201051344000594","219011344069620",26.36,26.80,0,330.03,344.15,9.6,7.3,0.053,753587.9,753587.9,10955,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178732,2136362.00
06/22/2017 20:45,2,0.342,ACTIVE,213.51,336.34,59.949,1498178703,"201051344001203","219011344069620",27.12,24.50,0,330.93,344.45,9.4,7.2,0.040,743974.8,743974.8,10990,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178733,2136363.00
06/22/2017 20:45,2,0.271,ACTIVE,212.83,337.54,59.949,1498178703,"274151322000054","219011344069620",26.44,27.30,0,332.13,341.15,7.3,5.1,0.044,968139.8,968139.8,10876,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178734,2136364.00
06/22/2017 20:45,2,0.363,ACTIVE,213.51,336.64,59.949,1498178703,"201051344000867","219011344069620",26.90,27.50,0,330.63,345.36,9.9,7.6,0.049,737783.6,737783.6,10984,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178735,2136365.00
06/22/2017 20:45,2,0.328,ACTIVE,213.29,336.64,59.917,1498178703,"201051344001093","219011344069620",27.55,24.50,0,331.53,344.15,9.2,6.9,0.035,742339.1,742339.1,10977,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178736,2136366.00
06/22/2017 20:45,2,0.322,ACTIVE,213.29,337.84,59.965,1498178703,"201051344000900","219011344069620",27.33,27.30,0,330.63,344.45,9.0,6.7,0.053,759315.6,759315.6,10964,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178737,2136367.00
06/22/2017 20:45,2,0.352,ACTIVE,213.51,337.24,59.949,1498178703,"201051344000648","219011344069620",26.68,26.00,0,332.43,344.76,9.5,7.3,0.049,747523.2,747523.2,10952,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178738,2136368.00
06/22/2017 20:45,2,0.350,ACTIVE,213.06,336.34,59.944,1498178703,"201051344000569","219011344069620",27.41,28.30,0,330.93,344.45,9.7,7.5,0.049,761442.1,761442.1,10932,0,0,0,L,1122011218,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178739,2136369.00
06/22/2017 20:45,2,0.363,ACTIVE,213.29,336.34,59.949,1498178703,"201051344000983","219011344069620",27.67,28.00,0,330.63,344.15,10.2,7.9,0.053,752009.4,752009.4,10957,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178739,2136370.00
06/22/2017 20:45,2,0.348,ACTIVE,212.83,336.34,59.949,1498178703,"201051344001158","219011344069620",26.50,28.00,0,331.53,345.06,9.4,7.1,0.053,736987.7,736987.7,10960,0,0,0,L,1122011218,0,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178740,2136371.00
06/22/2017 20:45,2,0.336,ACTIVE,213.51,337.84,59.949,1498178703,"201051344000576","219011344069620",26.90,26.80,0,331.83,345.66,9.2,6.9,0.044,751526.7,751526.7,10961,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178741,2136372.00
06/22/2017 20:45,2,0.270,ACTIVE,213.06,337.24,59.949,1498178703,"274151322000087","219011344069620",25.94,30.30,0,333.03,341.75,7.1,4.9,0.031,941832.7,941832.7,11050,0,0,0,L,1151911521,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498178742,2136373.00
06/22/2017 21:00,2,0.268,ACTIVE,213.74,337.24,59.959,1498179603,"201051344000645","219011344069620",26.72,26.80,0,320.71,344.45,7.3,5.1,0.035,750481.8,750481.8,10947,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179604,2136374.00
06/22/2017 21:00,2,0.197,ACTIVE,212.83,336.64,59.965,1498179603,"274151322000085","219011344069620",26.12,26.30,0,321.31,341.15,5.2,3.1,0.027,963974.8,963974.8,10886,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179605,2136375.00
06/22/2017 21:00,2,0.285,ACTIVE,213.96,339.34,59.970,1498179603,"201051344000633","219011344069620",26.98,26.30,0,319.81,345.66,7.8,5.6,0.031,737197.8,737197.8,10992,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179606,2136376.00
06/22/2017 21:00,2,0.281,ACTIVE,213.51,337.24,59.965,1498179603,"201051344000469","219011344069620",27.23,25.80,0,318.91,344.15,7.8,5.6,0.031,740485.6,740485.6,10961,0,0,0,L,1122011218,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179607,2136377.00
06/22/2017 21:00,2,0.287,ACTIVE,213.06,336.64,59.965,1498179603,"201051344000646","219011344069620",27.10,24.50,0,318.91,342.95,7.9,5.7,0.022,735837.5,735837.5,10961,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179608,2136378.00
06/22/2017 21:00,2,0.232,ACTIVE,212.83,337.54,59.970,1498179603,"274151322000052","219011344069620",26.10,27.50,0,319.51,341.15,6.1,4.0,0.031,1001882.4,1001882.4,10888,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179609,2136379.00
06/22/2017 21:00,2,0.309,ACTIVE,213.51,337.54,60.007,1498179603,"201051344000585","219011344069620",27.51,24.30,0,318.61,343.85,8.7,6.4,0.035,748328.6,748328.6,10960,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179610,2136380.00
06/22/2017 21:00,2,0.264,ACTIVE,213.29,336.34,59.970,1498179603,"201051344001230","219011344069620",26.72,24.00,0,318.91,341.75,7.1,5.0,0.022,740477.9,740477.9,10969,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179611,2136381.00
06/22/2017 21:00,2,0.264,ACTIVE,213.96,337.84,59.970,1498179603,"201051344000582","219011344069620",26.68,23.80,0,320.71,343.25,7.2,5.0,0.027,729894.8,729894.8,10950,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179611,2136382.00
06/22/2017 21:00,2,0.291,ACTIVE,213.06,336.64,59.933,1498179603,"201051344000955","219011344069620",27.51,24.30,0,318.61,342.65,8.1,5.9,0.031,749244.1,749244.1,10972,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179612,2136383.00
06/22/2017 21:00,2,0.121,ACTIVE,212.83,336.64,59.949,1498179603,"274151322000094","219011344069620",30.43,27.50,0,333.93,377.22,3.8,1.7,0.022,823479.8,823479.8,11167,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179613,2136384.00
06/22/2017 21:00,2,0.314,ACTIVE,213.51,336.94,59.954,1498179603,"201051344000579","219011344069620",27.37,26.30,0,319.21,343.55,8.8,6.6,0.035,758661.3,758661.3,10955,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179614,2136385.00
06/22/2017 21:00,2,0.283,ACTIVE,213.06,336.34,59.970,1498179603,"201051344000890","219011344069620",27.12,24.80,0,319.21,342.35,7.8,5.6,0.027,743254.6,743254.6,10965,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179615,2136386.00
06/22/2017 21:00,2,0.271,ACTIVE,213.51,337.24,59.970,1498179603,"201051344000438","219011344069620",27.47,24.00,0,321.01,343.25,7.6,5.4,0.031,745875.6,745875.6,10957,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179616,2136387.00
06/22/2017 21:00,2,0.299,ACTIVE,213.51,336.94,59.965,1498179603,"201051344000417","219011344069620",17.89,24.30,0,319.51,341.45,5.5,3.3,0.018,680146.9,680146.9,10986,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179617,2136388.00
06/22/2017 21:00,2,0.197,ACTIVE,212.61,334.54,59.959,1498179603,"274151322000083","219011344069620",26.18,27.30,0,321.01,341.15,5.3,3.2,0.013,991760.8,991760.8,10895,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179618,2136389.00
06/22/2017 21:00,2,0.219,ACTIVE,213.06,336.94,59.975,1498179603,"274151322000076","219011344069620",26.42,27.00,0,321.31,341.45,5.8,3.7,0.027,1058026.0,1058026.0,10893,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179619,2136390.00
06/22/2017 21:00,2,0.285,ACTIVE,213.51,336.94,59.970,1498179603,"201051344000868","219011344069620",27.31,25.50,0,320.41,342.95,7.9,5.7,0.031,738943.4,738943.4,10964,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179619,2136391.00
06/22/2017 21:00,2,0.205,ACTIVE,212.83,336.04,59.965,1498179603,"274151322000095","219011344069620",25.66,26.80,0,321.31,340.55,5.3,3.2,0.022,1047803.8,1047803.8,10906,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179620,2136392.00
06/22/2017 21:00,2,0.252,ACTIVE,213.06,337.24,60.007,1498179603,"201051344000988","219011344069620",17.89,27.00,0,319.51,343.25,4.6,2.5,0.022,652325.4,652325.4,10958,0,0,0,L,1122011218,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179621,2136393.00
06/22/2017 21:00,2,0.277,ACTIVE,213.29,336.04,59.981,1498179603,"201051344001025","219011344069620",26.84,23.80,0,319.51,343.25,7.6,5.4,0.031,745751.0,745751.0,10972,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179622,2136394.00
06/22/2017 21:00,2,0.277,ACTIVE,213.29,336.64,59.970,1498179603,"201051344000458","219011344069620",27.29,26.80,0,319.81,343.25,7.7,5.5,0.035,750661.6,750661.6,10945,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179623,2136395.00
06/22/2017 21:00,2,0.271,ACTIVE,213.96,338.14,59.959,1498179603,"201051344000853","219011344069620",27.27,27.30,0,321.91,344.45,7.5,5.3,0.031,751536.8,751536.8,10956,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179624,2136396.00
06/22/2017 21:00,2,0.236,ACTIVE,213.74,338.44,59.959,1498179603,"201051344000685","219011344069620",27.23,24.00,0,320.71,343.55,6.6,4.4,0.027,745845.0,745845.0,10982,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179625,2136397.00
06/22/2017 21:00,2,0.252,ACTIVE,213.51,337.24,59.996,1498179603,"201051344000917","219011344069620",27.02,24.50,0,317.70,343.25,6.9,4.8,0.022,742469.6,742469.6,10972,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179626,2136398.00
06/22/2017 21:00,2,0.252,ACTIVE,213.51,337.24,59.959,1498179603,"201051344001145","219011344069620",26.40,23.80,0,320.71,343.25,6.8,4.6,0.022,750486.7,750486.7,10959,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179627,2136399.00
06/22/2017 21:00,2,0.268,ACTIVE,213.74,337.24,59.954,1498179603,"201051344000651","219011344069620",26.50,23.50,0,320.11,342.65,7.2,5.0,0.027,739090.6,739090.6,10962,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179628,2136400.00
06/22/2017 21:00,2,0.191,ACTIVE,212.38,335.74,59.944,1498179603,"274151322000088","219011344069620",24.89,26.30,0,320.71,340.55,4.8,2.8,0.018,951123.2,951123.2,10895,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179628,2136401.00
06/22/2017 21:00,2,0.143,ACTIVE,213.29,336.04,59.954,1498179603,"274151322000068","219011344069620",30.77,28.80,0,333.93,387.74,4.5,2.4,0.009,824001.1,824001.1,11181,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179629,2136402.00
06/22/2017 21:00,2,0.301,ACTIVE,213.06,335.44,59.949,1498179603,"201051344001135","219011344069620",27.19,24.00,0,319.51,341.75,8.3,6.1,0.035,734529.2,734529.2,10951,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179630,2136403.00
06/22/2017 21:00,2,0.277,ACTIVE,213.29,336.94,59.959,1498179603,"201051344000594","219011344069620",27.27,26.50,0,318.61,342.95,7.7,5.5,0.031,753589.6,753589.6,10956,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179631,2136404.00
06/22/2017 21:00,2,0.271,ACTIVE,213.29,336.34,59.954,1498179603,"201051344001203","219011344069620",27.00,24.00,0,319.81,344.15,7.5,5.3,0.031,743976.4,743976.4,10991,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179632,2136405.00
06/22/2017 21:00,2,0.201,ACTIVE,212.83,336.94,59.944,1498179603,"274151322000054","219011344069620",25.74,26.80,0,320.11,340.85,5.3,3.2,0.022,968140.8,968140.8,10877,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179633,2136406.00
06/22/2017 21:00,2,0.281,ACTIVE,213.74,336.94,59.959,1498179603,"201051344000867","219011344069620",27.55,27.00,0,319.81,342.65,7.9,5.7,0.031,737785.3,737785.3,10985,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179634,2136407.00
06/22/2017 21:00,2,0.264,ACTIVE,213.29,336.94,59.970,1498179603,"201051344001093","219011344069620",27.29,24.00,0,319.81,342.35,7.3,5.2,0.022,742340.7,742340.7,10978,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179635,2136408.00
06/22/2017 21:00,2,0.252,ACTIVE,213.74,338.74,59.954,1498179603,"201051344000900","219011344069620",26.90,26.30,0,320.41,342.35,7.0,4.8,0.027,759317.0,759317.0,10965,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179636,2136409.00
06/22/2017 21:00,2,0.279,ACTIVE,213.74,337.54,59.959,1498179603,"201051344000648","219011344069620",27.14,25.50,0,320.41,342.65,7.7,5.5,0.031,747524.8,747524.8,10953,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179637,2136410.00
06/22/2017 21:00,2,0.283,ACTIVE,213.51,337.54,59.959,1498179603,"201051344000569","219011344069620",27.08,27.30,0,319.51,342.65,7.8,5.6,0.035,761443.7,761443.7,10933,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179638,2136411.00
06/22/2017 21:00,2,0.299,ACTIVE,213.51,336.64,59.933,1498179603,"201051344000983","219011344069620",27.29,27.00,0,320.11,342.35,8.3,6.1,0.035,752011.2,752011.2,10958,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179639,2136412.00
06/22/2017 21:00,2,0.279,ACTIVE,213.51,337.24,59.954,1498179603,"201051344001158","219011344069620",26.58,27.00,0,320.11,342.65,7.5,5.3,0.031,736989.3,736989.3,10961,0,0,0,L,1122011218,0,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179640,2136413.00
06/22/2017 21:00,2,0.275,ACTIVE,214.19,338.44,59.965,1498179603,"201051344000576","219011344069620",26.66,26.30,0,320.71,343.25,7.5,5.3,0.031,751528.2,751528.2,10962,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179641,2136414.00
06/22/2017 21:00,2,0.209,ACTIVE,212.83,336.64,59.954,1498179603,"274151322000087","219011344069620",24.99,29.50,0,320.71,341.15,5.3,3.2,0.022,941833.8,941833.8,11051,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498179642,2136415.00
06/22/2017 21:15,2,0.211,ACTIVE,213.51,336.94,59.996,1498180503,"201051344000645","219011344069620",26.42,26.80,0,332.43,343.25,5.7,3.6,0.022,750482.9,750482.9,10948,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180505,2136416.00
06/22/2017 21:15,2,0.152,ACTIVE,212.83,336.34,59.981,1498180503,"274151322000085","219011344069620",24.87,26.00,0,333.03,339.95,3.9,1.8,0.009,963975.4,963975.4,10887,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180505,2136417.00
06/22/2017 21:15,2,0.227,ACTIVE,213.96,338.74,60.002,1498180503,"201051344000633","219011344069620",27.59,26.80,0,331.83,344.15,6.4,4.2,0.018,737199.0,737199.0,10993,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180506,2136418.00
06/22/2017 21:15,2,0.236,ACTIVE,213.29,336.64,59.996,1498180503,"201051344000469","219011344069620",26.80,26.00,0,329.43,342.05,6.4,4.3,0.018,740486.8,740486.8,10962,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180507,2136419.00
06/22/2017 21:15,2,0.230,ACTIVE,213.06,337.24,59.981,1498180503,"201051344000646","219011344069620",27.79,24.00,0,329.73,341.45,6.5,4.3,0.018,735838.7,735838.7,10962,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180508,2136420.00
06/22/2017 21:15,2,0.180,ACTIVE,212.61,336.94,59.981,1498180503,"274151322000052","219011344069620",26.34,27.00,0,332.13,341.15,4.8,2.7,0.018,1001883.2,1001883.2,10889,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180509,2136421.00
06/22/2017 21:15,2,0.262,ACTIVE,213.51,337.54,59.986,1498180503,"201051344000585","219011344069620",27.21,23.80,0,331.53,342.05,7.3,5.1,0.013,748330.0,748330.0,10961,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180510,2136422.00
06/22/2017 21:15,2,0.227,ACTIVE,213.29,336.04,59.975,1498180503,"201051344001230","219011344069620",25.84,23.50,0,329.73,340.55,6.0,3.8,0.018,740478.9,740478.9,10970,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180511,2136423.00
