ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 21:15,2,0.221,ACTIVE,213.74,337.54,59.986,1498180503,"201051344000582","219011344069620",26.82,23.30,0,331.23,341.75,6.0,3.9,0.018,729895.8,729895.8,10951,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180512,2136424.00
06/22/2017 21:15,2,0.246,ACTIVE,213.06,336.04,59.986,1498180503,"201051344000955","219011344069620",27.49,23.80,0,330.03,341.15,6.9,4.7,0.018,749245.4,749245.4,10973,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180513,2136425.00
06/22/2017 21:15,2,0.088,ACTIVE,212.61,336.64,59.981,1498180503,"274151322000094","219011344069620",29.68,26.80,0,333.33,339.95,2.6,0.6,0.018,823480.1,823480.1,11168,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180514,2136426.00
06/22/2017 21:15,2,0.262,ACTIVE,213.29,336.64,59.991,1498180503,"201051344000579","219011344069620",27.67,25.50,0,331.83,341.75,7.4,5.2,0.022,758662.7,758662.7,10956,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180515,2136427.00
06/22/2017 21:15,2,0.238,ACTIVE,213.51,336.64,59.996,1498180503,"201051344000890","219011344069620",26.98,24.30,0,331.23,342.05,6.6,4.4,0.018,743255.9,743255.9,10966,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180516,2136428.00
06/22/2017 21:15,2,0.232,ACTIVE,213.51,337.24,59.981,1498180503,"201051344000438","219011344069620",27.06,23.50,0,332.13,342.65,6.4,4.2,0.022,745876.8,745876.8,10958,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180517,2136429.00
06/22/2017 21:15,2,0.248,ACTIVE,213.29,336.94,59.965,1498180503,"201051344000417","219011344069620",17.99,23.80,0,330.03,342.65,4.5,2.4,0.004,680147.6,680147.6,10987,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180517,2136430.00
06/22/2017 21:15,2,0.152,ACTIVE,212.83,336.34,60.002,1498180503,"274151322000083","219011344069620",26.12,26.50,0,332.43,340.55,4.0,2.0,0.013,991761.4,991761.4,10896,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180518,2136431.00
06/22/2017 21:15,2,0.172,ACTIVE,213.06,336.04,59.970,1498180503,"274151322000076","219011344069620",25.88,26.80,0,333.63,340.25,4.5,2.4,0.018,1058026.8,1058026.8,10894,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180519,2136432.00
06/22/2017 21:15,2,0.240,ACTIVE,213.29,336.64,59.975,1498180503,"201051344000868","219011344069620",26.50,25.00,0,330.63,341.45,6.5,4.3,0.018,738944.6,738944.6,10965,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180520,2136433.00
06/22/2017 21:15,2,0.154,ACTIVE,212.61,335.14,59.996,1498180503,"274151322000095","219011344069620",25.98,26.30,0,331.83,339.65,4.0,2.0,0.009,1047804.4,1047804.4,10907,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180521,2136434.00
06/22/2017 21:15,2,0.193,ACTIVE,213.06,338.14,59.949,1498180503,"201051344000988","219011344069620",17.87,27.50,0,329.73,343.25,3.5,1.5,0.004,652325.9,652325.9,10959,0,0,0,L,1122011218,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180522,2136435.00
06/22/2017 21:15,2,0.229,ACTIVE,213.29,335.74,59.991,1498180503,"201051344001025","219011344069620",26.98,23.50,0,331.53,340.85,6.3,4.1,0.018,745752.2,745752.2,10973,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180523,2136436.00
06/22/2017 21:15,2,0.230,ACTIVE,213.29,336.04,59.991,1498180503,"201051344000458","219011344069620",26.82,27.30,0,330.93,342.05,6.3,4.2,0.018,750662.8,750662.8,10946,0,0,0,L,1122011218,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180524,2136437.00
06/22/2017 21:15,2,0.225,ACTIVE,213.74,337.54,59.991,1498180503,"201051344000853","219011344069620",26.72,27.80,0,333.03,343.55,6.1,4.0,0.018,751538.0,751538.0,10957,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180525,2136438.00
06/22/2017 21:15,2,0.193,ACTIVE,213.74,337.84,59.949,1498180503,"201051344000685","219011344069620",27.35,23.80,0,330.63,342.95,5.4,3.3,0.013,745845.9,745845.9,10983,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180525,2136439.00
06/22/2017 21:15,2,0.215,ACTIVE,213.51,337.84,59.996,1498180503,"201051344000917","219011344069620",26.46,24.30,0,329.73,342.05,5.8,3.7,0.018,742470.6,742470.6,10973,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180526,2136440.00
06/22/2017 21:15,2,0.209,ACTIVE,213.51,336.94,60.023,1498180503,"201051344001145","219011344069620",26.78,23.30,0,331.53,342.35,5.7,3.6,0.013,750487.8,750487.8,10960,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180527,2136441.00
06/22/2017 21:15,2,0.223,ACTIVE,213.51,337.24,59.965,1498180503,"201051344000651","219011344069620",26.76,23.00,0,331.83,342.05,6.0,3.9,0.022,739091.7,739091.7,10963,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180528,2136442.00
06/22/2017 21:15,2,0.145,ACTIVE,212.16,336.04,60.002,1498180503,"274151322000088","219011344069620",24.55,25.80,0,331.83,339.95,3.6,1.5,0.013,951123.8,951123.8,10896,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180529,2136443.00
06/22/2017 21:15,2,0.109,ACTIVE,213.06,336.34,59.959,1498180503,"274151322000068","219011344069620",29.88,27.80,0,333.93,340.85,3.4,1.3,0.004,824001.6,824001.6,11182,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180530,2136444.00
06/22/2017 21:15,2,0.256,ACTIVE,213.06,335.74,60.023,1498180503,"201051344001135","219011344069620",26.74,23.50,0,330.93,341.15,7.0,4.8,0.022,734530.5,734530.5,10952,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180531,2136445.00
06/22/2017 21:15,2,0.230,ACTIVE,213.06,336.34,59.991,1498180503,"201051344000594","219011344069620",26.72,27.00,0,330.03,341.75,6.2,4.1,0.022,753590.7,753590.7,10957,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180532,2136446.00
06/22/2017 21:15,2,0.229,ACTIVE,213.51,336.64,59.981,1498180503,"201051344001203","219011344069620",26.98,23.80,0,333.03,343.25,6.2,4.1,0.013,743977.5,743977.5,10992,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180533,2136447.00
06/22/2017 21:15,2,0.152,ACTIVE,212.61,336.04,59.975,1498180503,"274151322000054","219011344069620",25.21,26.30,0,331.53,340.25,3.9,1.9,0.009,968141.4,968141.4,10878,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180534,2136448.00
06/22/2017 21:15,2,0.229,ACTIVE,213.29,335.44,59.986,1498180503,"201051344000867","219011344069620",27.59,27.50,0,331.53,342.65,6.4,4.3,0.018,737786.5,737786.5,10986,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180535,2136449.00
06/22/2017 21:15,2,0.229,ACTIVE,213.29,337.54,59.991,1498180503,"201051344001093","219011344069620",26.34,23.80,0,330.93,342.05,6.2,4.0,0.009,742341.8,742341.8,10979,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180536,2136450.00
06/22/2017 21:15,2,0.203,ACTIVE,213.06,336.64,59.928,1498180503,"201051344000900","219011344069620",26.24,26.00,0,331.53,342.95,5.4,3.3,0.018,759318.0,759318.0,10966,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180537,2136451.00
06/22/2017 21:15,2,0.227,ACTIVE,213.29,336.34,60.023,1498180503,"201051344000648","219011344069620",26.88,26.00,0,332.73,342.95,6.2,4.1,0.018,747526.0,747526.0,10954,0,0,0,L,1122011218,0,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180538,2136452.00
06/22/2017 21:15,2,0.230,ACTIVE,213.29,336.64,59.986,1498180503,"201051344000569","219011344069620",27.19,27.00,0,331.53,342.35,6.4,4.2,0.018,761445.0,761445.0,10934,0,0,0,L,1122011218,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180538,2136453.00
06/22/2017 21:15,2,0.250,ACTIVE,213.06,336.04,59.996,1498180503,"201051344000983","219011344069620",26.94,27.50,0,330.03,342.65,6.8,4.7,0.018,752012.5,752012.5,10959,0,0,0,L,1122011218,0,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180539,2136454.00
06/22/2017 21:15,2,0.225,ACTIVE,213.06,335.74,59.975,1498180503,"201051344001158","219011344069620",26.60,27.30,0,331.23,342.65,6.1,3.9,0.022,736990.4,736990.4,10962,0,0,0,L,1122011218,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180540,2136455.00
06/22/2017 21:15,2,0.215,ACTIVE,213.74,337.84,59.996,1498180503,"201051344000576","219011344069620",26.42,26.30,0,332.73,342.65,5.8,3.7,0.018,751529.3,751529.3,10963,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180541,2136456.00
06/22/2017 21:15,2,0.162,ACTIVE,212.61,335.44,59.986,1498180503,"274151322000087","219011344069620",24.73,29.00,0,332.13,340.25,4.1,2.0,0.013,941834.4,941834.4,11052,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498180542,2136457.00
06/22/2017 21:30,2,0.158,ACTIVE,213.96,336.94,60.002,1498181403,"201051344000645","219011344069620",25.92,26.30,0,331.23,342.65,4.2,2.1,0.004,750483.5,750483.5,10949,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181404,2136458.00
06/22/2017 21:30,2,0.094,ACTIVE,213.06,336.64,59.986,1498181403,"274151322000085","219011344069620",24.81,25.80,0,333.63,339.34,2.4,0.4,0.000,963975.6,963975.6,10888,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181405,2136459.00
06/22/2017 21:30,2,0.189,ACTIVE,213.96,337.84,59.991,1498181403,"201051344000633","219011344069620",25.05,26.00,0,327.92,348.66,4.8,2.7,0.004,737199.9,737199.9,10994,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181406,2136460.00
06/22/2017 21:30,2,0.193,ACTIVE,213.51,336.34,59.996,1498181403,"201051344000469","219011344069620",25.03,25.00,0,330.93,342.05,4.9,2.8,0.004,740487.7,740487.7,10963,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181407,2136461.00
06/22/2017 21:30,2,0.193,ACTIVE,213.29,336.34,59.991,1498181403,"201051344000646","219011344069620",25.62,23.50,0,330.33,342.35,5.0,2.9,0.004,735839.6,735839.6,10963,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181408,2136462.00
06/22/2017 21:30,2,0.125,ACTIVE,212.38,335.74,59.986,1498181403,"274151322000052","219011344069620",25.37,26.50,0,332.43,339.65,3.2,1.2,0.000,1001883.7,1001883.7,10890,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181409,2136463.00
06/22/2017 21:30,2,0.213,ACTIVE,213.74,336.94,59.991,1498181403,"201051344000585","219011344069620",25.17,23.30,0,331.83,341.75,5.5,3.3,0.009,748331.1,748331.1,10962,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181409,2136464.00
06/22/2017 21:30,2,0.189,ACTIVE,213.29,331.53,59.996,1498181403,"201051344001230","219011344069620",22.26,23.30,0,313.50,354.97,4.3,2.2,0.000,740479.6,740479.6,10971,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181410,2136465.00
06/22/2017 21:30,2,0.182,ACTIVE,213.96,336.64,59.991,1498181403,"201051344000582","219011344069620",24.89,23.00,0,331.83,340.85,4.6,2.5,0.000,729896.6,729896.6,10952,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181411,2136466.00
06/22/2017 21:30,2,0.207,ACTIVE,213.51,335.74,60.023,1498181403,"201051344000955","219011344069620",24.93,23.50,0,330.93,340.55,5.2,3.1,0.004,749246.4,749246.4,10974,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181412,2136467.00
06/22/2017 21:30,2,0.049,ALERT,213.29,321.91,59.996,1498181403,"274151322000094","219011344069620",25.35,26.00,0,296.06,385.33,1.3,0.0,0.000,823480.1,823480.1,11169,0,0,0,L,1151911521,0,122.23,123.14,0002,22,0,0,0,0,0,0,14,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181414,2136468.00
06/22/2017 21:30,2,0.223,ACTIVE,213.51,336.64,59.986,1498181403,"201051344000579","219011344069620",25.45,24.80,0,331.53,341.15,5.8,3.6,0.004,758663.8,758663.8,10957,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181415,2136469.00
06/22/2017 21:30,2,0.195,ACTIVE,213.51,335.74,59.991,1498181403,"201051344000890","219011344069620",24.91,24.00,0,330.93,342.05,5.0,2.9,0.000,743256.8,743256.8,10967,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181416,2136470.00
06/22/2017 21:30,2,0.188,ACTIVE,213.51,336.04,59.991,1498181403,"201051344000438","219011344069620",25.27,23.30,0,331.53,341.75,4.8,2.8,0.004,745877.7,745877.7,10959,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181417,2136471.00
06/22/2017 21:30,2,0.191,ALERT,213.51,299.07,59.986,1498181403,"201051344000417","219011344069620",17.91,22.80,0,296.96,339.95,3.5,1.4,0.000,680148.0,680148.0,10988,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181419,2136472.00
06/22/2017 21:30,2,0.102,ACTIVE,213.06,336.34,59.954,1498181403,"274151322000083","219011344069620",24.33,26.30,0,332.73,339.65,2.5,0.5,0.000,991761.7,991761.7,10897,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181420,2136473.00
06/22/2017 21:30,2,0.109,ACTIVE,213.51,336.34,59.996,1498181403,"274151322000076","219011344069620",25.31,26.00,0,334.24,339.95,2.8,0.8,0.004,1058027.1,1058027.1,10895,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181421,2136474.00
06/22/2017 21:30,2,0.191,ACTIVE,213.29,336.34,60.023,1498181403,"201051344000868","219011344069620",24.55,24.30,0,330.93,341.45,4.8,2.7,0.000,738945.5,738945.5,10966,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181421,2136475.00
06/22/2017 21:30,2,0.096,ACTIVE,212.83,335.44,59.986,1498181403,"274151322000095","219011344069620",25.19,25.80,0,332.73,339.04,2.5,0.5,0.000,1047804.7,1047804.7,10908,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181422,2136476.00
06/22/2017 21:30,2,0.131,ALERT,213.06,299.67,59.986,1498181403,"201051344000988","219011344069620",17.87,26.00,0,295.76,340.25,2.4,0.4,0.000,652326.1,652326.1,10960,0,0,0,L,1122011218,0,121.55,122.46,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181424,2136477.00
06/22/2017 21:30,2,0.182,ACTIVE,213.29,335.74,59.986,1498181403,"201051344001025","219011344069620",24.93,23.00,0,331.53,341.15,4.6,2.5,0.000,745753.0,745753.0,10974,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181425,2136478.00
06/22/2017 21:30,2,0.178,ACTIVE,213.29,336.04,60.002,1498181403,"201051344000458","219011344069620",25.21,27.00,0,331.23,340.85,4.6,2.5,0.004,750663.6,750663.6,10947,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181426,2136479.00
06/22/2017 21:30,2,0.168,ACTIVE,214.19,338.14,59.991,1498181403,"201051344000853","219011344069620",25.43,26.80,0,332.43,343.55,4.4,2.3,0.004,751538.7,751538.7,10958,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181427,2136480.00
06/22/2017 21:30,2,0.158,ACTIVE,213.96,337.84,59.991,1498181403,"201051344000685","219011344069620",24.21,23.30,0,327.02,347.76,3.9,1.9,0.004,745846.6,745846.6,10984,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181428,2136481.00
06/22/2017 21:30,2,0.174,ACTIVE,213.74,333.63,59.996,1498181403,"201051344000917","219011344069620",23.72,23.80,0,314.70,353.77,4.2,2.1,0.000,742471.3,742471.3,10974,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181429,2136482.00
06/22/2017 21:30,2,0.170,ACTIVE,213.74,336.94,59.996,1498181403,"201051344001145","219011344069620",24.57,22.80,0,324.02,350.47,4.2,2.2,0.004,750488.4,750488.4,10961,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181430,2136483.00
06/22/2017 21:30,2,0.176,ACTIVE,213.74,336.94,59.986,1498181403,"201051344000651","219011344069620",24.93,22.80,0,332.13,341.45,4.5,2.4,0.004,739092.4,739092.4,10964,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181431,2136484.00
06/22/2017 21:30,2,0.086,ACTIVE,212.38,336.04,59.986,1498181403,"274151322000088","219011344069620",23.82,25.30,0,332.73,338.74,2.1,0.1,0.000,951123.9,951123.9,10897,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181431,2136485.00
06/22/2017 21:30,2,0.010,ALERT,213.51,297.26,59.981,1498181403,"274151322000068","219011344069620",40.35,27.00,0,296.36,385.03,0.0,0.0,0.000,824001.7,824001.7,11183,0,0,0,L,1151911521,0,122.46,123.14,0002,27,0,0,0,0,0,0,5,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181433,2136486.00
06/22/2017 21:30,2,0.203,ACTIVE,213.29,335.14,59.996,1498181403,"201051344001135","219011344069620",25.19,23.00,0,331.23,340.55,5.2,3.1,0.004,734531.5,734531.5,10953,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181434,2136487.00
06/22/2017 21:30,2,0.186,ACTIVE,213.29,336.64,60.007,1498181403,"201051344000594","219011344069620",24.57,26.30,0,329.73,341.45,4.6,2.5,0.000,753591.5,753591.5,10958,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181435,2136488.00
06/22/2017 21:30,2,0.189,ACTIVE,213.74,335.74,60.002,1498181403,"201051344001203","219011344069620",24.31,23.50,0,332.13,342.95,4.7,2.6,0.004,743978.3,743978.3,10993,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181436,2136489.00
06/22/2017 21:30,2,0.098,ACTIVE,212.83,336.04,59.991,1498181403,"274151322000054","219011344069620",23.70,26.00,0,331.83,339.34,2.4,0.4,0.000,968141.7,968141.7,10879,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181437,2136490.00
06/22/2017 21:30,2,0.189,ACTIVE,213.74,336.34,59.996,1498181403,"201051344000867","219011344069620",24.49,26.80,0,327.32,345.36,4.7,2.6,0.004,737787.3,737787.3,10987,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181438,2136491.00
06/22/2017 21:30,2,0.195,ACTIVE,213.74,330.03,60.012,1498181403,"201051344001093","219011344069620",23.48,23.30,0,316.80,353.17,4.7,2.6,0.000,742342.6,742342.6,10980,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181439,2136492.00
06/22/2017 21:30,2,0.152,ACTIVE,213.51,336.64,60.002,1498181403,"201051344000900","219011344069620",24.57,25.30,0,330.63,342.05,3.8,1.8,0.004,759318.6,759318.6,10967,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181440,2136493.00
06/22/2017 21:30,2,0.178,ACTIVE,213.74,336.34,60.007,1498181403,"201051344000648","219011344069620",25.47,25.30,0,332.13,342.35,4.6,2.5,0.000,747526.8,747526.8,10955,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181441,2136494.00
06/22/2017 21:30,2,0.184,ACTIVE,213.74,336.64,59.996,1498181403,"201051344000569","219011344069620",25.25,26.50,0,331.83,340.85,4.7,2.6,0.004,761445.8,761445.8,10935,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181442,2136495.00
06/22/2017 21:30,2,0.203,ACTIVE,213.51,335.74,60.023,1498181403,"201051344000983","219011344069620",24.73,26.80,0,331.53,340.85,5.1,3.0,0.004,752013.4,752013.4,10960,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181442,2136496.00
06/22/2017 21:30,2,0.176,ACTIVE,213.29,335.74,60.007,1498181403,"201051344001158","219011344069620",24.37,26.00,0,330.03,341.45,4.4,2.3,0.004,736991.2,736991.2,10963,0,0,0,L,1122011218,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181443,2136497.00
06/22/2017 21:30,2,0.176,ACTIVE,213.96,337.54,60.034,1498181403,"201051344000576","219011344069620",23.95,25.50,0,331.53,342.35,4.3,2.2,0.000,751530.1,751530.1,10964,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181444,2136498.00
06/22/2017 21:30,2,0.109,ALERT,213.06,335.74,60.002,1498181403,"274151322000087","219011344069620",23.76,27.30,0,296.06,348.06,2.7,0.6,0.000,941834.6,941834.6,11053,0,0,0,L,1151911521,0,122.46,122.91,0002,25,0,0,0,0,0,0,88,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498181446,2136499.00
06/22/2017 21:45,2,0.102,ALERT,213.51,298.47,59.986,1498182303,"201051344000645","219011344069620",21.13,24.50,0,297.26,339.04,2.2,0.2,0.000,750483.8,750483.8,10950,0,0,0,L,1122011218,0,122.23,122.68,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182305,2136500.00
06/22/2017 21:45,2,0.055,ALERT,212.83,297.57,60.002,1498182303,"274151322000085","219011344069620",20.28,24.50,0,296.36,338.74,1.1,0.0,0.000,963975.7,963975.7,10889,0,0,0,L,1151911521,0,122.46,122.46,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182307,2136501.00
06/22/2017 21:45,2,0.127,ALERT,213.74,298.77,59.996,1498182303,"201051344000633","219011344069620",20.18,24.50,0,295.46,340.85,2.6,0.6,0.000,737200.3,737200.3,10995,0,0,0,L,1122011218,0,122.23,122.68,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182309,2136502.00
06/22/2017 21:45,2,0.133,ALERT,213.29,298.47,59.996,1498182303,"201051344000469","219011344069620",20.57,23.30,0,296.06,339.04,2.8,0.8,0.000,740488.1,740488.1,10964,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182311,2136503.00
06/22/2017 21:45,2,0.131,ALERT,213.06,299.37,59.986,1498182303,"201051344000646","219011344069620",19.32,22.30,0,296.66,339.34,2.6,0.6,0.000,735840.1,735840.1,10964,0,0,0,L,1122011218,0,122.23,122.01,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182312,2136504.00
06/22/2017 21:45,2,0.080,ALERT,212.61,298.77,59.981,1498182303,"274151322000052","219011344069620",20.12,25.00,0,296.06,351.07,1.6,0.0,0.000,1001883.8,1001883.8,10891,0,0,0,L,1151911521,0,122.01,122.91,0002,22,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182314,2136505.00
06/22/2017 21:45,2,0.150,ALERT,213.74,299.97,59.954,1498182303,"201051344000585","219011344069620",20.10,22.30,0,296.66,339.34,3.1,1.1,0.000,748331.6,748331.6,10963,0,0,0,L,1122011218,0,121.78,122.68,0002,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182316,2136506.00
06/22/2017 21:45,2,0.127,ALERT,213.29,299.67,59.991,1498182303,"201051344001230","219011344069620",16.12,22.00,0,297.57,338.74,2.1,0.1,0.000,740480.0,740480.0,10972,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182318,2136507.00
06/22/2017 21:45,2,0.115,ALERT,213.96,300.27,59.959,1498182303,"201051344000582","219011344069620",20.12,22.00,0,298.17,338.74,2.4,0.4,0.000,729897.0,729897.0,10953,0,0,0,L,1122011218,0,122.23,122.68,0002,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182320,2136508.00
06/22/2017 21:45,2,0.141,ALERT,213.06,299.37,60.002,1498182303,"201051344000955","219011344069620",19.54,22.30,0,296.96,337.54,2.8,0.8,0.000,749246.9,749246.9,10975,0,0,0,L,1122011218,0,121.55,122.23,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182321,2136509.00
06/22/2017 21:45,2,0.000,ALERT,212.83,297.26,60.002,1498182303,"274151322000094","219011344069620",38.25,24.50,0,295.46,385.33,0.0,0.0,0.000,823480.1,823480.1,11171,0,0,0,L,1151911521,0,121.78,122.91,0100,21,0,0,0,0,0,0,255,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1498182323,2136510.00
06/22/2017 21:45,2,0.154,ALERT,213.29,299.37,60.012,1498182303,"201051344000579","219011344069620",19.92,23.50,0,297.87,339.65,3.1,1.1,0.000,758664.4,758664.4,10958,0,0,0,L,1122011218,0,121.78,122.23,0002,19,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182325,2136511.00
06/22/2017 21:45,2,0.137,ALERT,213.29,299.67,59.991,1498182303,"201051344000890","219011344069620",19.96,22.80,0,298.17,339.34,2.8,0.7,0.000,743257.2,743257.2,10968,0,0,0,L,1122011218,0,122.23,121.55,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182327,2136512.00
06/22/2017 21:45,2,0.127,ALERT,213.74,299.37,59.996,1498182303,"201051344000438","219011344069620",19.72,22.50,0,297.57,339.34,2.6,0.6,0.000,745878.1,745878.1,10960,0,0,0,L,1122011218,0,122.46,122.46,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182329,2136513.00
06/22/2017 21:45,2,0.143,ACTIVE,213.74,299.07,59.981,1498182303,"201051344000417","219011344069620",15.88,22.00,0,297.26,300.87,2.3,0.3,0.000,680148.3,680148.3,10990,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182330,2136514.00
06/22/2017 21:45,2,0.055,ALERT,212.83,298.17,59.991,1498182303,"274151322000083","219011344069620",19.52,24.50,0,296.66,339.34,1.1,0.0,0.000,991761.7,991761.7,10898,0,0,0,L,1151911521,0,122.23,122.68,0002,19,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182331,2136515.00
06/22/2017 21:45,2,0.057,ALERT,213.06,297.57,59.996,1498182303,"274151322000076","219011344069620",20.83,24.80,0,296.36,350.47,1.2,0.0,0.000,1058027.2,1058027.2,10896,0,0,0,L,1151911521,0,122.46,122.91,0002,22,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182333,2136516.00
06/22/2017 21:45,2,0.131,ALERT,213.06,299.37,59.986,1498182303,"201051344000868","219011344069620",19.20,23.00,0,298.17,339.65,2.6,0.6,0.000,738945.9,738945.9,10967,0,0,0,L,1122011218,0,121.55,122.68,0002,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182335,2136517.00
06/22/2017 21:45,2,0.049,ALERT,212.61,299.07,59.986,1498182303,"274151322000095","219011344069620",20.40,24.50,0,297.57,338.14,1.0,0.0,0.000,1047804.7,1047804.7,10909,0,0,0,L,1151911521,0,122.68,122.46,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182337,2136518.00
06/22/2017 21:45,2,0.086,ACTIVE_NO_POWER,213.06,299.07,59.996,1498182303,"201051344000988","219011344069620",16.46,24.30,0,295.16,301.17,1.4,0.0,0.000,652326.2,652326.2,10962,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182338,2136519.00
06/22/2017 21:45,2,0.115,ALERT,213.29,299.07,59.996,1498182303,"201051344001025","219011344069620",20.32,22.00,0,297.26,339.34,2.4,0.4,0.000,745753.4,745753.4,10975,0,0,0,L,1122011218,0,121.78,122.23,0002,19,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182340,2136520.00
06/22/2017 21:45,2,0.113,ALERT,213.29,299.07,59.991,1498182303,"201051344000458","219011344069620",19.98,25.00,0,297.57,339.34,2.3,0.3,0.000,750664.0,750664.0,10948,0,0,0,L,1122011218,0,121.78,122.46,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182341,2136521.00
06/22/2017 21:45,2,0.107,ALERT,213.74,298.77,59.991,1498182303,"201051344000853","219011344069620",18.77,24.80,0,297.26,340.25,2.1,0.1,0.000,751539.0,751539.0,10959,0,0,0,L,1122011218,0,122.23,122.68,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182343,2136522.00
06/22/2017 21:45,2,0.090,ALERT,213.74,299.67,60.034,1498182303,"201051344000685","219011344069620",18.92,22.30,0,297.26,339.95,1.7,0.0,0.000,745846.8,745846.8,10985,0,0,0,L,1122011218,0,123.14,122.23,0002,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182345,2136523.00
06/22/2017 21:45,2,0.115,ALERT,213.74,299.37,60.002,1498182303,"201051344000917","219011344069620",16.72,22.80,0,296.06,336.94,1.9,0.0,0.000,742471.6,742471.6,10975,0,0,0,L,1122011218,0,122.01,122.68,0002,18,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182347,2136524.00
06/22/2017 21:45,2,0.113,ALERT,213.51,299.67,59.996,1498182303,"201051344001145","219011344069620",17.77,21.80,0,297.26,339.34,2.0,0.1,0.000,750488.7,750488.7,10962,0,0,0,L,1122011218,0,122.23,122.01,0002,20,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182349,2136525.00
06/22/2017 21:45,2,0.113,ALERT,213.74,299.07,60.007,1498182303,"201051344000651","219011344069620",19.56,21.80,0,296.96,339.34,2.3,0.3,0.000,739092.8,739092.8,10965,0,0,0,L,1122011218,0,122.68,122.01,0002,19,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182350,2136526.00
06/22/2017 21:45,2,0.041,ALERT,212.38,297.26,59.975,1498182303,"274151322000088","219011344069620",19.00,24.00,0,296.36,337.84,0.8,0.0,0.000,951123.9,951123.9,10898,0,0,0,L,1151911521,0,122.46,122.23,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182352,2136527.00
06/22/2017 21:45,2,0.010,ALERT,213.06,296.66,60.002,1498182303,"274151322000068","219011344069620",38.47,25.30,0,295.46,385.33,0.0,0.0,0.000,824001.7,824001.7,11185,0,0,0,L,1151911521,0,122.46,122.91,0100,24,0,0,0,0,0,0,253,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1498182354,2136528.00
06/22/2017 21:45,2,0.146,ALERT,213.06,299.67,59.975,1498182303,"201051344001135","219011344069620",19.88,22.00,0,297.57,338.44,3.0,0.9,0.000,734532.0,734532.0,10954,0,0,0,L,1122011218,0,122.01,122.01,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182356,2136529.00
06/22/2017 21:45,2,0.119,ALERT,212.83,299.37,59.991,1498182303,"201051344000594","219011344069620",19.86,24.80,0,297.57,339.34,2.4,0.4,0.000,753591.9,753591.9,10959,0,0,0,L,1122011218,0,121.55,122.01,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182358,2136530.00
06/22/2017 21:45,2,0.127,ALERT,213.51,299.37,59.986,1498182303,"201051344001203","219011344069620",18.39,22.30,0,296.96,341.15,2.4,0.4,0.000,743978.7,743978.7,10994,0,0,0,L,1122011218,0,122.68,122.01,0002,19,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182360,2136531.00
06/22/2017 21:45,2,0.049,ALERT,212.38,298.17,59.975,1498182303,"274151322000054","219011344069620",19.28,24.80,0,296.66,338.44,1.0,0.0,0.000,968141.7,968141.7,10880,0,0,0,L,1151911521,0,122.46,122.23,0002,22,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182362,2136532.00
06/22/2017 21:45,2,0.125,ALERT,213.29,298.17,60.007,1498182303,"201051344000867","219011344069620",19.16,25.00,0,297.57,339.04,2.4,0.4,0.000,737787.8,737787.8,10988,0,0,0,L,1122011218,0,122.01,122.46,0002,21,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182363,2136533.00
06/22/2017 21:45,2,0.143,ALERT,213.51,299.67,59.986,1498182303,"201051344001093","219011344069620",16.58,22.30,0,297.26,335.74,2.4,0.4,0.000,742343.0,742343.0,10981,0,0,0,L,1122011218,0,122.23,122.23,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182365,2136534.00
06/22/2017 21:45,2,0.090,ALERT,213.29,299.37,59.986,1498182303,"201051344000900","219011344069620",18.53,23.80,0,297.57,338.74,1.7,0.0,0.000,759318.8,759318.8,10968,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182367,2136535.00
06/22/2017 21:45,2,0.119,ALERT,213.51,298.47,59.986,1498182303,"201051344000648","219011344069620",19.52,23.80,0,297.26,339.34,2.4,0.4,0.000,747527.2,747527.2,10956,0,0,0,L,1122011218,0,121.55,122.91,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182369,2136536.00
06/22/2017 21:45,2,0.125,ALERT,213.51,299.97,59.996,1498182303,"201051344000569","219011344069620",19.48,24.50,0,297.87,338.74,2.5,0.5,0.000,761446.2,761446.2,10936,0,0,0,L,1122011218,0,121.55,122.91,0002,21,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182371,2136537.00
06/22/2017 21:45,2,0.139,ALERT,213.29,299.37,59.986,1498182303,"201051344000983","219011344069620",19.24,24.80,0,298.17,338.14,2.7,0.7,0.000,752013.9,752013.9,10961,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182372,2136538.00
06/22/2017 21:45,2,0.115,ALERT,213.29,299.07,59.991,1498182303,"201051344001158","219011344069620",19.10,24.30,0,296.66,338.74,2.2,0.2,0.000,736991.5,736991.5,10964,0,0,0,L,1122011218,0,121.55,122.23,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182374,2136539.00
06/22/2017 21:45,2,0.107,ALERT,213.96,299.97,59.991,1498182303,"201051344000576","219011344069620",18.23,23.80,0,297.57,339.34,2.0,0.0,0.000,751530.4,751530.4,10965,0,0,0,L,1122011218,0,122.23,122.68,0002,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182376,2136540.00
06/22/2017 21:45,2,0.064,ALERT,212.61,297.26,60.018,1498182303,"274151322000087","219011344069620",17.87,25.80,0,296.06,337.24,1.2,0.0,0.000,941834.7,941834.7,11055,0,0,0,L,1151911521,0,122.46,122.68,0002,23,0,0,0,0,0,0,16,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498182378,2136541.00
06/22/2017 22:00,2,0.000,ALERT,213.74,299.37,59.965,1498183203,"201051344000645","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,750483.8,750483.8,10952,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183205,2136542.00
06/22/2017 22:00,2,0.000,ALERT,212.83,297.57,60.012,1498183203,"274151322000085","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,963975.7,963975.7,10891,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1498183207,2136543.00
06/22/2017 22:00,2,0.000,ALERT,213.51,298.47,59.996,1498183203,"201051344000633","219011344069620",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,737200.3,737200.3,10997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183208,2136544.00
06/22/2017 22:00,2,0.000,ALERT,213.51,299.37,59.965,1498183203,"201051344000469","219011344069620",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,740488.2,740488.2,10966,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183210,2136545.00
06/22/2017 22:00,2,0.000,ALERT,213.06,299.37,60.007,1498183203,"201051344000646","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,735840.1,735840.1,10966,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183212,2136546.00
06/22/2017 22:00,2,0.000,ALERT,212.38,296.66,59.991,1498183203,"274151322000052","219011344069620",0.00,23.80,0,295.16,300.27,0.0,0.0,0.000,1001883.8,1001883.8,10893,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1498183214,2136547.00
06/22/2017 22:00,2,0.000,ALERT,213.51,299.67,59.954,1498183203,"201051344000585","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,748331.8,748331.8,10965,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183216,2136548.00
06/22/2017 22:00,2,0.000,ALERT,212.83,299.37,60.002,1498183203,"201051344001230","219011344069620",0.00,21.00,0,297.87,301.17,0.0,0.0,0.000,740480.0,740480.0,10974,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183218,2136549.00
06/22/2017 22:00,2,0.000,ALERT,213.74,300.27,60.039,1498183203,"201051344000582","219011344069620",0.00,21.30,0,298.47,301.47,0.0,0.0,0.000,729897.0,729897.0,10955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183219,2136550.00
06/22/2017 22:00,2,0.000,ALERT,212.83,299.37,59.986,1498183203,"201051344000955","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,749246.9,749246.9,10977,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183221,2136551.00
06/22/2017 22:00,2,0.000,ALERT,212.61,296.96,60.002,1498183203,"274151322000094","219011344069620",0.00,23.50,0,294.86,363.09,0.0,0.0,0.000,823480.1,823480.1,11173,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1498183223,2136552.00
06/22/2017 22:00,2,0.000,ALERT,213.29,299.97,60.012,1498183203,"201051344000579","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,758664.5,758664.5,10960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183225,2136553.00
06/22/2017 22:00,2,0.000,ALERT,213.06,299.97,59.965,1498183203,"201051344000890","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,743257.3,743257.3,10970,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183227,2136554.00
06/22/2017 22:00,2,0.000,ALERT,213.29,299.37,59.986,1498183203,"201051344000438","219011344069620",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,745878.1,745878.1,10962,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183228,2136555.00
06/22/2017 22:00,2,0.000,ALERT,213.74,299.37,60.012,1498183203,"201051344000417","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,680148.3,680148.3,10991,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183230,2136556.00
06/22/2017 22:00,2,0.000,ALERT,212.38,297.57,60.007,1498183203,"274151322000083","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,991761.7,991761.7,10900,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1498183232,2136557.00
06/22/2017 22:00,2,0.000,ALERT,213.06,297.87,59.996,1498183203,"274151322000076","219011344069620",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,1058027.2,1058027.2,10898,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1498183234,2136558.00
06/22/2017 22:00,2,0.000,ALERT,213.29,299.97,59.965,1498183203,"201051344000868","219011344069620",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,738945.9,738945.9,10969,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183236,2136559.00
06/22/2017 22:00,2,0.000,ALERT,212.38,298.47,59.991,1498183203,"274151322000095","219011344069620",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10911,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1498183238,2136560.00
06/22/2017 22:00,2,0.000,ALERT,213.06,299.37,60.002,1498183203,"201051344000988","219011344069620",0.00,22.80,0,294.56,300.57,0.0,0.0,0.000,652326.2,652326.2,10963,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183239,2136561.00
06/22/2017 22:00,2,0.000,ALERT,213.06,298.47,59.986,1498183203,"201051344001025","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,745753.4,745753.4,10977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183241,2136562.00
06/22/2017 22:00,2,0.000,ALERT,213.29,299.67,59.996,1498183203,"201051344000458","219011344069620",0.00,23.50,0,296.36,301.47,0.0,0.0,0.000,750664.0,750664.0,10950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183243,2136563.00
06/22/2017 22:00,2,0.000,ALERT,213.96,299.37,60.002,1498183203,"201051344000853","219011344069620",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,751539.0,751539.0,10961,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183245,2136564.00
06/22/2017 22:00,2,0.000,ALERT,213.74,299.37,59.981,1498183203,"201051344000685","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,745846.8,745846.8,10987,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183247,2136565.00
06/22/2017 22:00,2,0.000,ALERT,213.29,298.77,59.991,1498183203,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,742471.6,742471.6,10977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183248,2136566.00
