ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 22:00,2,0.000,ALERT,213.29,299.37,60.002,1498183203,"201051344001145","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,750488.7,750488.7,10964,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183250,2136567.00
06/22/2017 22:00,2,0.000,ALERT,213.51,298.77,60.007,1498183203,"201051344000651","219011344069620",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,739092.8,739092.8,10967,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183252,2136568.00
06/22/2017 22:00,2,0.000,ALERT,212.38,298.17,60.002,1498183203,"274151322000088","219011344069620",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,951123.9,951123.9,10900,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1498183254,2136569.00
06/22/2017 22:00,2,0.000,ALERT,213.29,297.57,60.012,1498183203,"274151322000068","219011344069620",0.00,24.00,0,294.86,369.70,0.0,0.0,0.000,824001.7,824001.7,11187,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1498183256,2136570.00
06/22/2017 22:00,2,0.000,ALERT,212.83,298.77,59.996,1498183203,"201051344001135","219011344069620",0.00,21.30,0,297.87,302.98,0.0,0.0,0.000,734532.1,734532.1,10956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183257,2136571.00
06/22/2017 22:00,2,0.000,ALERT,213.06,299.97,59.996,1498183203,"201051344000594","219011344069620",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,753591.9,753591.9,10961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183259,2136572.00
06/22/2017 22:00,2,0.000,ALERT,213.51,299.07,60.002,1498183203,"201051344001203","219011344069620",0.00,21.30,0,297.87,304.18,0.0,0.0,0.000,743978.7,743978.7,10996,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183261,2136573.00
06/22/2017 22:00,2,0.000,ALERT,212.61,298.77,60.012,1498183203,"274151322000054","219011344069620",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,968141.7,968141.7,10882,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1498183263,2136574.00
06/22/2017 22:00,2,0.000,ALERT,213.51,299.07,59.996,1498183203,"201051344000867","219011344069620",0.00,23.50,0,296.06,301.47,0.0,0.0,0.000,737787.8,737787.8,10990,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183265,2136575.00
06/22/2017 22:00,2,0.000,ALERT,213.29,299.07,60.002,1498183203,"201051344001093","219011344069620",0.00,21.30,0,297.57,302.98,0.0,0.0,0.000,742343.1,742343.1,10983,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183266,2136576.00
06/22/2017 22:00,2,0.000,ALERT,213.29,299.97,60.007,1498183203,"201051344000900","219011344069620",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,759318.8,759318.8,10970,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183268,2136577.00
06/22/2017 22:00,2,0.000,ALERT,213.51,299.07,59.996,1498183203,"201051344000648","219011344069620",0.00,22.30,0,295.76,301.17,0.0,0.0,0.000,747527.2,747527.2,10958,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183270,2136578.00
06/22/2017 22:00,2,0.000,ALERT,213.29,300.27,60.002,1498183203,"201051344000569","219011344069620",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,761446.2,761446.2,10938,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183272,2136579.00
06/22/2017 22:00,2,0.000,ALERT,213.51,299.97,59.959,1498183203,"201051344000983","219011344069620",0.00,23.00,0,296.66,301.77,0.0,0.0,0.000,752014.0,752014.0,10963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183274,2136580.00
06/22/2017 22:00,2,0.000,ALERT,213.51,299.37,60.028,1498183203,"201051344001158","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,736991.5,736991.5,10966,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183276,2136581.00
06/22/2017 22:00,2,0.000,ALERT,213.74,299.97,59.991,1498183203,"201051344000576","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,751530.4,751530.4,10967,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1498183278,2136582.00
06/22/2017 22:00,2,0.000,ALERT,212.83,297.87,59.986,1498183203,"274151322000087","219011344069620",0.00,24.80,0,294.86,299.37,0.0,0.0,0.000,941834.7,941834.7,11057,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1498183279,2136583.00
06/22/2017 22:15,2,0.000,ALERT,213.29,298.17,59.938,1498184103,"201051344000645","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,750483.8,750483.8,10954,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498184105,2136584.00
06/22/2017 22:15,2,0.000,ALERT,212.38,296.36,59.954,1498184103,"274151322000085","219011344069620",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,963975.7,963975.7,10893,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184107,2136585.00
06/22/2017 22:15,2,0.000,ALERT,213.51,297.87,59.949,1498184103,"201051344000633","219011344069620",0.00,21.50,0,294.86,300.57,0.0,0.0,0.000,737200.3,737200.3,10999,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184109,2136586.00
06/22/2017 22:15,2,0.000,ALERT,212.83,298.17,59.949,1498184103,"201051344000469","219011344069620",0.00,20.30,0,295.46,300.87,0.0,0.0,0.000,740488.2,740488.2,10968,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184111,2136587.00
06/22/2017 22:15,2,0.000,ALERT,212.61,297.57,59.954,1498184103,"201051344000646","219011344069620",0.00,20.00,0,296.36,302.98,0.0,0.0,0.000,735840.1,735840.1,10968,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498184113,2136588.00
06/22/2017 22:15,2,0.000,ALERT,212.16,296.36,59.944,1498184103,"274151322000052","219011344069620",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,1001883.8,1001883.8,10895,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184114,2136589.00
06/22/2017 22:15,2,0.000,ALERT,213.29,298.77,59.965,1498184103,"201051344000585","219011344069620",0.00,20.00,0,296.36,302.98,0.0,0.0,0.000,748331.8,748331.8,10967,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184116,2136590.00
06/22/2017 22:15,2,0.000,ALERT,212.83,298.17,59.954,1498184103,"201051344001230","219011344069620",0.00,19.80,0,297.26,303.58,0.0,0.0,0.000,740480.0,740480.0,10976,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184118,2136591.00
06/22/2017 22:15,2,0.000,ALERT,213.29,298.77,59.986,1498184103,"201051344000582","219011344069620",0.00,20.00,0,297.57,303.88,0.0,0.0,0.000,729897.0,729897.0,10957,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184120,2136592.00
06/22/2017 22:15,2,0.000,ALERT,212.61,298.17,59.954,1498184103,"201051344000955","219011344069620",0.00,20.30,0,296.96,303.28,0.0,0.0,0.000,749246.9,749246.9,10979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184122,2136593.00
06/22/2017 22:15,2,0.000,ALERT,212.16,296.06,59.954,1498184103,"274151322000094","219011344069620",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,823480.1,823480.1,11175,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184123,2136594.00
06/22/2017 22:15,2,0.000,ALERT,212.61,298.77,59.959,1498184103,"201051344000579","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,758664.5,758664.5,10962,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498184125,2136595.00
06/22/2017 22:15,2,0.000,ALERT,213.06,298.77,59.954,1498184103,"201051344000890","219011344069620",0.00,20.70,0,297.57,303.88,0.0,0.0,0.000,743257.3,743257.3,10972,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184127,2136596.00
06/22/2017 22:15,2,0.000,ALERT,213.06,298.17,60.002,1498184103,"201051344000438","219011344069620",0.00,20.00,0,297.26,302.98,0.0,0.0,0.000,745878.1,745878.1,10964,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184129,2136597.00
06/22/2017 22:15,2,0.000,ALERT,213.06,297.57,59.970,1498184103,"201051344000417","219011344069620",0.00,20.00,0,296.36,302.68,0.0,0.0,0.000,680148.3,680148.3,10993,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184130,2136598.00
06/22/2017 22:15,2,0.000,ALERT,212.16,296.66,59.949,1498184103,"274151322000083","219011344069620",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,991761.7,991761.7,10902,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184132,2136599.00
06/22/2017 22:15,2,0.000,ALERT,212.61,296.36,59.954,1498184103,"274151322000076","219011344069620",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,1058027.2,1058027.2,10900,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184134,2136600.00
06/22/2017 22:15,2,0.000,ALERT,212.61,299.07,59.959,1498184103,"201051344000868","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,738945.9,738945.9,10971,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184136,2136601.00
06/22/2017 22:15,2,0.000,ALERT,211.93,296.96,59.959,1498184103,"274151322000095","219011344069620",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10913,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184138,2136602.00
06/22/2017 22:15,2,0.000,ALERT,212.61,297.87,59.996,1498184103,"201051344000988","219011344069620",0.00,21.50,0,294.26,301.17,0.0,0.0,0.000,652326.2,652326.2,10965,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184140,2136603.00
06/22/2017 22:15,2,0.000,ALERT,212.83,297.57,59.959,1498184103,"201051344001025","219011344069620",0.00,19.80,0,296.66,302.98,0.0,0.0,0.000,745753.4,745753.4,10979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184142,2136604.00
06/22/2017 22:15,2,0.000,ALERT,212.83,298.17,59.954,1498184103,"201051344000458","219011344069620",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,750664.0,750664.0,10952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184143,2136605.00
06/22/2017 22:15,2,0.000,ALERT,213.29,297.87,59.954,1498184103,"201051344000853","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,751539.0,751539.0,10963,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184145,2136606.00
06/22/2017 22:15,2,0.000,ALERT,213.29,298.17,59.959,1498184103,"201051344000685","219011344069620",0.00,20.00,0,296.96,303.28,0.0,0.0,0.000,745846.8,745846.8,10989,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184147,2136607.00
06/22/2017 22:15,2,0.000,ALERT,212.83,297.57,59.965,1498184103,"201051344000917","219011344069620",0.00,21.00,0,295.76,302.68,0.0,0.0,0.000,742471.6,742471.6,10979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184149,2136608.00
06/22/2017 22:15,2,0.000,ALERT,213.06,298.17,59.959,1498184103,"201051344001145","219011344069620",0.00,19.80,0,297.26,303.58,0.0,0.0,0.000,750488.7,750488.7,10966,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184151,2136609.00
06/22/2017 22:15,2,0.000,ALERT,213.29,297.57,59.986,1498184103,"201051344000651","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,739092.8,739092.8,10969,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184152,2136610.00
06/22/2017 22:15,2,0.000,ALERT,211.70,296.06,59.901,1498184103,"274151322000088","219011344069620",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,951123.9,951123.9,10902,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184154,2136611.00
06/22/2017 22:15,2,0.000,ALERT,212.83,296.36,59.938,1498184103,"274151322000068","219011344069620",0.00,23.00,0,293.96,298.77,0.0,0.0,0.000,824001.7,824001.7,11189,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184156,2136612.00
06/22/2017 22:15,2,0.000,ALERT,212.83,298.17,59.949,1498184103,"201051344001135","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,734532.1,734532.1,10958,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184158,2136613.00
06/22/2017 22:15,2,0.000,ALERT,212.61,298.77,59.954,1498184103,"201051344000594","219011344069620",0.00,22.30,0,296.36,301.77,0.0,0.0,0.000,753591.9,753591.9,10963,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184160,2136614.00
06/22/2017 22:15,2,0.000,ALERT,213.29,297.87,59.949,1498184103,"201051344001203","219011344069620",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,743978.7,743978.7,10998,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184162,2136615.00
06/22/2017 22:15,2,0.000,ALERT,211.93,296.96,59.954,1498184103,"274151322000054","219011344069620",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,968141.7,968141.7,10884,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498184163,2136616.00
06/22/2017 22:15,2,0.000,ALERT,212.83,297.87,59.959,1498184103,"201051344000867","219011344069620",0.00,22.30,0,296.36,302.07,0.0,0.0,0.000,737787.8,737787.8,10992,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184165,2136617.00
06/22/2017 22:15,2,0.000,ALERT,213.06,298.17,59.959,1498184103,"201051344001093","219011344069620",0.00,20.30,0,296.96,300.27,0.0,0.0,0.000,742343.1,742343.1,10985,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498184167,2136618.00
06/22/2017 22:15,2,0.000,ALERT,212.38,297.87,59.949,1498184103,"201051344000900","219011344069620",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,759318.8,759318.8,10972,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184169,2136619.00
06/22/2017 22:15,2,0.000,ALERT,212.83,297.57,59.949,1498184103,"201051344000648","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,747527.2,747527.2,10960,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498184171,2136620.00
06/22/2017 22:15,2,0.000,ALERT,212.83,298.77,59.917,1498184103,"201051344000569","219011344069620",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,761446.2,761446.2,10940,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184173,2136621.00
06/22/2017 22:15,2,0.000,ALERT,212.38,297.87,59.949,1498184103,"201051344000983","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,752014.0,752014.0,10965,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184174,2136622.00
06/22/2017 22:15,2,0.000,ALERT,212.83,297.87,59.954,1498184103,"201051344001158","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,736991.5,736991.5,10968,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184176,2136623.00
06/22/2017 22:15,2,0.000,ALERT,213.06,298.17,59.975,1498184103,"201051344000576","219011344069620",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,751530.4,751530.4,10969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184178,2136624.00
06/22/2017 22:15,2,0.000,ALERT,212.16,296.36,59.975,1498184103,"274151322000087","219011344069620",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,941834.7,941834.7,11059,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498184180,2136625.00
06/22/2017 22:30,2,0.000,ALERT,213.74,298.77,60.002,1498185003,"201051344000645","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,750483.8,750483.8,10956,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185005,2136626.00
06/22/2017 22:30,2,0.000,ALERT,212.83,298.17,59.986,1498185003,"274151322000085","219011344069620",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,963975.7,963975.7,10895,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185007,2136627.00
06/22/2017 22:30,2,0.000,ALERT,213.74,298.47,59.996,1498185003,"201051344000633","219011344069620",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,737200.3,737200.3,11001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185009,2136628.00
06/22/2017 22:30,2,0.000,ALERT,213.06,298.77,60.007,1498185003,"201051344000469","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,740488.2,740488.2,10970,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185011,2136629.00
06/22/2017 22:30,2,0.000,ALERT,212.83,298.47,60.002,1498185003,"201051344000646","219011344069620",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,735840.1,735840.1,10970,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185013,2136630.00
06/22/2017 22:30,2,0.000,ALERT,212.38,297.87,60.007,1498185003,"274151322000052","219011344069620",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,1001883.8,1001883.8,10897,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185014,2136631.00
06/22/2017 22:30,2,0.000,ALERT,213.06,298.47,60.007,1498185003,"201051344000585","219011344069620",0.00,19.50,0,295.46,299.97,0.0,0.0,0.000,748331.8,748331.8,10969,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185016,2136632.00
06/22/2017 22:30,2,0.000,ALERT,213.29,299.07,60.034,1498185003,"201051344001230","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,740480.0,740480.0,10978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185018,2136633.00
06/22/2017 22:30,2,0.000,ALERT,213.51,299.07,60.007,1498185003,"201051344000582","219011344069620",0.00,19.50,0,296.96,300.57,0.0,0.0,0.000,729897.0,729897.0,10959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185020,2136634.00
06/22/2017 22:30,2,0.000,ALERT,212.83,298.47,60.018,1498185003,"201051344000955","219011344069620",0.00,19.80,0,296.06,299.67,0.0,0.0,0.000,749246.9,749246.9,10981,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185022,2136635.00
06/22/2017 22:30,2,0.000,ALERT,212.83,297.57,59.986,1498185003,"274151322000094","219011344069620",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,823480.1,823480.1,11177,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185023,2136636.00
06/22/2017 22:30,2,0.000,ALERT,213.06,299.37,60.039,1498185003,"201051344000579","219011344069620",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,758664.5,758664.5,10964,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185025,2136637.00
06/22/2017 22:30,2,0.000,ALERT,212.83,298.77,60.012,1498185003,"201051344000890","219011344069620",0.00,20.00,0,296.66,300.87,0.0,0.0,0.000,743257.3,743257.3,10974,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185027,2136638.00
06/22/2017 22:30,2,0.000,ALERT,213.51,298.77,60.012,1498185003,"201051344000438","219011344069620",0.00,19.30,0,296.06,300.27,0.0,0.0,0.000,745878.1,745878.1,10966,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185029,2136639.00
06/22/2017 22:30,2,0.000,ALERT,213.29,297.57,59.996,1498185003,"201051344000417","219011344069620",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,680148.3,680148.3,10995,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185031,2136640.00
06/22/2017 22:30,2,0.000,ALERT,212.83,298.47,59.996,1498185003,"274151322000083","219011344069620",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,991761.7,991761.7,10904,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185032,2136641.00
06/22/2017 22:30,2,0.000,ALERT,213.06,297.57,60.007,1498185003,"274151322000076","219011344069620",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,1058027.2,1058027.2,10902,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185034,2136642.00
06/22/2017 22:30,2,0.000,ALERT,212.83,299.37,59.996,1498185003,"201051344000868","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,738945.9,738945.9,10973,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185036,2136643.00
06/22/2017 22:30,2,0.000,ALERT,212.61,298.77,60.007,1498185003,"274151322000095","219011344069620",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,1047804.7,1047804.7,10915,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185038,2136644.00
06/22/2017 22:30,2,0.000,ALERT,212.83,298.47,60.002,1498185003,"201051344000988","219011344069620",0.00,20.30,0,293.96,300.27,0.0,0.0,0.000,652326.2,652326.2,10967,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185040,2136645.00
06/22/2017 22:30,2,0.000,ALERT,213.06,297.87,60.007,1498185003,"201051344001025","219011344069620",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,745753.4,745753.4,10981,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185042,2136646.00
06/22/2017 22:30,2,0.000,ALERT,213.06,299.07,60.002,1498185003,"201051344000458","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,750664.0,750664.0,10954,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185043,2136647.00
06/22/2017 22:30,2,0.000,ALERT,213.74,298.77,59.991,1498185003,"201051344000853","219011344069620",0.00,20.30,0,296.06,300.57,0.0,0.0,0.000,751539.0,751539.0,10965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185045,2136648.00
06/22/2017 22:30,2,0.000,ALERT,213.51,298.47,60.012,1498185003,"201051344000685","219011344069620",0.00,19.50,0,296.06,299.97,0.0,0.0,0.000,745846.8,745846.8,10991,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185047,2136649.00
06/22/2017 22:30,2,0.000,ALERT,213.06,297.87,59.991,1498185003,"201051344000917","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,742471.6,742471.6,10981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185049,2136650.00
06/22/2017 22:30,2,0.000,ALERT,213.51,298.77,60.012,1498185003,"201051344001145","219011344069620",0.00,19.30,0,296.36,300.87,0.0,0.0,0.000,750488.7,750488.7,10968,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185050,2136651.00
06/22/2017 22:30,2,0.000,ALERT,213.06,297.57,59.996,1498185003,"201051344000651","219011344069620",0.00,19.00,0,295.46,299.37,0.0,0.0,0.000,739092.8,739092.8,10971,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185052,2136652.00
06/22/2017 22:30,2,0.000,ALERT,212.38,298.17,59.996,1498185003,"274151322000088","219011344069620",0.00,21.30,0,293.96,299.07,0.0,0.0,0.000,951123.9,951123.9,10904,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185054,2136653.00
06/22/2017 22:30,2,0.000,ALERT,213.29,296.96,59.996,1498185003,"274151322000068","219011344069620",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,824001.7,824001.7,11191,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185056,2136654.00
06/22/2017 22:30,2,0.000,ALERT,212.83,298.17,60.002,1498185003,"201051344001135","219011344069620",0.00,19.50,0,296.36,300.27,0.0,0.0,0.000,734532.1,734532.1,10960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185058,2136655.00
06/22/2017 22:30,2,0.000,ALERT,213.06,299.67,60.002,1498185003,"201051344000594","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,753591.9,753591.9,10965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185060,2136656.00
06/22/2017 22:30,2,0.000,ALERT,213.29,298.17,60.034,1498185003,"201051344001203","219011344069620",0.00,19.50,0,296.06,301.77,0.0,0.0,0.000,743978.7,743978.7,11000,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185061,2136657.00
06/22/2017 22:30,2,0.000,ALERT,212.61,297.87,59.991,1498185003,"274151322000054","219011344069620",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,968141.7,968141.7,10886,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185063,2136658.00
06/22/2017 22:30,2,0.000,ALERT,213.51,298.77,60.023,1498185003,"201051344000867","219011344069620",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,737787.8,737787.8,10994,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185065,2136659.00
06/22/2017 22:30,2,0.000,ALERT,213.29,298.47,59.996,1498185003,"201051344001093","219011344069620",0.00,19.80,0,295.76,299.67,0.0,0.0,0.000,742343.1,742343.1,10987,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185067,2136660.00
06/22/2017 22:30,2,0.000,ALERT,212.83,298.47,60.002,1498185003,"201051344000900","219011344069620",0.00,20.00,0,295.76,300.27,0.0,0.0,0.000,759318.8,759318.8,10974,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185068,2136661.00
06/22/2017 22:30,2,0.000,ALERT,213.29,298.17,60.002,1498185003,"201051344000648","219011344069620",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,747527.2,747527.2,10962,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185070,2136662.00
06/22/2017 22:30,2,0.000,ALERT,212.83,299.07,60.002,1498185003,"201051344000569","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,761446.2,761446.2,10942,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185072,2136663.00
06/22/2017 22:30,2,0.000,ALERT,213.06,299.07,60.018,1498185003,"201051344000983","219011344069620",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,752014.0,752014.0,10967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185074,2136664.00
06/22/2017 22:30,2,0.000,ALERT,213.06,298.77,60.007,1498185003,"201051344001158","219011344069620",0.00,20.00,0,295.46,299.67,0.0,0.0,0.000,736991.5,736991.5,10970,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185076,2136665.00
06/22/2017 22:30,2,0.000,ALERT,213.29,299.07,59.996,1498185003,"201051344000576","219011344069620",0.00,20.00,0,296.06,300.57,0.0,0.0,0.000,751530.4,751530.4,10971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185077,2136666.00
06/22/2017 22:30,2,0.000,ALERT,212.83,297.26,60.007,1498185003,"274151322000087","219011344069620",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,941834.7,941834.7,11061,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185079,2136667.00
06/22/2017 22:45,2,0.000,ALERT,213.51,299.07,60.007,1498185904,"201051344000645","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,750483.8,750483.8,10958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185906,2136668.00
06/22/2017 22:45,2,0.000,ALERT,213.06,298.17,60.012,1498185904,"274151322000085","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,963975.7,963975.7,10897,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185907,2136669.00
06/22/2017 22:45,2,0.000,ALERT,213.74,299.07,60.007,1498185904,"201051344000633","219011344069620",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,737200.3,737200.3,11003,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185909,2136670.00
06/22/2017 22:45,2,0.000,ALERT,213.29,299.37,60.007,1498185904,"201051344000469","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,740488.2,740488.2,10972,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185911,2136671.00
06/22/2017 22:45,2,0.000,ALERT,213.06,299.07,60.012,1498185904,"201051344000646","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,735840.1,735840.1,10972,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185913,2136672.00
06/22/2017 22:45,2,0.000,ALERT,212.61,298.47,60.023,1498185904,"274151322000052","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,1001883.8,1001883.8,10899,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185914,2136673.00
06/22/2017 22:45,2,0.000,ALERT,213.29,298.77,60.012,1498185904,"201051344000585","219011344069620",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,748331.8,748331.8,10971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185916,2136674.00
06/22/2017 22:45,2,0.000,ALERT,213.29,299.37,60.018,1498185904,"201051344001230","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,740480.0,740480.0,10980,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185918,2136675.00
06/22/2017 22:45,2,0.000,ALERT,213.74,299.67,60.023,1498185904,"201051344000582","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,729897.0,729897.0,10961,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185920,2136676.00
06/22/2017 22:45,2,0.000,ALERT,212.83,298.77,60.012,1498185904,"201051344000955","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,749246.9,749246.9,10983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185922,2136677.00
06/22/2017 22:45,2,0.000,ALERT,212.83,297.57,60.012,1498185904,"274151322000094","219011344069620",0.00,20.70,0,295.46,299.07,0.0,0.0,0.000,823480.1,823480.1,11179,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185923,2136678.00
06/22/2017 22:45,2,0.000,ALERT,213.29,300.27,60.023,1498185904,"201051344000579","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,758664.5,758664.5,10966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185925,2136679.00
06/22/2017 22:45,2,0.000,ALERT,212.83,299.07,60.039,1498185904,"201051344000890","219011344069620",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,743257.3,743257.3,10976,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185927,2136680.00
06/22/2017 22:45,2,0.000,ALERT,213.51,299.07,60.023,1498185904,"201051344000438","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,745878.1,745878.1,10968,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185929,2136681.00
06/22/2017 22:45,2,0.000,ALERT,213.06,298.17,60.007,1498185904,"201051344000417","219011344069620",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,680148.3,680148.3,10997,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185931,2136682.00
06/22/2017 22:45,2,0.000,ALERT,213.06,299.37,60.007,1498185904,"274151322000083","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,991761.7,991761.7,10906,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185932,2136683.00
06/22/2017 22:45,2,0.000,ALERT,213.51,298.47,60.007,1498185904,"274151322000076","219011344069620",0.00,21.00,0,295.76,299.67,0.0,0.0,0.000,1058027.2,1058027.2,10904,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185934,2136684.00
06/22/2017 22:45,2,0.000,ALERT,213.06,299.97,59.959,1498185904,"201051344000868","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,738945.9,738945.9,10975,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185936,2136685.00
06/22/2017 22:45,2,0.000,ALERT,212.83,299.37,60.007,1498185904,"274151322000095","219011344069620",0.00,20.70,0,296.96,300.27,0.0,0.0,0.000,1047804.7,1047804.7,10917,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185938,2136686.00
06/22/2017 22:45,2,0.000,ALERT,213.29,299.67,60.012,1498185904,"201051344000988","219011344069620",0.00,19.80,0,294.56,300.87,0.0,0.0,0.000,652326.2,652326.2,10969,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185940,2136687.00
06/22/2017 22:45,2,0.000,ALERT,213.06,297.87,60.039,1498185904,"201051344001025","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,745753.4,745753.4,10983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185941,2136688.00
06/22/2017 22:45,2,0.000,ALERT,213.29,299.97,60.012,1498185904,"201051344000458","219011344069620",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,750664.0,750664.0,10956,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185943,2136689.00
06/22/2017 22:45,2,0.000,ALERT,213.96,299.37,60.034,1498185904,"201051344000853","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,751539.0,751539.0,10967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185945,2136690.00
06/22/2017 22:45,2,0.000,ALERT,213.51,298.77,60.012,1498185904,"201051344000685","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,745846.8,745846.8,10993,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185947,2136691.00
06/22/2017 22:45,2,0.000,ALERT,213.29,298.17,60.007,1498185904,"201051344000917","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,742471.6,742471.6,10983,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185949,2136692.00
06/22/2017 22:45,2,0.000,ALERT,213.51,299.07,59.991,1498185904,"201051344001145","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,750488.7,750488.7,10970,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185950,2136693.00
06/22/2017 22:45,2,0.000,ALERT,213.29,298.17,59.996,1498185904,"201051344000651","219011344069620",0.00,18.70,0,296.06,299.67,0.0,0.0,0.000,739092.8,739092.8,10973,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185952,2136694.00
06/22/2017 22:45,2,0.000,ALERT,212.38,298.47,59.996,1498185904,"274151322000088","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,951123.9,951123.9,10906,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185954,2136695.00
06/22/2017 22:45,2,0.000,ALERT,213.51,297.26,59.996,1498185904,"274151322000068","219011344069620",0.00,21.50,0,295.16,298.77,0.0,0.0,0.000,824001.7,824001.7,11193,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185956,2136696.00
06/22/2017 22:45,2,0.000,ALERT,212.83,298.77,59.991,1498185904,"201051344001135","219011344069620",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,734532.1,734532.1,10962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185958,2136697.00
06/22/2017 22:45,2,0.000,ALERT,213.06,300.27,59.996,1498185904,"201051344000594","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,753591.9,753591.9,10967,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185959,2136698.00
06/22/2017 22:45,2,0.000,ALERT,213.51,298.77,59.996,1498185904,"201051344001203","219011344069620",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,743978.7,743978.7,11002,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185961,2136699.00
06/22/2017 22:45,2,0.000,ALERT,212.61,298.47,59.986,1498185904,"274151322000054","219011344069620",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,968141.7,968141.7,10888,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185963,2136700.00
06/22/2017 22:45,2,0.000,ALERT,213.74,299.37,60.012,1498185904,"201051344000867","219011344069620",0.00,20.30,0,296.36,301.77,0.0,0.0,0.000,737787.8,737787.8,10996,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185965,2136701.00
06/22/2017 22:45,2,0.000,ALERT,213.51,299.07,60.012,1498185904,"201051344001093","219011344069620",0.00,19.50,0,296.66,300.27,0.0,0.0,0.000,742343.1,742343.1,10989,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185966,2136702.00
06/22/2017 22:45,2,0.000,ALERT,213.06,299.37,59.991,1498185904,"201051344000900","219011344069620",0.00,19.50,0,296.36,301.17,0.0,0.0,0.000,759318.8,759318.8,10976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185968,2136703.00
06/22/2017 22:45,2,0.000,ALERT,213.51,299.07,59.991,1498185904,"201051344000648","219011344069620",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,747527.2,747527.2,10964,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185970,2136704.00
06/22/2017 22:45,2,0.000,ALERT,213.51,300.27,60.002,1498185904,"201051344000569","219011344069620",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,761446.2,761446.2,10944,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185972,2136705.00
06/22/2017 22:45,2,0.000,ALERT,213.29,299.67,59.991,1498185904,"201051344000983","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,752014.0,752014.0,10969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498185974,2136706.00
06/22/2017 22:45,2,0.000,ALERT,213.51,299.67,59.970,1498185904,"201051344001158","219011344069620",0.00,19.50,0,296.06,300.57,0.0,0.0,0.000,736991.5,736991.5,10972,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185976,2136707.00
06/22/2017 22:45,2,0.000,ALERT,213.51,299.67,59.991,1498185904,"201051344000576","219011344069620",0.00,19.50,0,296.96,301.47,0.0,0.0,0.000,751530.4,751530.4,10973,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185978,2136708.00
06/22/2017 22:45,2,0.000,ALERT,213.06,298.17,59.991,1498185904,"274151322000087","219011344069620",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,941834.7,941834.7,11063,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498185979,2136709.00
06/22/2017 23:00,2,0.000,ALERT,213.96,299.67,60.007,1498186803,"201051344000645","219011344069620",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,750483.8,750483.8,10960,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498186805,2136710.00
