ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/22/2017 23:00,2,0.000,ALERT,213.06,298.47,60.018,1498186803,"274151322000085","219011344069620",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,963975.7,963975.7,10899,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498186807,2136711.00
06/22/2017 23:00,2,0.000,ALERT,214.19,299.67,60.018,1498186803,"201051344000633","219011344069620",0.00,19.00,0,295.76,300.87,0.0,0.0,0.000,737200.3,737200.3,11005,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498186809,2136712.00
06/22/2017 23:00,2,0.000,ALERT,213.51,299.37,60.018,1498186803,"201051344000469","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,740488.2,740488.2,10974,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186811,2136713.00
06/22/2017 23:00,2,0.000,ALERT,213.06,298.77,60.002,1498186803,"201051344000646","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,735840.1,735840.1,10974,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186812,2136714.00
06/22/2017 23:00,2,0.000,ALERT,212.83,297.87,60.002,1498186803,"274151322000052","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1001883.8,1001883.8,10901,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186814,2136715.00
06/22/2017 23:00,2,0.000,ALERT,213.74,299.37,60.002,1498186803,"201051344000585","219011344069620",0.00,19.00,0,296.06,300.57,0.0,0.0,0.000,748331.8,748331.8,10973,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186816,2136716.00
06/22/2017 23:00,2,0.000,ALERT,213.29,299.37,60.007,1498186803,"201051344001230","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,740480.0,740480.0,10982,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186818,2136717.00
06/22/2017 23:00,2,0.000,ALERT,213.96,300.27,60.002,1498186803,"201051344000582","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,729897.0,729897.0,10963,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186820,2136718.00
06/22/2017 23:00,2,0.000,ALERT,213.29,299.37,59.991,1498186803,"201051344000955","219011344069620",0.00,19.00,0,296.66,300.27,0.0,0.0,0.000,749246.9,749246.9,10985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186821,2136719.00
06/22/2017 23:00,2,0.000,ALERT,212.83,297.87,60.023,1498186803,"274151322000094","219011344069620",0.00,20.30,0,295.76,299.37,0.0,0.0,0.000,823480.1,823480.1,11181,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186823,2136720.00
06/22/2017 23:00,2,0.000,ALERT,213.51,300.27,60.002,1498186803,"201051344000579","219011344069620",0.00,19.30,0,298.47,302.07,0.0,0.0,0.000,758664.5,758664.5,10968,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186825,2136721.00
06/22/2017 23:00,2,0.000,ALERT,213.29,299.37,60.002,1498186803,"201051344000890","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,743257.3,743257.3,10978,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498186827,2136722.00
06/22/2017 23:00,2,0.000,ALERT,213.51,299.07,60.002,1498186803,"201051344000438","219011344069620",0.00,18.70,0,296.96,300.87,0.0,0.0,0.000,745878.1,745878.1,10970,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186828,2136723.00
06/22/2017 23:00,2,0.000,ALERT,213.74,298.77,60.034,1498186803,"201051344000417","219011344069620",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,680148.3,680148.3,10999,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186830,2136724.00
06/22/2017 23:00,2,0.000,ALERT,212.83,298.17,60.002,1498186803,"274151322000083","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,991761.7,991761.7,10908,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186832,2136725.00
06/22/2017 23:00,2,0.000,ALERT,213.51,298.47,59.991,1498186803,"274151322000076","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,1058027.2,1058027.2,10906,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186834,2136726.00
06/22/2017 23:00,2,0.000,ALERT,213.51,300.27,60.028,1498186803,"201051344000868","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,738945.9,738945.9,10977,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186836,2136727.00
06/22/2017 23:00,2,0.000,ALERT,212.83,299.07,59.986,1498186803,"274151322000095","219011344069620",0.00,20.00,0,297.26,300.57,0.0,0.0,0.000,1047804.7,1047804.7,10919,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186838,2136728.00
06/22/2017 23:00,2,0.000,ALERT,213.74,300.27,60.002,1498186803,"201051344000988","219011344069620",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,652326.2,652326.2,10971,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186840,2136729.00
06/22/2017 23:00,2,0.000,ALERT,213.29,298.47,59.991,1498186803,"201051344001025","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,745753.4,745753.4,10985,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186841,2136730.00
06/22/2017 23:00,2,0.000,ALERT,213.29,299.67,60.002,1498186803,"201051344000458","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,750664.0,750664.0,10958,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186843,2136731.00
06/22/2017 23:00,2,0.000,ALERT,213.96,299.67,60.007,1498186803,"201051344000853","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,751539.0,751539.0,10969,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498186845,2136732.00
06/22/2017 23:00,2,0.000,ALERT,213.51,298.77,59.986,1498186803,"201051344000685","219011344069620",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,745846.8,745846.8,10995,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186847,2136733.00
06/22/2017 23:00,2,0.000,ALERT,213.51,298.77,60.007,1498186803,"201051344000917","219011344069620",0.00,19.50,0,295.76,299.97,0.0,0.0,0.000,742471.6,742471.6,10985,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186848,2136734.00
06/22/2017 23:00,2,0.000,ALERT,213.96,299.67,60.012,1498186803,"201051344001145","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,750488.7,750488.7,10972,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498186850,2136735.00
06/22/2017 23:00,2,0.000,ALERT,213.51,298.47,60.007,1498186803,"201051344000651","219011344069620",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,739092.8,739092.8,10975,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186852,2136736.00
06/22/2017 23:00,2,0.000,ALERT,212.38,298.17,60.034,1498186803,"274151322000088","219011344069620",0.00,20.00,0,296.06,299.97,0.0,0.0,0.000,951123.9,951123.9,10908,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186854,2136737.00
06/22/2017 23:00,2,0.000,ALERT,213.51,297.87,60.007,1498186803,"274151322000068","219011344069620",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,824001.7,824001.7,11195,0,0,0,L,1151911521,0,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186856,2136738.00
06/22/2017 23:00,2,0.000,ALERT,213.06,299.07,60.007,1498186803,"201051344001135","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,734532.1,734532.1,10964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186857,2136739.00
06/22/2017 23:00,2,0.000,ALERT,213.06,299.97,59.996,1498186803,"201051344000594","219011344069620",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,753591.9,753591.9,10969,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186859,2136740.00
06/22/2017 23:00,2,0.000,ALERT,213.74,299.07,60.007,1498186803,"201051344001203","219011344069620",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,743978.7,743978.7,11004,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186861,2136741.00
06/22/2017 23:00,2,0.000,ALERT,212.83,299.07,59.991,1498186803,"274151322000054","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,968141.7,968141.7,10890,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498186863,2136742.00
06/22/2017 23:00,2,0.000,ALERT,213.74,299.37,59.991,1498186803,"201051344000867","219011344069620",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,737787.8,737787.8,10998,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186865,2136743.00
06/22/2017 23:00,2,0.000,ALERT,213.74,299.37,59.981,1498186803,"201051344001093","219011344069620",0.00,19.30,0,296.96,300.57,0.0,0.0,0.000,742343.1,742343.1,10991,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186866,2136744.00
06/22/2017 23:00,2,0.000,ALERT,213.51,299.97,59.996,1498186803,"201051344000900","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,759318.8,759318.8,10978,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186868,2136745.00
06/22/2017 23:00,2,0.000,ALERT,213.74,299.37,60.002,1498186803,"201051344000648","219011344069620",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,747527.2,747527.2,10966,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186870,2136746.00
06/22/2017 23:00,2,0.000,ALERT,213.74,300.87,59.996,1498186803,"201051344000569","219011344069620",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,761446.2,761446.2,10946,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186872,2136747.00
06/22/2017 23:00,2,0.000,ALERT,213.51,299.97,59.996,1498186803,"201051344000983","219011344069620",0.00,19.50,0,298.17,302.07,0.0,0.0,0.000,752014.0,752014.0,10971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186874,2136748.00
06/22/2017 23:00,2,0.000,ALERT,213.51,299.67,60.007,1498186803,"201051344001158","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,736991.5,736991.5,10974,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186875,2136749.00
06/22/2017 23:00,2,0.000,ALERT,213.96,300.27,60.007,1498186803,"201051344000576","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,751530.4,751530.4,10975,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498186877,2136750.00
06/22/2017 23:00,2,0.000,ALERT,213.06,298.47,60.002,1498186803,"274151322000087","219011344069620",0.00,21.30,0,295.76,299.67,0.0,0.0,0.000,941834.7,941834.7,11065,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498186879,2136751.00
06/22/2017 23:15,2,0.000,ALERT,214.19,299.97,59.938,1498187703,"201051344000645","219011344069620",0.00,19.50,0,297.57,301.47,0.0,0.0,0.000,750483.8,750483.8,10962,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187705,2136752.00
06/22/2017 23:15,2,0.000,ALERT,213.29,298.47,59.986,1498187703,"274151322000085","219011344069620",0.00,20.00,0,296.96,300.27,0.0,0.0,0.000,963975.7,963975.7,10901,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498187707,2136753.00
06/22/2017 23:15,2,0.000,ALERT,214.19,299.67,59.991,1498187703,"201051344000633","219011344069620",0.00,19.00,0,295.76,301.17,0.0,0.0,0.000,737200.3,737200.3,11007,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187709,2136754.00
06/22/2017 23:15,2,0.000,ALERT,213.96,299.97,59.991,1498187703,"201051344000469","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,740488.2,740488.2,10976,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187711,2136755.00
06/22/2017 23:15,2,0.000,ALERT,213.51,299.37,59.959,1498187703,"201051344000646","219011344069620",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,735840.1,735840.1,10976,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498187712,2136756.00
06/22/2017 23:15,2,0.000,ALERT,213.06,299.67,60.002,1498187703,"274151322000052","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1001883.8,1001883.8,10903,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187714,2136757.00
06/22/2017 23:15,2,0.000,ALERT,214.19,299.97,59.981,1498187703,"201051344000585","219011344069620",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,748331.8,748331.8,10975,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498187716,2136758.00
06/22/2017 23:15,2,0.000,ALERT,213.51,299.67,59.981,1498187703,"201051344001230","219011344069620",0.00,18.30,0,297.57,301.17,0.0,0.0,0.000,740480.0,740480.0,10984,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187718,2136759.00
06/22/2017 23:15,2,0.000,ALERT,214.19,300.27,60.007,1498187703,"201051344000582","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,729897.0,729897.0,10965,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187719,2136760.00
06/22/2017 23:15,2,0.000,ALERT,213.74,299.97,60.007,1498187703,"201051344000955","219011344069620",0.00,19.00,0,297.26,300.87,0.0,0.0,0.000,749246.9,749246.9,10987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498187721,2136761.00
06/22/2017 23:15,2,0.000,ALERT,213.29,298.17,59.981,1498187703,"274151322000094","219011344069620",0.00,19.80,0,296.66,299.67,0.0,0.0,0.000,823480.1,823480.1,11183,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187723,2136762.00
06/22/2017 23:15,2,0.000,ALERT,213.51,299.97,59.986,1498187703,"201051344000579","219011344069620",0.00,19.00,0,298.47,302.37,0.0,0.0,0.000,758664.5,758664.5,10970,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187725,2136763.00
06/22/2017 23:15,2,0.000,ALERT,213.74,299.97,59.981,1498187703,"201051344000890","219011344069620",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,743257.3,743257.3,10980,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187727,2136764.00
06/22/2017 23:15,2,0.000,ALERT,213.74,299.07,59.949,1498187703,"201051344000438","219011344069620",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,745878.1,745878.1,10972,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187728,2136765.00
06/22/2017 23:15,2,0.000,ALERT,213.96,299.07,59.933,1498187703,"201051344000417","219011344069620",0.00,18.70,0,296.66,300.27,0.0,0.0,0.000,680148.3,680148.3,11001,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187730,2136766.00
06/22/2017 23:15,2,0.000,ALERT,213.51,299.07,59.996,1498187703,"274151322000083","219011344069620",0.00,19.80,0,296.96,300.87,0.0,0.0,0.000,991761.7,991761.7,10910,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498187732,2136767.00
06/22/2017 23:15,2,0.000,ALERT,213.74,298.77,59.975,1498187703,"274151322000076","219011344069620",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,1058027.2,1058027.2,10908,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187734,2136768.00
06/22/2017 23:15,2,0.000,ALERT,213.74,300.57,59.991,1498187703,"201051344000868","219011344069620",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,738945.9,738945.9,10979,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187736,2136769.00
06/22/2017 23:15,2,0.000,ALERT,213.29,299.67,60.012,1498187703,"274151322000095","219011344069620",0.00,19.50,0,297.87,301.17,0.0,0.0,0.000,1047804.7,1047804.7,10921,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498187738,2136770.00
06/22/2017 23:15,2,0.000,ALERT,213.51,299.67,59.981,1498187703,"201051344000988","219011344069620",0.00,19.30,0,295.46,301.47,0.0,0.0,0.000,652326.2,652326.2,10973,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498187739,2136771.00
06/22/2017 23:15,2,0.000,ALERT,213.74,299.07,59.975,1498187703,"201051344001025","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,745753.4,745753.4,10987,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187741,2136772.00
06/22/2017 23:15,2,0.000,ALERT,213.51,299.37,59.944,1498187703,"201051344000458","219011344069620",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,750664.0,750664.0,10960,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187743,2136773.00
06/22/2017 23:15,2,0.000,ALERT,214.19,299.67,59.986,1498187703,"201051344000853","219011344069620",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,751539.0,751539.0,10971,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187745,2136774.00
06/22/2017 23:15,2,0.000,ALERT,214.19,299.37,59.975,1498187703,"201051344000685","219011344069620",0.00,18.70,0,296.66,300.87,0.0,0.0,0.000,745846.8,745846.8,10997,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498187747,2136775.00
06/22/2017 23:15,2,0.000,ALERT,213.74,298.77,59.986,1498187703,"201051344000917","219011344069620",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,742471.6,742471.6,10987,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187749,2136776.00
06/22/2017 23:15,2,0.000,ALERT,214.19,299.67,60.007,1498187703,"201051344001145","219011344069620",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,750488.7,750488.7,10974,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187750,2136777.00
06/22/2017 23:15,2,0.000,ALERT,214.19,299.07,59.981,1498187703,"201051344000651","219011344069620",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,739092.8,739092.8,10977,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187752,2136778.00
06/22/2017 23:15,2,0.000,ALERT,212.83,298.47,59.959,1498187703,"274151322000088","219011344069620",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,951123.9,951123.9,10910,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187754,2136779.00
06/22/2017 23:15,2,0.000,ALERT,213.96,298.17,59.949,1498187703,"274151322000068","219011344069620",0.00,20.70,0,296.06,299.37,0.0,0.0,0.000,824001.7,824001.7,11197,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187756,2136780.00
06/22/2017 23:15,2,0.000,ALERT,213.74,299.67,59.986,1498187703,"201051344001135","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,734532.1,734532.1,10966,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187758,2136781.00
06/22/2017 23:15,2,0.000,ALERT,213.29,300.27,59.986,1498187703,"201051344000594","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,753591.9,753591.9,10971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187759,2136782.00
06/22/2017 23:15,2,0.000,ALERT,213.96,299.67,59.991,1498187703,"201051344001203","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,743978.7,743978.7,11006,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187761,2136783.00
06/22/2017 23:15,2,0.000,ALERT,213.29,299.07,59.970,1498187703,"274151322000054","219011344069620",0.00,20.30,0,296.96,300.87,0.0,0.0,0.000,968141.7,968141.7,10892,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187763,2136784.00
06/22/2017 23:15,2,0.000,ALERT,213.74,299.07,59.981,1498187703,"201051344000867","219011344069620",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,737787.8,737787.8,11000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187765,2136785.00
06/22/2017 23:15,2,0.000,ALERT,213.96,299.67,59.975,1498187703,"201051344001093","219011344069620",0.00,19.30,0,297.26,300.87,0.0,0.0,0.000,742343.1,742343.1,10993,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187766,2136786.00
06/22/2017 23:15,2,0.000,ALERT,213.51,299.67,59.959,1498187703,"201051344000900","219011344069620",0.00,19.00,0,297.57,301.47,0.0,0.0,0.000,759318.8,759318.8,10980,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187768,2136787.00
06/22/2017 23:15,2,0.000,ALERT,213.74,299.07,60.012,1498187703,"201051344000648","219011344069620",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,747527.2,747527.2,10968,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187770,2136788.00
06/22/2017 23:15,2,0.000,ALERT,213.74,300.57,59.975,1498187703,"201051344000569","219011344069620",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,761446.2,761446.2,10948,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187772,2136789.00
06/22/2017 23:15,2,0.000,ALERT,213.74,299.97,59.975,1498187703,"201051344000983","219011344069620",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,752014.0,752014.0,10973,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498187774,2136790.00
06/22/2017 23:15,2,0.000,ALERT,213.51,299.07,59.975,1498187703,"201051344001158","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,736991.5,736991.5,10976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187776,2136791.00
06/22/2017 23:15,2,0.000,ALERT,213.96,299.97,59.944,1498187703,"201051344000576","219011344069620",0.00,19.00,0,298.17,301.77,0.0,0.0,0.000,751530.4,751530.4,10977,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187778,2136792.00
06/22/2017 23:15,2,0.000,ALERT,212.61,296.06,59.959,1498187703,"274151322000087","219011344069620",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,941834.7,941834.7,11067,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498187779,2136793.00
06/22/2017 23:30,2,0.000,ALERT,213.74,298.77,60.028,1498188603,"201051344000645","219011344069620",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,750483.8,750483.8,10964,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188605,2136794.00
06/22/2017 23:30,2,0.000,ALERT,212.38,297.26,59.991,1498188603,"274151322000085","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,963975.7,963975.7,10903,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188607,2136795.00
06/22/2017 23:30,2,0.000,ALERT,213.96,298.77,59.996,1498188603,"201051344000633","219011344069620",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,737200.3,737200.3,11009,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188608,2136796.00
06/22/2017 23:30,2,0.000,ALERT,213.29,299.07,59.996,1498188603,"201051344000469","219011344069620",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,740488.2,740488.2,10978,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188610,2136797.00
06/22/2017 23:30,2,0.000,ALERT,213.29,299.67,60.007,1498188603,"201051344000646","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,735840.1,735840.1,10978,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188612,2136798.00
06/22/2017 23:30,2,0.000,ALERT,211.93,297.57,60.023,1498188603,"274151322000052","219011344069620",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,1001883.8,1001883.8,10905,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188614,2136799.00
06/22/2017 23:30,2,0.000,ALERT,213.51,299.67,60.002,1498188603,"201051344000585","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,748331.8,748331.8,10977,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188616,2136800.00
06/22/2017 23:30,2,0.000,ALERT,213.51,299.97,59.996,1498188603,"201051344001230","219011344069620",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,740480.0,740480.0,10986,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188618,2136801.00
06/22/2017 23:30,2,0.000,ALERT,213.74,300.27,60.002,1498188603,"201051344000582","219011344069620",0.00,18.30,0,298.47,302.07,0.0,0.0,0.000,729897.0,729897.0,10967,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188620,2136802.00
06/22/2017 23:30,2,0.000,ALERT,213.29,299.97,60.012,1498188603,"201051344000955","219011344069620",0.00,18.70,0,297.87,301.47,0.0,0.0,0.000,749246.9,749246.9,10989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188622,2136803.00
06/22/2017 23:30,2,0.000,ALERT,212.16,296.66,60.002,1498188603,"274151322000094","219011344069620",0.00,19.50,0,295.16,299.67,0.0,0.0,0.000,823480.1,823480.1,11185,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188623,2136804.00
06/22/2017 23:30,2,0.000,ALERT,213.29,299.97,60.007,1498188603,"201051344000579","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,758664.5,758664.5,10972,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188625,2136805.00
06/22/2017 23:30,2,0.000,ALERT,213.51,300.57,60.007,1498188603,"201051344000890","219011344069620",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,743257.3,743257.3,10982,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188627,2136806.00
06/22/2017 23:30,2,0.000,ALERT,213.51,299.67,60.012,1498188603,"201051344000438","219011344069620",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,745878.1,745878.1,10974,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188629,2136807.00
06/22/2017 23:30,2,0.000,ALERT,213.51,299.07,60.007,1498188603,"201051344000417","219011344069620",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,680148.3,680148.3,11003,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188631,2136808.00
06/22/2017 23:30,2,0.000,ALERT,212.38,297.87,60.007,1498188603,"274151322000083","219011344069620",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,991761.7,991761.7,10912,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188632,2136809.00
06/22/2017 23:30,2,0.000,ALERT,212.61,296.66,60.002,1498188603,"274151322000076","219011344069620",0.00,19.80,0,295.46,300.57,0.0,0.0,0.000,1058027.2,1058027.2,10910,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188634,2136810.00
06/22/2017 23:30,2,0.000,ALERT,213.29,299.97,60.023,1498188603,"201051344000868","219011344069620",0.00,19.00,0,297.87,302.37,0.0,0.0,0.000,738945.9,738945.9,10981,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188636,2136811.00
06/22/2017 23:30,2,0.000,ALERT,212.16,298.17,60.002,1498188603,"274151322000095","219011344069620",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1047804.7,1047804.7,10923,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188638,2136812.00
06/22/2017 23:30,2,0.000,ALERT,213.06,299.07,59.981,1498188603,"201051344000988","219011344069620",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,652326.2,652326.2,10975,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188640,2136813.00
06/22/2017 23:30,2,0.000,ALERT,213.51,299.07,60.018,1498188603,"201051344001025","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,745753.4,745753.4,10989,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188641,2136814.00
06/22/2017 23:30,2,0.000,ALERT,213.51,299.67,59.970,1498188603,"201051344000458","219011344069620",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,750664.0,750664.0,10962,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188643,2136815.00
06/22/2017 23:30,2,0.000,ALERT,213.74,298.77,60.012,1498188603,"201051344000853","219011344069620",0.00,18.70,0,297.26,301.77,0.0,0.0,0.000,751539.0,751539.0,10973,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188645,2136816.00
06/22/2017 23:30,2,0.000,ALERT,213.96,300.27,60.028,1498188603,"201051344000685","219011344069620",0.00,18.70,0,297.26,301.17,0.0,0.0,0.000,745846.8,745846.8,10999,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188647,2136817.00
06/22/2017 23:30,2,0.000,ALERT,213.74,299.37,60.034,1498188603,"201051344000917","219011344069620",0.00,19.30,0,296.36,300.57,0.0,0.0,0.000,742471.6,742471.6,10989,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188648,2136818.00
06/22/2017 23:30,2,0.000,ALERT,213.74,299.97,60.012,1498188603,"201051344001145","219011344069620",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,750488.7,750488.7,10976,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188650,2136819.00
06/22/2017 23:30,2,0.000,ALERT,213.74,299.37,60.018,1498188603,"201051344000651","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,739092.8,739092.8,10979,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188652,2136820.00
06/22/2017 23:30,2,0.000,ALERT,211.93,297.57,60.012,1498188603,"274151322000088","219011344069620",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,951123.9,951123.9,10912,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188654,2136821.00
06/22/2017 23:30,2,0.000,ALERT,212.83,296.36,60.012,1498188603,"274151322000068","219011344069620",0.00,20.00,0,294.86,299.37,0.0,0.0,0.000,824001.7,824001.7,11199,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188656,2136822.00
06/22/2017 23:30,2,0.000,ALERT,213.06,299.67,60.002,1498188603,"201051344001135","219011344069620",0.00,18.70,0,297.87,301.77,0.0,0.0,0.000,734532.1,734532.1,10968,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188658,2136823.00
06/22/2017 23:30,2,0.000,ALERT,213.06,300.27,60.012,1498188603,"201051344000594","219011344069620",0.00,19.30,0,297.26,301.77,0.0,0.0,0.000,753591.9,753591.9,10973,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188660,2136824.00
06/22/2017 23:30,2,0.000,ALERT,213.74,299.67,60.034,1498188603,"201051344001203","219011344069620",0.00,18.30,0,297.87,303.28,0.0,0.0,0.000,743978.7,743978.7,11008,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188661,2136825.00
06/22/2017 23:30,2,0.000,ALERT,212.38,297.57,60.023,1498188603,"274151322000054","219011344069620",0.00,20.00,0,295.46,300.87,0.0,0.0,0.000,968141.7,968141.7,10894,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188663,2136826.00
06/22/2017 23:30,2,0.000,ALERT,213.51,299.07,60.012,1498188603,"201051344000867","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,737787.8,737787.8,11002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188665,2136827.00
06/22/2017 23:30,2,0.000,ALERT,213.51,299.67,60.007,1498188603,"201051344001093","219011344069620",0.00,19.00,0,297.26,301.17,0.0,0.0,0.000,742343.1,742343.1,10995,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188667,2136828.00
06/22/2017 23:30,2,0.000,ALERT,213.29,299.37,59.996,1498188603,"201051344000900","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,759318.8,759318.8,10982,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188669,2136829.00
06/22/2017 23:30,2,0.000,ALERT,213.51,298.77,60.007,1498188603,"201051344000648","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,747527.2,747527.2,10970,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188671,2136830.00
06/22/2017 23:30,2,0.000,ALERT,213.51,300.27,60.002,1498188603,"201051344000569","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,761446.2,761446.2,10950,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188673,2136831.00
06/22/2017 23:30,2,0.000,ALERT,213.29,299.67,59.986,1498188603,"201051344000983","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,752014.0,752014.0,10975,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188674,2136832.00
06/22/2017 23:30,2,0.000,ALERT,213.29,298.77,59.970,1498188603,"201051344001158","219011344069620",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,736991.5,736991.5,10978,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188676,2136833.00
06/22/2017 23:30,2,0.000,ALERT,213.74,299.97,60.018,1498188603,"201051344000576","219011344069620",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,751530.4,751530.4,10979,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498188678,2136834.00
06/22/2017 23:30,2,0.000,ALERT,212.38,296.66,59.975,1498188603,"274151322000087","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,941834.7,941834.7,11069,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498188680,2136835.00
06/22/2017 23:45,2,0.000,ALERT,212.61,297.26,59.981,1498189503,"201051344000645","219011344069620",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,750483.8,750483.8,10966,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189505,2136836.00
06/22/2017 23:45,2,0.000,ALERT,211.25,295.76,59.970,1498189503,"274151322000085","219011344069620",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,963975.7,963975.7,10905,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189507,2136837.00
06/22/2017 23:45,2,0.000,ALERT,212.61,297.26,59.970,1498189503,"201051344000633","219011344069620",0.00,18.30,0,294.56,300.27,0.0,0.0,0.000,737200.3,737200.3,11011,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189509,2136838.00
06/22/2017 23:45,2,0.000,ALERT,212.38,297.26,59.975,1498189503,"201051344000469","219011344069620",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,740488.2,740488.2,10980,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189511,2136839.00
06/22/2017 23:45,2,0.000,ALERT,211.93,298.17,59.975,1498189503,"201051344000646","219011344069620",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,735840.1,735840.1,10980,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189513,2136840.00
06/22/2017 23:45,2,0.000,ALERT,211.03,296.06,59.965,1498189503,"274151322000052","219011344069620",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,1001883.8,1001883.8,10907,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189514,2136841.00
06/22/2017 23:45,2,0.000,ALERT,212.38,298.17,59.981,1498189503,"201051344000585","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,748331.8,748331.8,10979,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189516,2136842.00
06/22/2017 23:45,2,0.000,ALERT,212.16,298.77,59.970,1498189503,"201051344001230","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,740480.0,740480.0,10988,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189518,2136843.00
06/22/2017 23:45,2,0.000,ALERT,212.61,298.77,59.975,1498189503,"201051344000582","219011344069620",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,729897.0,729897.0,10969,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189520,2136844.00
06/22/2017 23:45,2,0.000,ALERT,211.70,298.17,59.965,1498189503,"201051344000955","219011344069620",0.00,18.70,0,296.96,301.17,0.0,0.0,0.000,749246.9,749246.9,10991,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189522,2136845.00
06/22/2017 23:45,2,0.000,ALERT,211.48,295.46,59.944,1498189503,"274151322000094","219011344069620",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,823480.1,823480.1,11187,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189523,2136846.00
06/22/2017 23:45,2,0.000,ALERT,211.93,297.87,59.975,1498189503,"201051344000579","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,758664.5,758664.5,10974,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189525,2136847.00
06/22/2017 23:45,2,0.000,ALERT,212.16,298.77,59.970,1498189503,"201051344000890","219011344069620",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,743257.3,743257.3,10984,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189527,2136848.00
06/22/2017 23:45,2,0.000,ALERT,212.38,298.47,59.981,1498189503,"201051344000438","219011344069620",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,745878.1,745878.1,10976,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189529,2136849.00
06/22/2017 23:45,2,0.000,ALERT,212.16,297.26,59.970,1498189503,"201051344000417","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,680148.3,680148.3,11005,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189531,2136850.00
06/22/2017 23:45,2,0.000,ALERT,211.70,297.26,59.975,1498189503,"274151322000083","219011344069620",0.00,19.00,0,294.56,299.37,0.0,0.0,0.000,991761.7,991761.7,10914,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189532,2136851.00
06/22/2017 23:45,2,0.000,ALERT,211.93,295.46,59.965,1498189503,"274151322000076","219011344069620",0.00,19.50,0,293.96,299.07,0.0,0.0,0.000,1058027.2,1058027.2,10912,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189534,2136852.00
06/22/2017 23:45,2,0.000,ALERT,212.16,298.47,59.986,1498189503,"201051344000868","219011344069620",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,738945.9,738945.9,10983,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498189536,2136853.00
06/22/2017 23:45,2,0.000,ALERT,211.48,296.96,59.975,1498189503,"274151322000095","219011344069620",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1047804.7,1047804.7,10925,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189538,2136854.00
06/22/2017 23:45,2,0.000,ALERT,211.93,297.57,59.991,1498189503,"201051344000988","219011344069620",0.00,19.00,0,293.96,300.87,0.0,0.0,0.000,652326.2,652326.2,10977,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189540,2136855.00
06/22/2017 23:45,2,0.000,ALERT,211.93,297.57,59.981,1498189503,"201051344001025","219011344069620",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,745753.4,745753.4,10991,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189542,2136856.00
06/22/2017 23:45,2,0.000,ALERT,212.16,297.57,59.938,1498189503,"201051344000458","219011344069620",0.00,19.30,0,296.36,302.07,0.0,0.0,0.000,750664.0,750664.0,10964,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498189544,2136857.00
06/22/2017 23:45,2,0.000,ALERT,212.61,297.26,59.986,1498189503,"201051344000853","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,751539.0,751539.0,10975,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189545,2136858.00
06/22/2017 23:45,2,0.000,ALERT,212.38,297.87,59.981,1498189503,"201051344000685","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,745846.8,745846.8,11001,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498189547,2136859.00
06/22/2017 23:45,2,0.000,ALERT,212.16,297.57,60.034,1498189503,"201051344000917","219011344069620",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,742471.6,742471.6,10991,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189549,2136860.00
06/22/2017 23:45,2,0.000,ALERT,212.38,298.17,59.975,1498189503,"201051344001145","219011344069620",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,750488.7,750488.7,10978,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189551,2136861.00
06/22/2017 23:45,2,0.000,ALERT,212.61,297.57,59.975,1498189503,"201051344000651","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,739092.8,739092.8,10981,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189553,2136862.00
06/22/2017 23:45,2,0.000,ALERT,211.03,295.76,59.975,1498189503,"274151322000088","219011344069620",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,951123.9,951123.9,10914,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189554,2136863.00
06/22/2017 23:45,2,0.000,ALERT,211.93,294.86,59.981,1498189503,"274151322000068","219011344069620",0.00,20.00,0,293.66,298.17,0.0,0.0,0.000,824001.7,824001.7,11201,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189556,2136864.00
06/22/2017 23:45,2,0.000,ALERT,212.16,298.47,59.944,1498189503,"201051344001135","219011344069620",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,734532.1,734532.1,10970,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189558,2136865.00
06/22/2017 23:45,2,0.000,ALERT,211.93,298.17,59.981,1498189503,"201051344000594","219011344069620",0.00,19.00,0,296.06,301.77,0.0,0.0,0.000,753591.9,753591.9,10975,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189560,2136866.00
06/22/2017 23:45,2,0.000,ALERT,212.16,297.87,59.986,1498189503,"201051344001203","219011344069620",0.00,18.30,0,296.96,303.28,0.0,0.0,0.000,743978.7,743978.7,11010,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498189562,2136867.00
06/22/2017 23:45,2,0.000,ALERT,211.48,296.96,59.975,1498189503,"274151322000054","219011344069620",0.00,20.00,0,293.96,299.67,0.0,0.0,0.000,968141.7,968141.7,10896,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189563,2136868.00
06/22/2017 23:45,2,0.000,ALERT,212.38,297.57,59.986,1498189503,"201051344000867","219011344069620",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,737787.8,737787.8,11004,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189565,2136869.00
06/22/2017 23:45,2,0.000,ALERT,212.16,297.87,59.949,1498189503,"201051344001093","219011344069620",0.00,19.00,0,296.66,301.17,0.0,0.0,0.000,742343.1,742343.1,10997,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189567,2136870.00
06/22/2017 23:45,2,0.000,ALERT,212.38,297.87,59.991,1498189503,"201051344000900","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,759318.8,759318.8,10984,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189569,2136871.00
06/22/2017 23:45,2,0.000,ALERT,212.38,296.96,59.986,1498189503,"201051344000648","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,747527.2,747527.2,10972,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189571,2136872.00
06/22/2017 23:45,2,0.000,ALERT,212.16,298.17,59.991,1498189503,"201051344000569","219011344069620",0.00,19.00,0,296.66,301.77,0.0,0.0,0.000,761446.2,761446.2,10952,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189573,2136873.00
06/22/2017 23:45,2,0.000,ALERT,212.38,297.87,59.986,1498189503,"201051344000983","219011344069620",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,752014.0,752014.0,10977,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189574,2136874.00
06/22/2017 23:45,2,0.000,ALERT,212.16,297.26,59.996,1498189503,"201051344001158","219011344069620",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,736991.5,736991.5,10980,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498189576,2136875.00
06/22/2017 23:45,2,0.000,ALERT,212.38,297.87,59.991,1498189503,"201051344000576","219011344069620",0.00,18.70,0,296.36,301.17,0.0,0.0,0.000,751530.4,751530.4,10981,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498189578,2136876.00
06/22/2017 23:45,2,0.000,ALERT,211.48,295.76,59.991,1498189503,"274151322000087","219011344069620",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,941834.7,941834.7,11071,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498189580,2136877.00
